Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/15  09:00:00,139.929810665,19.9489321189,5.86173116068,33.0835921816,4.12243109448,41.7362269337,102.384372787,97.4114887578,4.9528840297,0.02
 01/15  10:00:00,143.494577064,23.9480069697,4.83941128833,23.6438137151,4.12243109448,41.7362269337,115.672989053,110.700105024,4.9528840297,0.02
 01/15  11:00:00,135.342704128,19.9489321189,6.14135837712,27.8371075716,4.12243109448,41.7362269337,90.9342106795,85.9613266498,4.9528840297,0.02
 01/15  12:00:00,143.177247734,23.9480069697,5.05048064934,23.3514299319,4.12243109448,41.7362269337,113.044438283,108.071554254,4.9528840297,0.02
 01/15  13:00:00,135.993561128,19.9489321189,5.92376979899,28.7922131489,4.12243109448,41.7362269337,92.780749653,87.8078656233,4.9528840297,0.02
 01/15  14:00:00,141.733692535,23.9480069697,4.75224029872,23.063101665,4.12243109448,41.7362269337,116.940619975,111.967735946,4.9528840297,0.02
 01/15  15:00:00,135.457591707,19.9489321189,5.85549396469,28.9853265349,4.12243109448,41.7362269337,97.237238766,92.2643547363,4.9528840297,0.02
 01/15  16:00:00,143.326902106,23.9480069697,4.67892851351,24.5235173257,4.12243109448,41.7362269337,121.906959312,116.934075282,4.9528840297,0.02
 01/15  17:00:00,124.265639047,19.9489321189,5.81442170772,31.4552504429,4.12243109448,24.8785346261,100.79118982,95.8183057901,4.9528840297,0.02
 01/15  18:00:00,136.228555856,23.9480069697,4.60064063728,30.0558551977,2.06121554724,15.9888894789,129.255128771,126.263398354,2.97173041782,0.02
 01/15  19:00:00,132.176664589,19.9489321189,5.77313373756,38.5833079448,2.06121554724,15.9888894789,108.684347456,105.692617038,2.97173041782,0.02
 01/15  20:00:00,138.43002922,23.9480069697,4.57217168861,33.4325348221,2.06121554724,15.9888894789,141.775400032,138.783669614,2.97173041782,0.02
 01/15  21:00:00,135.283030242,19.9489321189,5.75234207697,41.8891289992,2.06121554724,15.9888894789,117.270284533,114.278554115,2.97173041782,0.02
 01/15  22:00:00,140.893463382,23.9480069697,4.55264761796,35.6421070209,2.06121554724,15.9888894789,148.36592632,145.374195903,2.97173041782,0.02
 01/15  23:00:00,137.575021854,19.9489321189,5.73582520037,44.1049152314,2.06121554724,15.9888894789,119.668380943,116.676650525,2.97173041782,0.02
 01/15  24:00:00,142.042436563,23.9480069697,4.53589443924,37.3840538281,2.06121554724,15.9888894789,152.510543648,149.51881323,2.97173041782,0.02
 01/16  01:00:00,139.056266285,19.9489321189,5.72128982652,46.4027713879,2.06121554724,15.9888894789,125.858193329,122.866462911,2.97173041782,0.02
 01/16  02:00:00,144.821316156,23.9480069697,4.51976862787,39.0218887827,2.06121554724,15.9888894789,157.225751446,154.234021028,2.97173041782,0.02
 01/16  03:00:00,143.207946383,19.9489321189,5.70859655205,48.1328479503,2.06121554724,15.9888894789,127.60648844,124.614758022,2.97173041782,0.02
 01/16  04:00:00,147.669888639,23.9480069697,4.50602807865,40.3139123165,2.06121554724,15.9888894789,161.400101003,158.408370585,2.97173041782,0.02
 01/16  05:00:00,145.050802128,19.9489321189,5.69693284093,49.6516467004,2.06121554724,15.9888894789,139.670856008,128.09861555,2.97173041782,8.60051004015
 01/16  06:00:00,149.171054344,23.9480069697,4.49426327157,41.3495820212,2.06121554724,15.9888894789,165.627370568,162.63564015,2.97173041782,0.02
 01/16  07:00:00,146.310517381,19.9489321189,5.68692005382,50.7846412872,2.06121554724,15.9888894789,133.243378241,130.251647823,2.97173041782,0.02
 01/16  08:00:00,139.530302815,23.9480069697,4.48909274207,41.4490326826,2.06121554724,15.9888894789,164.18833303,161.196602612,2.97173041782,0.02
 01/16  09:00:00,151.849716144,19.9489321189,5.71115267957,43.1136245573,4.12243109448,41.7362269337,122.301219729,117.328335699,4.9528840297,0.02
 01/16  10:00:00,151.30667868,23.9480069697,4.55081599457,30.4793958222,4.12243109448,41.7362269337,137.232758838,132.259874808,4.9528840297,0.02
 01/16  11:00:00,141.754250945,19.9489321189,5.73396724578,33.7974681202,4.12243109448,41.7362269337,104.418172872,99.4452888425,4.9528840297,0.02
 01/16  12:00:00,145.053419035,23.9480069697,4.6384753957,24.4015958374,4.12243109448,41.7362269337,119.860279719,114.887395689,4.9528840297,0.02
 01/16  13:00:00,135.855051672,19.9489321189,5.85617204042,27.4206953033,4.12243109448,41.7362269337,90.8318694401,85.8589854104,4.9528840297,0.02
 01/16  14:00:00,141.931123315,23.9480069697,4.790143005,20.9449242533,4.12243109448,41.7362269337,110.670943891,105.698059861,4.9528840297,0.02
 01/16  15:00:00,133.847928752,19.9489321189,5.8239381415,25.3677856536,4.12243109448,41.7362269337,91.215558491,86.2426744614,4.9528840297,0.02
 01/16  16:00:00,142.662882275,23.9480069697,4.70173608131,21.6836594103,4.12243109448,41.7362269337,114.181372433,109.208488403,4.9528840297,0.02
 01/16  17:00:00,122.764511309,19.9489321189,5.78667111804,28.8885372583,4.12243109448,24.8785346261,94.7417035459,89.7688195162,4.9528840297,0.02
 01/16  18:00:00,134.742239062,23.9480069697,4.58387049162,28.5347461664,2.06121554724,15.9888894789,123.95457467,120.962844252,2.97173041782,0.02
 01/16  19:00:00,131.403603821,19.9489321189,5.70507413835,37.4155509795,2.06121554724,15.9888894789,105.120855962,102.129125544,2.97173041782,0.02
 01/16  20:00:00,138.806812227,23.9480069697,4.52161226881,32.6796787942,2.06121554724,15.9888894789,134.107046034,131.115315617,2.97173041782,0.02
 01/16  21:00:00,135.157364735,19.9489321189,5.69104020559,41.2645241026,2.06121554724,15.9888894789,109.966700337,106.974969919,2.97173041782,0.02
 01/16  22:00:00,140.440386149,23.9480069697,4.50574756955,34.9577129725,2.06121554724,15.9888894789,134.165491452,131.173761034,2.97173041782,0.02
 01/16  23:00:00,135.369836825,19.9489321189,5.67896419694,43.0746073511,2.06121554724,15.9888894789,103.918793536,100.927063118,2.97173041782,0.02
 01/16  24:00:00,138.841101722,23.9480069697,4.49760329635,35.9759730832,2.06121554724,15.9888894789,130.984073654,127.992343236,2.97173041782,0.02
 01/17  01:00:00,138.214532216,19.9489321189,5.67789293193,43.3661573614,4.12243109448,15.9888894789,106.145775896,103.154045478,2.97173041782,0.02
 01/17  02:00:00,142.480751966,23.9480069697,4.49725355666,35.9538182085,4.12243109448,15.9888894789,133.165404251,130.173673833,2.97173041782,0.02
 01/17  03:00:00,138.397834213,19.9489321189,5.67315409946,44.282462999,4.12243109448,15.9888894789,108.734015998,105.74228558,2.97173041782,0.02
 01/17  04:00:00,142.248520998,23.9480069697,4.49214160536,36.7075670306,4.12243109448,15.9888894789,135.461828354,132.470097936,2.97173041782,0.02
 01/17  05:00:00,175.058259945,28.8254446462,5.69734697163,39.2933047612,12.3672932834,24.9413748627,151.589362003,146.616477973,4.9528840297,0.02
 01/17  06:00:00,211.273102226,28.3862632334,10.0465850622,71.3290267515,12.3672932834,24.9413748627,215.975418514,211.002534484,4.9528840297,0.02
 01/17  07:00:00,274.421665268,29.2646260591,4.9116467888,81.8289527683,24.7345865669,70.7195625826,223.02526384,213.099495781,9.90576805939,0.02
 01/17  08:00:00,275.22275962,29.2646260591,6.16829911386,61.6000311188,37.1018798503,92.3937384068,210.569994862,192.055117549,9.90576805939,8.60910925339
 01/17  09:00:00,269.677585094,29.2652996265,7.91614371863,53.2748583285,37.1018798503,104.434947198,187.856134503,177.930366444,9.90576805939,0.02
 01/17  10:00:00,271.524020258,29.2669107354,8.65435974755,47.2112706253,37.1018798503,116.476155989,179.760668517,169.834900458,9.90576805939,0.02
 01/17  11:00:00,260.834069864,29.2691189054,8.6451562751,42.0538536087,37.1018798503,116.476155989,184.60310398,166.060529873,9.90576805939,8.63680604777
 01/17  12:00:00,252.207074654,29.2743389041,9.68750005667,37.5113402051,37.1018798503,116.476155989,178.096830309,159.552396495,9.90576805939,8.6386657545
 01/17  13:00:00,236.103942401,29.2791035231,11.1272400121,33.5585196244,37.1018798503,104.434947198,161.177897684,151.252129625,9.90576805939,0.02
 01/17  14:00:00,243.129627904,29.2834713672,12.5997934415,30.1382746605,37.1018798503,116.476155989,161.928657327,143.385988132,9.90576805939,8.63690113549
 01/17  15:00:00,244.706039276,29.2871724855,10.2149656074,28.4316818847,37.1018798503,116.476155989,156.985681393,147.059913334,9.90576805939,0.02
 01/17  16:00:00,250.117865915,29.2874524015,4.6076596997,29.8903168495,37.1018798503,116.476155989,182.180281026,163.639622075,9.90576805939,8.63489089252
 01/17  17:00:00,243.58343066,29.2972799957,9.71375059996,26.7383004867,37.1018798503,116.476155989,161.929606793,152.003838733,9.90576805939,0.02
 01/17  18:00:00,245.475409463,29.3059738985,15.041459861,24.3500045446,37.1018798503,116.476155989,138.785106787,128.859338728,9.90576805939,0.02
 01/17  19:00:00,136.932083216,26.6295375819,11.4962998945,0.0,24.7345865669,47.5788473902,98.1053034984,93.1324194687,4.9528840297,0.02
 01/17  20:00:00,140.642019362,26.6295375819,10.8229811216,0.0,24.7345865669,47.5788473902,109.312697977,95.7503084818,4.9528840297,8.60950546502
 01/17  21:00:00,121.499493571,26.6295375819,10.8555723054,0.0,12.3672932834,38.6892022431,113.183782625,110.192052208,2.97173041782,0.02
 01/17  22:00:00,115.272789128,23.3238645647,16.2385093498,7.71515829945,12.3672932834,27.0668015668,96.2049546421,93.2132242243,2.97173041782,0.02
 01/17  23:00:00,89.3977471591,19.509750706,13.486118365,9.47977514232,4.12243109448,15.9888894789,84.8539611133,81.8622306955,2.97173041782,0.02
 01/17  24:00:00,105.287264092,24.3871883826,17.0179036744,13.6255928901,4.12243109448,15.9888894789,107.806094193,104.814363775,2.97173041782,0.02
 01/18  01:00:00,91.5757537425,19.509750706,13.3205794722,11.7543414758,4.12243109448,15.9888894789,87.7506941807,84.7589637629,2.97173041782,0.02
 01/18  02:00:00,108.407332685,24.3871883826,16.2840554992,16.051084007,4.12243109448,15.9888894789,110.006869995,107.015139577,2.97173041782,0.02
 01/18  03:00:00,92.6701874318,19.509750706,12.4273518365,13.590458979,4.12243109448,15.9888894789,89.2117228192,86.2199924013,2.97173041782,0.02
 01/18  04:00:00,106.945110026,24.3871883826,15.3612406569,18.3569139116,4.12243109448,15.9888894789,112.245093797,109.253363379,2.97173041782,0.02
 01/18  05:00:00,129.039443791,28.3862632334,14.3801717384,12.4407016089,12.3672932834,24.9413748627,125.990584639,121.017700609,4.9528840297,0.02
 01/18  06:00:00,190.191702111,28.8278493846,18.881921586,57.7100458137,12.3672932834,24.9413748627,197.31414314,192.341259111,4.9528840297,0.02
 01/18  07:00:00,236.29846098,29.2717601844,8.09488524575,48.7255281324,24.7345865669,70.7195625826,195.675252495,185.749484436,9.90576805939,0.02
 01/18  08:00:00,243.386537053,29.3002898641,7.90444227489,36.315977497,37.1018798503,92.3937384068,180.13199883,170.206230771,9.90576805939,0.02
 01/18  09:00:00,242.194966091,29.314377379,7.609312699,28.6891978054,37.1018798503,104.434947198,179.391233544,160.857661264,9.90576805939,8.62780422105
 01/18  10:00:00,250.531116484,29.3229311137,6.85949046303,22.7829226177,37.1018798503,116.476155989,166.282707745,156.356939685,9.90576805939,0.02
 01/18  11:00:00,246.931455069,29.3307862202,6.86254365051,19.7482138595,37.1018798503,116.476155989,170.083445018,151.540800515,9.90576805939,8.63687644315
 01/18  12:00:00,245.312322406,29.3577128048,6.8640303852,17.6132769384,37.1018798503,116.476155989,157.537548645,147.611780585,9.90576805939,0.02
 01/18  13:00:00,233.088286057,29.3663195624,6.86958272432,16.1762517698,37.1018798503,104.434947198,165.388504295,146.849265213,9.90576805939,8.63347102273
 01/18  14:00:00,245.247400346,29.3692028097,6.87328974318,16.0688750351,37.1018798503,116.476155989,156.998016917,147.072248857,9.90576805939,0.02
 01/18  15:00:00,249.229047074,29.3771485433,5.21579512866,17.1861285536,37.1018798503,116.476155989,170.848927489,152.306420086,9.90576805939,8.63673934328
 01/18  16:00:00,250.333757562,29.3723001079,2.97012709786,19.3762263647,37.1018798503,116.476155989,168.488046289,158.56227823,9.90576805939,0.02
 01/18  17:00:00,253.822799194,29.3659145437,2.21739416653,21.3622318277,37.1018798503,116.476155989,177.229805344,158.694015538,9.90576805939,8.6300217467
 01/18  18:00:00,269.093510062,29.366461901,1.85034250348,23.7760051669,37.1018798503,116.476155989,169.985994104,160.060226044,9.90576805939,0.02
 01/18  19:00:00,166.453919601,27.2883097012,2.28996139973,0.818884349679,24.7345865669,47.5788473902,114.672678687,109.699794657,4.9528840297,0.02
 01/18  20:00:00,175.939431269,28.3862632334,5.57540848909,4.4599732804,24.7345865669,47.5788473902,127.334035419,122.361151389,4.9528840297,0.02
 01/18  21:00:00,163.478386677,28.3862632334,5.26023193908,10.6483772363,12.3672932834,38.6892022431,147.397127201,144.405396784,2.97173041782,0.02
 01/18  22:00:00,143.777333679,23.4995371298,6.36585143465,16.7080022472,12.3672932834,27.0668015668,134.259068207,122.68136662,2.97173041782,8.60597116965
 01/18  23:00:00,113.980962049,19.509750706,4.98139525008,17.9572116086,4.12243109448,15.9888894789,111.702552581,108.710822164,2.97173041782,0.02
 01/18  24:00:00,134.692942248,24.3871883826,6.11148776082,24.2151525307,4.12243109448,15.9888894789,147.446359968,144.45462955,2.97173041782,0.02
 01/19  01:00:00,117.131414019,19.509750706,4.83210466259,22.6915025105,4.12243109448,15.9888894789,121.99152971,118.999799293,2.97173041782,0.02
 01/19  02:00:00,140.418941422,24.3871883826,5.97803542779,29.0861578481,4.12243109448,15.9888894789,156.525928927,153.534198509,2.97173041782,0.02
 01/19  03:00:00,123.659408984,19.509750706,4.73645706768,26.7858072787,4.12243109448,15.9888894789,129.740521344,126.748790926,2.97173041782,0.02
 01/19  04:00:00,146.729750163,24.3871883826,5.91415295525,34.0473588418,4.12243109448,15.9888894789,164.595234732,161.603504315,2.97173041782,0.02
 01/19  05:00:00,166.536990531,28.3862632334,4.75154687752,25.9903896412,12.3672932834,24.9413748627,195.109963489,190.13707946,4.9528840297,0.02
 01/19  06:00:00,221.036557028,28.8300371213,8.08200274638,77.7679412027,12.3672932834,24.9413748627,249.903066972,244.930182942,4.9528840297,0.02
 01/19  07:00:00,282.952567509,29.2646260591,0.0,90.6049836713,24.7345865669,70.7195625826,260.583064164,250.657296104,9.90576805939,0.02
 01/19  08:00:00,290.499396427,29.2651307774,0.0,76.2136098629,37.1018798503,92.3937384068,246.880675998,236.954907938,9.90576805939,0.02
 01/19  09:00:00,286.425728136,29.267528047,0.0,66.9556598589,37.1018798503,104.434947198,237.517635268,227.591867209,9.90576805939,0.02
 01/19  10:00:00,288.013182177,29.2715260323,0.0,57.4582705155,37.1018798503,116.476155989,234.904718363,216.367453743,9.90576805939,8.63149656095
 01/19  11:00:00,277.881155701,29.2781585458,0.0,48.3466734233,37.1018798503,116.476155989,210.51151709,200.585749031,9.90576805939,0.02
 01/19  12:00:00,269.226441744,29.2902201483,0.0,39.7514430915,37.1018798503,116.476155989,202.413166003,183.868775597,9.90576805939,8.63862234678
 01/19  13:00:00,250.158022645,29.3101818107,0.0,32.5719132453,37.1018798503,104.434947198,180.038439984,170.112671924,9.90576805939,0.02
 01/19  14:00:00,253.029555152,29.3632040832,0.0,26.8818775015,37.1018798503,116.476155989,178.264390335,159.72139953,9.90576805939,8.63722274555
 01/19  15:00:00,248.873262285,29.3958492562,0.0,23.1855695956,37.1018798503,116.476155989,173.096319567,154.554664985,9.90576805939,8.63588652274
 01/19  16:00:00,248.906326201,29.369092055,0.0,22.9733151658,37.1018798503,116.476155989,166.35135237,156.42558431,9.90576805939,0.02
 01/19  17:00:00,258.373949375,29.3146934679,0.0,28.4932524354,37.1018798503,116.476155989,178.097189149,168.171421089,9.90576805939,0.02
 01/19  18:00:00,280.219607735,29.3016022788,0.0,34.6055828672,37.1018798503,116.476155989,200.547159682,182.02144904,9.90576805939,8.61994258235
 01/19  19:00:00,171.598559189,27.8006880162,3.81628570363,2.08237211311,24.7345865669,47.5788473902,143.276698837,138.303814808,4.9528840297,0.02
 01/19  20:00:00,177.271970242,28.3862632334,5.46782900188,5.92575045116,24.7345865669,47.5788473902,152.062177659,147.08929363,4.9528840297,0.02
 01/19  21:00:00,168.058799311,28.8254446462,6.45372549417,15.2230455804,12.3672932834,38.6892022431,168.605674077,165.613943659,2.97173041782,0.02
 01/19  22:00:00,139.484717672,23.060355717,5.06415966956,15.9123729711,12.3672932834,27.0668015668,141.474467104,138.482736686,2.97173041782,0.02
 01/19  23:00:00,120.014668418,19.9489321189,6.1550476606,23.6616473052,4.12243109448,15.9888894789,121.792282549,118.800552131,2.97173041782,0.02
 01/19  24:00:00,130.552452337,23.9480069697,4.85980888081,22.4271703733,4.12243109448,15.9888894789,152.721507724,149.729777306,2.97173041782,0.02
 01/20  01:00:00,125.189117254,19.9489321189,6.01979793472,29.0059273817,4.12243109448,15.9888894789,124.283690349,121.291959931,2.97173041782,0.02
 01/20  02:00:00,134.367311834,23.9480069697,4.77161321361,26.3865362928,4.12243109448,15.9888894789,155.115392374,152.123661956,2.97173041782,0.02
 01/20  03:00:00,129.043124491,19.9489321189,5.95186596826,32.9572932751,4.12243109448,15.9888894789,124.386636166,121.394905748,2.97173041782,0.02
 01/20  04:00:00,136.306999746,23.9480069697,4.72052216317,28.9173582687,4.12243109448,15.9888894789,161.799283969,150.225671328,2.97173041782,8.60188222231
 01/20  05:00:00,169.047846694,28.8254446462,5.96075588284,30.6991335015,12.3672932834,24.9413748627,173.283042801,168.310158771,4.9528840297,0.02
 01/20  06:00:00,199.148974892,28.3963798053,6.41843355311,60.9884538707,12.3672932834,24.9413748627,223.425644198,218.452760168,4.9528840297,0.02
 01/20  07:00:00,270.55127914,29.2652725348,0.0,81.2893585433,24.7345865669,70.7195625826,228.974539445,219.048771386,9.90576805939,0.02
 01/20  08:00:00,276.569348315,29.2796887833,0.0,65.494446724,37.1018798503,92.3937384068,213.908626919,203.98285886,9.90576805939,0.02
 01/20  09:00:00,273.597514715,29.292750402,0.0,57.0572542521,37.1018798503,104.434947198,202.837678669,192.91191061,9.90576805939,0.02
 01/20  10:00:00,277.726708832,29.303198695,0.0,49.7709313051,37.1018798503,116.476155989,200.634010885,182.096790962,9.90576805939,8.63145186431
 01/20  11:00:00,268.623987677,29.314202744,0.0687868124937,41.5078503839,37.1018798503,116.476155989,181.218585694,171.292817635,9.90576805939,0.02
 01/20  12:00:00,262.51433006,29.3333373143,0.783649503213,34.5424142897,37.1018798503,116.476155989,183.628743987,165.084288875,9.90576805939,8.63868705173
 01/20  13:00:00,245.811896718,29.3505657193,1.36079675842,28.7101325606,37.1018798503,104.434947198,170.834081171,160.908313111,9.90576805939,0.02
 01/20  14:00:00,250.149381545,29.4050788034,3.30805914103,22.3769126681,37.1018798503,116.476155989,176.457103034,157.912574929,9.90576805939,8.63876004627
 01/20  15:00:00,247.053979124,29.4367432798,4.04829490271,19.3696925901,37.1018798503,116.476155989,164.04758415,154.121816091,9.90576805939,0.02
 01/20  16:00:00,245.974555055,29.4165087973,2.8269350785,20.1206894935,37.1018798503,116.476155989,175.672269785,157.131428979,9.90576805939,8.63507274651
 01/20  17:00:00,249.910862839,29.3956653645,2.20258380994,22.398108166,37.1018798503,116.476155989,168.903308028,158.977539968,9.90576805939,0.02
 01/20  18:00:00,266.219754146,29.3875817193,1.51891462466,25.2564410544,37.1018798503,116.476155989,179.034927993,160.509290446,9.90576805939,8.61986948758
 01/20  19:00:00,165.565183876,27.8006880162,3.88957045278,1.77609685019,24.7345865669,47.5788473902,112.834104568,107.861220538,4.9528840297,0.02
 01/20  20:00:00,170.029260591,28.0934756248,4.65543462382,3.89500611634,24.7345865669,47.5788473902,113.509332013,108.536447983,4.9528840297,0.02
 01/20  21:00:00,162.747639005,28.8254446462,6.53235812155,12.4727524516,12.3672932834,38.6892022431,119.462833543,116.471103125,2.97173041782,0.02
 01/20  22:00:00,135.204512694,23.060355717,5.29517497796,12.7340945107,12.3672932834,27.0668015668,97.9909607191,94.9992303013,2.97173041782,0.02
 01/20  23:00:00,115.172113723,19.9489321189,6.33062848364,19.4396475796,4.12243109448,15.9888894789,86.9546239526,83.9628935348,2.97173041782,0.02
 01/20  24:00:00,125.692103144,23.9480069697,4.98317325623,18.6085468452,4.12243109448,15.9888894789,116.415798347,113.424067929,2.97173041782,0.02
 01/21  01:00:00,120.819846437,19.9489321189,6.10744426664,24.1559199813,4.12243109448,15.9888894789,96.1292731979,93.1375427801,2.97173041782,0.02
 01/21  02:00:00,131.371688981,23.9480069697,4.84961076201,22.3286089446,4.12243109448,15.9888894789,124.57049343,121.578763013,2.97173041782,0.02
 01/21  03:00:00,124.631953841,19.9489321189,5.99168352941,28.7344470081,4.12243109448,15.9888894789,108.594173573,105.602443155,2.97173041782,0.02
 01/21  04:00:00,132.828248016,23.9480069697,4.75389802363,25.9724804751,4.12243109448,15.9888894789,139.361930596,136.370200179,2.97173041782,0.02
 01/21  05:00:00,153.940204767,28.8254446462,5.93253110002,32.9203157432,4.12243109448,16.0517297156,174.571918132,171.580187714,2.97173041782,0.02
 01/21  06:00:00,148.710113348,28.3862632334,4.71074067802,29.2189207977,4.12243109448,16.0517297156,178.342425476,175.350695058,2.97173041782,0.02
 01/21  07:00:00,199.084561596,29.2646260591,0.0,59.7997640449,4.12243109448,39.6058045677,206.295261696,203.303531278,2.97173041782,0.02
 01/21  08:00:00,266.860158219,29.2646260591,0.0,104.072568119,12.3672932834,65.3531420225,249.583428324,244.610544294,4.9528840297,0.02
 01/21  09:00:00,244.140045928,29.2646260591,0.0672350691671,82.9106696284,12.3672932834,68.2430321324,237.617767326,224.054473531,4.9528840297,8.61040976559
 01/21  10:00:00,254.28149358,29.2646260591,1.4600557085,63.1753807569,16.4897243779,93.1370602926,207.931546365,199.986931917,7.92461444751,0.02
 01/21  11:00:00,243.280128422,29.2646260591,3.25314150553,52.1658048405,16.4897243779,93.1370602926,199.866638267,191.922023819,7.92461444751,0.02
 01/21  12:00:00,233.495067016,29.2648309954,4.67789830721,43.2716459475,16.4897243779,93.1370602926,194.676651526,186.732037078,7.92461444751,0.02
 01/21  13:00:00,220.452153397,29.2656486119,6.84094227675,37.9281322648,16.4897243779,83.9857416113,185.749815694,177.805201246,7.92461444751,0.02
 01/21  14:00:00,221.138790767,29.2661493972,8.78312775605,36.5460736689,16.4897243779,83.9857416113,186.936083966,170.399138938,7.92461444751,8.61233058005
 01/21  15:00:00,219.11446561,29.266482732,9.62892527124,34.2076510404,16.4897243779,83.9857416113,173.649172933,165.704558485,7.92461444751,0.02
 01/21  16:00:00,168.506051531,29.2646260591,5.25880384746,4.41339113988,12.3672932834,70.6512738906,121.720014819,116.747130789,4.9528840297,0.02
 01/21  17:00:00,172.294195122,29.2646260591,3.20909752653,9.7356955889,12.3672932834,70.6512738906,130.909098004,125.936213975,4.9528840297,0.02
 01/21  18:00:00,174.343519123,29.2646260591,2.0960794029,14.538355787,12.3672932834,58.1284167478,136.850129327,131.877245297,4.9528840297,0.02
 01/21  19:00:00,145.419392381,28.5619357985,7.0778374247,11.5158950612,12.3672932834,24.9413748627,116.54281435,111.56993032,4.9528840297,0.02
 01/21  20:00:00,146.816349167,28.3862632334,6.51942649332,11.9940138421,12.3672932834,24.9413748627,117.894222617,112.921338587,4.9528840297,0.02
 01/21  21:00:00,140.696636072,28.8254446462,7.63369069745,20.8776925051,4.12243109448,16.0517297156,126.411733622,123.420003204,2.97173041782,0.02
 01/21  22:00:00,120.602454851,23.060355717,6.06112431594,18.62225417,4.12243109448,15.9888894789,105.897215028,102.90548461,2.97173041782,0.02
 01/21  23:00:00,118.786862891,19.9489321189,7.04958127547,25.9943656658,4.12243109448,15.9888894789,90.249659557,87.2579291392,2.97173041782,0.02
 01/21  24:00:00,125.03857551,23.9480069697,6.20492096008,21.7494913767,4.12243109448,15.9888894789,113.874037374,110.882306956,2.97173041782,0.02
 01/22  01:00:00,120.226791225,19.9489321189,6.96293886023,30.3298956033,2.06121554724,15.9888894789,92.8811504843,89.8894200665,2.97173041782,0.02
 01/22  02:00:00,124.10997941,23.9480069697,6.35121119003,24.9310979302,2.06121554724,15.9888894789,125.949106026,114.3770472,2.97173041782,8.60032840865
 01/22  03:00:00,120.784007609,19.9489321189,7.05837106356,33.2125260826,2.06121554724,15.9888894789,94.9125329166,91.9208024988,2.97173041782,0.02
 01/22  04:00:00,124.554037547,23.9480069697,6.58104702284,26.6709680673,2.06121554724,15.9888894789,119.077530902,116.085800484,2.97173041782,0.02
 01/22  05:00:00,121.952464565,19.9489321189,7.43728024915,34.6242845553,2.06121554724,15.9888894789,95.9155891488,92.923858731,2.97173041782,0.02
 01/22  06:00:00,125.303378948,23.9480069697,6.76440998738,27.5590861058,2.06121554724,15.9888894789,120.073352325,117.081621907,2.97173041782,0.02
 01/22  07:00:00,122.802582404,19.9489321189,7.58962836805,35.6104101419,2.06121554724,15.9888894789,96.7094025036,93.7176720858,2.97173041782,0.02
 01/22  08:00:00,116.753522295,23.9480069697,8.01787603403,27.9366372342,2.06121554724,15.9888894789,120.585770582,117.594040164,2.97173041782,0.02
 01/22  09:00:00,132.709057304,19.9489321189,9.44918500735,29.0007017518,4.12243109448,41.7362269337,93.0267306592,88.0538466295,4.9528840297,0.02
 01/22  10:00:00,135.955783067,23.9480069697,10.1235708318,19.4047577787,4.12243109448,41.7362269337,110.401925334,105.429041304,4.9528840297,0.02
 01/22  11:00:00,128.657969413,19.9489321189,10.7036575838,23.1884426102,4.12243109448,41.7362269337,88.4706957442,83.4978117145,4.9528840297,0.02
 01/22  12:00:00,132.769401802,23.9480069697,11.8694089811,17.1436273004,4.12243109448,41.7362269337,108.50298206,103.53009803,4.9528840297,0.02
 01/22  13:00:00,120.664694386,19.9489321189,11.8973448275,18.3182661028,4.12243109448,41.7362269337,85.6083423448,80.6354583151,4.9528840297,0.02
 01/22  14:00:00,126.598951508,23.9480069697,12.9579184363,13.0849615298,4.12243109448,41.7362269337,103.595935831,98.6230518008,4.9528840297,0.02
 01/22  15:00:00,119.346716605,19.9489321189,13.0424742863,14.7990146138,4.12243109448,41.7362269337,83.0623736622,78.0894896325,4.9528840297,0.02
 01/22  16:00:00,131.082029501,23.9480069697,14.1986099561,11.0862079275,4.12243109448,41.7362269337,102.086112812,97.1132287825,4.9528840297,0.02
 01/22  17:00:00,105.268474423,19.9489321189,13.2970718712,14.9261598653,4.12243109448,24.8785346261,84.4438243154,79.4709402857,4.9528840297,0.02
 01/22  18:00:00,120.167834655,23.9480069697,12.5538565143,16.5246497031,2.06121554724,15.9888894789,111.146115172,108.154384754,2.97173041782,0.02
 01/22  19:00:00,115.868975307,19.9489321189,12.5871222466,23.5064515373,2.06121554724,15.9888894789,92.5256161606,89.5338857428,2.97173041782,0.02
 01/22  20:00:00,124.722039776,23.9480069697,14.014733375,19.9636197817,2.06121554724,15.9888894789,116.117988589,113.126258171,2.97173041782,0.02
 01/22  21:00:00,119.170055587,19.9489321189,12.8732618895,26.894289266,2.06121554724,15.9888894789,94.3215596242,91.3298292064,2.97173041782,0.02
 01/22  22:00:00,122.884897686,23.9480069697,11.5923779705,22.5808312375,2.06121554724,15.9888894789,118.335961058,115.34423064,2.97173041782,0.02
 01/22  23:00:00,117.854411143,19.9489321189,10.0660930019,30.4825025219,2.06121554724,15.9888894789,96.2169096019,93.2251791841,2.97173041782,0.02
 01/22  24:00:00,125.992434556,23.9480069697,9.76648804353,24.9679436665,2.06121554724,15.9888894789,120.033978615,117.042248197,2.97173041782,0.02
 01/23  01:00:00,123.505611153,19.9489321189,9.44794222568,31.9459492968,4.12243109448,15.9888894789,96.1887720096,93.1970415918,2.97173041782,0.02
 01/23  02:00:00,125.583526391,23.9480069697,9.08396798536,25.6075791747,4.12243109448,15.9888894789,119.862290522,116.870560104,2.97173041782,0.02
 01/23  03:00:00,121.677903642,19.9489321189,8.80736209281,33.3710772209,4.12243109448,15.9888894789,96.8636405922,93.8719101744,2.97173041782,0.02
 01/23  04:00:00,125.298099517,23.9480069697,8.30972283929,26.8421597058,4.12243109448,15.9888894789,120.817720915,117.825990497,2.97173041782,0.02
 01/23  05:00:00,156.465211397,28.8254446462,10.3070278327,29.1784420754,12.3672932834,24.9413748627,137.721160393,132.748276363,4.9528840297,0.02
 01/23  06:00:00,195.426095768,28.3862632334,13.0167715913,63.3794802709,12.3672932834,24.9413748627,218.051145512,204.49638244,4.9528840297,8.60187904214
 01/23  07:00:00,250.965323529,29.2646260591,7.76710444635,68.2792741065,24.7345865669,70.7195625826,209.843827711,199.918059652,9.90576805939,0.02
 01/23  08:00:00,253.861237583,29.2654918436,9.28179325741,50.9009188856,37.1018798503,92.3937384068,185.910850553,175.985082494,9.90576805939,0.02
 01/23  09:00:00,254.911194122,29.2687235551,9.97761592279,44.2359482405,37.1018798503,104.434947198,176.303200175,166.377432116,9.90576805939,0.02
 01/23  10:00:00,263.453303905,29.2752179227,10.4581131919,39.4189863232,37.1018798503,116.476155989,177.755200688,159.217843496,9.90576805939,8.63158913272
 01/23  11:00:00,262.525024704,29.2806184925,11.1509694719,35.24450707,37.1018798503,116.476155989,162.959736378,153.033968318,9.90576805939,0.02
 01/23  12:00:00,259.018511274,29.2850679362,11.9477518099,31.4673113928,37.1018798503,116.476155989,164.990366451,146.445842211,9.90576805939,8.63875617995
 01/23  13:00:00,243.537161207,29.2900379998,12.1706595564,28.3366787134,37.1018798503,104.434947198,152.745927544,142.820159484,9.90576805939,0.02
 01/23  14:00:00,252.670051726,29.2978048817,12.5411906596,25.6662348141,37.1018798503,116.476155989,157.560572145,139.015936353,9.90576805939,8.63886773229
 01/23  15:00:00,250.856016834,29.3046694653,13.1232849787,23.4739696594,37.1018798503,116.476155989,144.728557366,134.802789306,9.90576805939,0.02
 01/23  16:00:00,246.860927375,29.3122237984,13.3419559811,21.9080563829,37.1018798503,116.476155989,150.906512615,132.365619385,9.90576805939,8.63512517153
 01/23  17:00:00,245.070948629,29.3197924299,13.3368744121,21.0269440203,37.1018798503,116.476155989,141.067348883,131.141580824,9.90576805939,0.02
 01/23  18:00:00,260.096704854,29.3265399326,13.2723182759,20.5245832557,37.1018798503,116.476155989,140.108746861,130.182978801,9.90576805939,0.02
 01/23  19:00:00,155.352559239,26.6295375819,9.73700510594,0.0,24.7345865669,47.5788473902,104.19261371,90.6300863887,4.9528840297,8.60964329113
 01/23  20:00:00,157.066371712,27.5079004077,12.4121680612,0.944122212828,24.7345865669,47.5788473902,98.5169693294,93.5440852997,4.9528840297,0.02
 01/23  21:00:00,132.803038735,27.0687189948,10.7045721009,0.998563509458,12.3672932834,38.6892022431,111.58577976,108.594049342,2.97173041782,0.02
 01/23  22:00:00,116.809799996,22.7675681084,12.7181751558,5.15395681539,12.3672932834,27.0668015668,94.511624588,91.5198941701,2.97173041782,0.02
 01/23  23:00:00,98.4994392161,19.9489321189,13.507185212,11.4044506011,4.12243109448,15.9888894789,83.2313141021,80.2395836843,2.97173041782,0.02
 01/23  24:00:00,107.649353485,23.9480069697,15.0006381778,10.5838063883,4.12243109448,15.9888894789,105.841869234,102.850138816,2.97173041782,0.02
 01/24  01:00:00,100.953067723,19.9489321189,14.6879975747,14.1260609064,4.12243109448,15.9888894789,85.7219192639,82.7301888461,2.97173041782,0.02
 01/24  02:00:00,104.231782868,23.9480069697,15.9065092896,12.3144365809,4.12243109448,15.9888894789,108.142020831,105.150290413,2.97173041782,0.02
 01/24  03:00:00,99.4592566824,19.9489321189,14.0863134564,16.2553593158,4.12243109448,15.9888894789,87.6473629534,84.6556325356,2.97173041782,0.02
 01/24  04:00:00,109.594583061,23.9480069697,13.4178790736,14.5272354155,4.12243109448,15.9888894789,110.128496618,107.1367662,2.97173041782,0.02
 01/24  05:00:00,139.099078218,28.8254446462,15.3548085625,15.2488249868,12.3672932834,24.9413748627,124.779777296,119.806893266,4.9528840297,0.02
 01/24  06:00:00,172.56433876,28.3917946932,19.8992795792,45.4507329938,12.3672932834,24.9413748627,196.341640716,191.368756687,4.9528840297,0.02
 01/24  07:00:00,224.013960518,29.2761530733,14.313925533,46.3648435865,24.7345865669,70.7195625826,175.145244255,165.219476196,9.90576805939,0.02
 01/24  08:00:00,232.21113164,29.3135105288,14.5874655169,33.1028062133,37.1018798503,92.3937384068,154.285795814,144.360027755,9.90576805939,0.02
 01/24  09:00:00,230.842823102,29.3255592053,15.2532534203,27.7771306302,37.1018798503,104.434947198,153.965203356,135.431507378,9.90576805939,8.62792791919
 01/24  10:00:00,234.111632465,29.3332690817,18.2917890674,23.3547895166,37.1018798503,116.476155989,133.161104796,123.235336737,9.90576805939,0.02
 01/24  11:00:00,227.900248564,29.3458672516,22.2837853639,18.6671711823,37.1018798503,116.476155989,134.280118211,115.737257968,9.90576805939,8.63709218306
 01/24  12:00:00,226.690094912,29.3586758351,25.0724876023,14.7732234373,37.1018798503,116.476155989,121.584420044,111.658651985,9.90576805939,0.02
 01/24  13:00:00,216.448089114,29.3697967559,27.8307035022,12.6404461082,37.1018798503,104.434947198,128.210820504,109.671412062,9.90576805939,8.63364038229
 01/24  14:00:00,230.612108495,29.3819007568,31.84381694,10.6845371008,37.1018798503,116.476155989,117.590084668,107.664316608,9.90576805939,0.02
 01/24  15:00:00,234.341780399,29.4218587949,35.3604433058,8.32449769001,37.1018798503,116.476155989,123.148047489,104.605263997,9.90576805939,8.63701543318
 01/24  16:00:00,239.033014937,29.4633199031,37.7902378119,7.07692578426,37.1018798503,116.476155989,112.999450076,103.073682017,9.90576805939,0.02
 01/24  17:00:00,226.084597876,29.4927562805,31.9921225308,6.91288342393,37.1018798503,116.476155989,121.908705838,103.37279287,9.90576805939,8.6301449092
 01/24  18:00:00,235.931384331,29.504316089,24.5287520765,7.82463482345,37.1018798503,116.476155989,114.471733192,104.545965132,9.90576805939,0.02
 01/24  19:00:00,147.123413022,27.5079004077,19.8259169148,0.00302329256813,24.7345865669,47.5788473902,86.5357936826,81.562909653,4.9528840297,0.02
 01/24  20:00:00,150.764599785,28.3862632334,21.8455134701,0.0641318508357,24.7345865669,47.5788473902,100.926009286,87.3636110156,4.9528840297,8.60951424085
 01/24  21:00:00,123.414562763,26.6295375819,14.1890964708,0.0,12.3672932834,38.6892022431,105.642621771,102.650891354,2.97173041782,0.02
 01/24  22:00:00,101.465552791,20.4159788128,11.1600906745,0.0,12.3672932834,27.0668015668,88.7152238437,85.7234934259,2.97173041782,0.02
 01/24  23:00:00,84.089939383,19.0705692932,14.1159391602,1.70593463743,4.12243109448,15.9888894789,80.1612172376,77.1694868198,2.97173041782,0.02
 01/24  24:00:00,90.3871307338,22.1912813183,11.6255960656,0.0,4.12243109448,15.9888894789,102.72043766,99.7287072426,2.97173041782,0.02
 01/25  01:00:00,81.5609650269,18.4117971739,11.2712116981,1.72565930511,4.12243109448,15.9888894789,84.0411156043,81.0493851865,2.97173041782,0.02
 01/25  02:00:00,98.1537335366,23.9480069697,16.6251359961,6.16853744465,4.12243109448,15.9888894789,105.302941262,102.311210844,2.97173041782,0.02
 01/25  03:00:00,93.6601812535,19.9489321189,14.7340505291,9.73817687203,4.12243109448,15.9888894789,85.3280457703,82.3363153525,2.97173041782,0.02
 01/25  04:00:00,102.730193628,23.9480069697,13.9818169485,9.30504155459,4.12243109448,15.9888894789,107.635874871,104.644144453,2.97173041782,0.02
 01/25  05:00:00,132.15739436,28.8254446462,15.9475907381,10.4373911114,12.3672932834,24.9413748627,122.271635186,117.298751156,4.9528840297,0.02
 01/25  06:00:00,161.174211205,28.4016163153,19.91174827,37.1593120378,12.3672932834,24.9413748627,192.967689101,187.994805071,4.9528840297,0.02
 01/25  07:00:00,207.635957575,29.3365989132,14.6094838044,35.1782039904,24.7345865669,70.7195625826,169.908371509,159.98260345,9.90576805939,0.02
 01/25  08:00:00,219.584891189,29.3855606024,15.750525255,25.3855158641,37.1018798503,92.3937384068,146.178891706,136.253123647,9.90576805939,0.02
 01/25  09:00:00,222.528886129,29.4055921031,16.1610080748,21.9566876299,37.1018798503,104.434947198,145.88695011,127.35326086,9.90576805939,8.62792119076
 01/25  10:00:00,231.924247431,29.4164395192,15.9391221884,19.7262456497,37.1018798503,116.476155989,134.224902973,124.299134913,9.90576805939,0.02
 01/25  11:00:00,236.508413325,29.428027158,15.7664460358,17.8534948763,37.1018798503,116.476155989,140.138838638,121.596068775,9.90576805939,8.63700180377
 01/25  12:00:00,240.357379107,29.4539663285,15.5614348504,16.4441340653,37.1018798503,116.476155989,129.046095178,119.120327119,9.90576805939,0.02
 01/25  13:00:00,230.357425518,29.4805115744,15.9648251184,15.1180651982,37.1018798503,104.434947198,134.035169842,115.495726608,9.90576805939,8.6336751746
 01/25  14:00:00,241.660865385,29.5098985914,16.225992974,13.9865481029,37.1018798503,116.476155989,121.677047127,111.751279067,9.90576805939,0.02
 01/25  15:00:00,244.756267387,29.5350433464,16.3285398815,13.2343390406,37.1018798503,116.476155989,128.168614211,109.625842493,9.90576805939,8.63700365933
 01/25  16:00:00,247.383309204,29.5541355543,15.9896105147,12.944910658,37.1018798503,116.476155989,118.908293775,108.982525715,9.90576805939,0.02
 01/25  17:00:00,249.235911675,29.5652703365,15.2437489308,13.1538322286,37.1018798503,116.476155989,129.528564786,110.992579591,9.90576805939,8.63021713575
 01/25  18:00:00,261.428000644,29.5682108006,13.0894288537,13.8660137675,37.1018798503,116.476155989,127.71151868,117.78575062,9.90576805939,0.02
 01/25  19:00:00,166.476613979,27.9470818205,11.9970755205,0.356913729659,24.7345865669,47.5788473902,91.2924159772,86.3195319475,4.9528840297,0.02
 01/25  20:00:00,168.511209369,28.2398694291,10.7755154286,1.27229157488,24.7345865669,47.5788473902,95.3262201767,90.353336147,4.9528840297,0.02
 01/25  21:00:00,146.905396076,27.5079004077,6.7686015243,2.26954524247,12.3672932834,38.6892022431,108.548003433,105.556273015,2.97173041782,0.02
 01/25  22:00:00,132.546378164,23.4995371298,10.0340727377,8.3035582793,12.3672932834,27.0668015668,101.742926864,90.1652100585,2.97173041782,8.60598638748
 01/25  23:00:00,103.01913163,19.509750706,7.6990389764,10.1871202871,4.12243109448,15.9888894789,82.7746483931,79.7829179753,2.97173041782,0.02
 01/25  24:00:00,121.275704072,24.3871883826,8.88931712601,15.0786275709,4.12243109448,15.9888894789,106.206144973,103.214414555,2.97173041782,0.02
 01/26  01:00:00,106.016777192,19.509750706,6.234587854,14.390970635,4.12243109448,15.9888894789,86.6733379353,83.6816075174,2.97173041782,0.02
 01/26  02:00:00,126.794700602,24.3871883826,7.05692542977,19.3859154009,4.12243109448,15.9888894789,109.550092435,106.558362017,2.97173041782,0.02
 01/26  03:00:00,108.899946784,19.509750706,5.08627375359,17.7328773489,4.12243109448,15.9888894789,89.1408975303,86.1491671125,2.97173041782,0.02
 01/26  04:00:00,127.133758459,24.3871883826,6.29565170218,22.6202027221,4.12243109448,15.9888894789,113.794180291,110.802449873,2.97173041782,0.02
 01/26  05:00:00,148.243565995,28.3862632334,4.98602728089,17.0907005174,12.3672932834,24.9413748627,130.36857429,125.39569026,4.9528840297,0.02
 01/26  06:00:00,199.067662271,28.8325785484,11.3796418422,61.2031438663,12.3672932834,24.9413748627,198.4628124,193.48992837,4.9528840297,0.02
 01/26  07:00:00,238.401375761,29.3093700505,4.20176112425,51.2623701126,24.7345865669,70.7195625826,207.196277345,197.270509285,9.90576805939,0.02
 01/26  08:00:00,244.044572302,29.3657807141,5.72096325805,38.1847729882,37.1018798503,92.3937384068,186.865744922,176.939976862,9.90576805939,0.02
 01/26  09:00:00,247.330642979,29.3866763367,7.11183451003,33.8885776332,37.1018798503,104.434947198,174.960312212,165.034544152,9.90576805939,0.02
 01/26  10:00:00,255.339587809,29.3981751578,9.01981200019,30.5329770585,37.1018798503,116.476155989,173.107903874,154.571885658,9.90576805939,8.63025015608
 01/26  11:00:00,254.845587566,29.4064066112,12.087173785,27.1296625269,37.1018798503,116.476155989,150.183123129,140.25735507,9.90576805939,0.02
 01/26  12:00:00,256.286863365,29.4148748746,14.5500792422,23.9225085126,37.1018798503,116.476155989,145.853773122,127.30916047,9.90576805939,8.63884459255
 01/26  13:00:00,244.495172459,29.4224898085,15.893077504,21.2373023312,37.1018798503,104.434947198,129.219385125,119.293617066,9.90576805939,0.02
 01/26  14:00:00,252.158341216,29.4322233992,16.9918826949,18.9203483623,37.1018798503,116.476155989,131.502110007,112.957288046,9.90576805939,8.63905390135
 01/26  15:00:00,249.965426787,29.4467585472,18.0086776006,17.2280860145,37.1018798503,116.476155989,127.382720438,109.563923256,9.90576805939,7.91302912328
 01/26  16:00:00,249.055833194,29.4639863361,18.4070073968,16.150760465,37.1018798503,116.476155989,119.053625463,108.404579505,9.90576805939,0.743277898449
 01/26  17:00:00,249.98913061,29.4850629972,17.1161202414,15.7337627501,37.1018798503,116.476155989,117.971160276,108.045392217,9.90576805939,0.02
 01/26  18:00:00,265.74182826,29.4987759377,15.7188010852,15.8188987416,37.1018798503,116.476155989,129.832685141,111.306802507,9.90576805939,8.62011457435
 01/26  19:00:00,167.322138296,27.6542942119,14.9840486759,0.293225422494,24.7345865669,47.5788473902,90.2605894242,85.2877053945,4.9528840297,0.02
 01/26  20:00:00,168.773183452,28.0934756248,15.4239781343,1.11817369169,24.7345865669,47.5788473902,94.9507921752,89.9779081455,4.9528840297,0.02
 01/26  21:00:00,142.795665012,27.5079004077,12.6247647472,1.7631674257,12.3672932834,38.6892022431,107.82368721,104.831956792,2.97173041782,0.02
 01/26  22:00:00,119.847468886,22.6211743041,12.1692019155,4.36979310142,12.3672932834,27.0668015668,92.652738982,89.6610085641,2.97173041782,0.02
 01/26  23:00:00,97.5951539721,19.509750706,12.034793161,8.4520279418,4.12243109448,15.9888894789,82.0096580251,79.0179276073,2.97173041782,0.02
 01/26  24:00:00,117.123402457,24.3871883826,15.2953479304,12.3736394582,4.12243109448,15.9888894789,104.469342786,101.477612368,2.97173041782,0.02
 01/27  01:00:00,101.134384365,19.509750706,11.9715827157,11.3302178563,4.12243109448,15.9888894789,84.9393985052,81.9476680874,2.97173041782,0.02
 01/27  02:00:00,118.269606743,24.3871883826,14.7660873318,15.173365435,4.12243109448,15.9888894789,107.066128398,104.07439798,2.97173041782,0.02
 01/27  03:00:00,102.16925465,19.509750706,11.6449876633,13.3717528264,4.12243109448,15.9888894789,86.8343880778,83.8426576599,2.97173041782,0.02
 01/27  04:00:00,118.847924899,24.3871883826,14.7868025791,17.1530721945,4.12243109448,15.9888894789,108.813980373,105.822249955,2.97173041782,0.02
 01/27  05:00:00,139.731516806,28.3862632334,14.4041180398,11.9399496017,12.3672932834,24.9413748627,131.533579569,117.978800264,4.9528840297,8.60189527496
 01/27  06:00:00,187.983404533,28.8328000519,20.607540075,52.460366916,12.3672932834,24.9413748627,193.336822139,188.36393811,4.9528840297,0.02
 01/27  07:00:00,225.553319712,29.3136641709,12.4926183112,41.603021666,24.7345865669,70.7195625826,177.537277522,167.611509463,9.90576805939,0.02
 01/27  08:00:00,233.149926127,29.3700683305,12.3606868953,30.7137491623,37.1018798503,92.3937384068,159.09668857,149.170920511,9.90576805939,0.02
 01/27  09:00:00,236.559979416,29.3904134845,12.6709505294,27.3116727115,37.1018798503,104.434947198,151.815701713,141.889933654,9.90576805939,0.02
 01/27  10:00:00,243.095883801,29.4022778731,13.2624580465,23.9288489787,37.1018798503,116.476155989,154.044856417,135.507857402,9.90576805939,8.63123095559
 01/27  11:00:00,245.075331143,29.4123050632,15.4867223072,21.2903352533,37.1018798503,116.476155989,135.0482952,125.12252714,9.90576805939,0.02
 01/27  12:00:00,249.31340927,29.421735889,17.573886134,18.7907098831,37.1018798503,116.476155989,132.692290463,114.147654932,9.90576805939,8.63886747195
 01/27  13:00:00,238.934266025,29.4362594093,19.2949686456,16.7298473688,37.1018798503,104.434947198,120.779854508,110.854086448,9.90576805939,0.02
 01/27  14:00:00,253.580748736,29.4582655406,21.2007595044,14.9231925568,37.1018798503,116.476155989,127.066660204,108.52202576,9.90576805939,8.63886638507
 01/27  15:00:00,256.668534822,29.4887357185,24.0813326516,13.3248056762,37.1018798503,116.476155989,116.396041744,106.470273684,9.90576805939,0.02
 01/27  16:00:00,256.123258494,29.5184466369,25.5963357202,12.177744838,37.1018798503,116.476155989,123.694783158,105.153764982,9.90576805939,8.63525011616
 01/27  17:00:00,252.419996771,29.5398170066,23.6854853664,11.8675475058,37.1018798503,116.476155989,114.640752007,104.714983948,9.90576805939,0.02
 01/27  18:00:00,260.722246281,29.5514558731,19.751302633,12.1835412356,37.1018798503,116.476155989,123.621715771,105.095993365,9.90576805939,8.61995434609
 01/27  19:00:00,164.766179532,27.6542942119,17.8189106221,0.0555199710722,24.7345865669,47.5788473902,87.7571015161,82.7842174864,4.9528840297,0.02
 01/27  20:00:00,166.975222081,28.0934756248,18.8793040315,0.331532426907,24.7345865669,47.5788473902,92.9567620367,87.983878007,4.9528840297,0.02
 01/27  21:00:00,141.881937232,27.5079004077,16.5452811845,0.951195862014,12.3672932834,38.6892022431,105.914761003,102.923030585,2.97173041782,0.02
 01/27  22:00:00,109.084256778,21.3036300656,11.2832526353,0.0,12.3672932834,27.0668015668,91.0813329201,88.0896025023,2.97173041782,0.02
 01/27  23:00:00,79.5561927462,17.7530250546,10.0526088761,0.0,4.12243109448,15.9888894789,80.6737743971,77.6820439793,2.97173041782,0.02
 01/27  24:00:00,96.8577307135,23.2892348504,17.2953590396,3.12347604553,4.12243109448,15.9888894789,102.872317525,99.8805871074,2.97173041782,0.02
 01/28  01:00:00,87.1650624163,19.7293414125,18.4123328401,6.62488258968,4.12243109448,15.9888894789,83.2747104026,80.2829799848,2.97173041782,0.02
 01/28  02:00:00,97.6368776504,23.7284162633,21.5998981529,5.620216999,4.12243109448,15.9888894789,104.110157558,101.11842714,2.97173041782,0.02
 01/28  03:00:00,85.6991605609,19.509750706,19.1217267385,6.61030759696,4.12243109448,15.9888894789,84.1251718006,81.1334413828,2.97173041782,0.02
 01/28  04:00:00,87.898773474,23.7284162633,22.5845936209,6.32057149936,4.12243109448,15.9888894789,106.07353307,103.081802653,2.97173041782,0.02
 01/28  05:00:00,99.4093134626,28.4301813746,28.3538568464,7.63086420376,4.12243109448,16.0517297156,126.30250394,123.310773522,2.97173041782,0.02
 01/28  06:00:00,99.2138287543,28.1666725269,29.2063291479,6.84641600085,4.12243109448,16.0517297156,127.378022786,124.386292368,2.97173041782,0.02
 01/28  07:00:00,130.44400079,29.2646260591,30.1092960577,12.5215926992,4.12243109448,39.6058045677,108.01903857,105.027308152,2.97173041782,0.02
 01/28  08:00:00,194.423745132,29.2655980043,36.3275363167,48.0357584803,12.3672932834,65.3531420225,166.923207222,161.950323193,4.9528840297,0.02
 01/28  09:00:00,188.363762577,29.265296744,38.741809206,39.0200278465,12.3672932834,68.2430321324,172.194217719,158.630886049,4.9528840297,8.61044764077
 01/28  10:00:00,211.08716065,29.288149362,41.2009081516,30.2445942597,16.4897243779,93.1370602926,152.681167648,144.7365532,7.92461444751,0.02
 01/28  11:00:00,210.329276102,29.2911119325,43.616046453,27.0684992011,16.4897243779,93.1370602926,148.125573066,140.180958619,7.92461444751,0.02
 01/28  12:00:00,211.095392551,29.2915249029,47.0089690673,24.4412673262,16.4897243779,93.1370602926,145.412997821,137.468383373,7.92461444751,0.02
 01/28  13:00:00,198.53144672,29.2912017327,45.3840436831,22.6542083317,16.4897243779,83.9857416113,143.519078288,135.574463841,7.92461444751,0.02
 01/28  14:00:00,194.075052984,29.2907992749,41.880744405,21.7015144175,16.4897243779,83.9857416113,151.002593469,134.465571505,7.92461444751,8.6124075167
 01/28  15:00:00,190.248277713,29.2903662329,38.5319314956,21.2240628181,16.4897243779,83.9857416113,141.596179883,133.651565435,7.92461444751,0.02
 01/28  16:00:00,143.278998558,29.2646260591,29.7632837399,0.506070834532,12.3672932834,70.6512738906,82.623814924,77.6509308943,4.9528840297,0.02
 01/28  17:00:00,142.786493403,29.2646260591,27.9109964896,1.86584596694,12.3672932834,70.6512738906,81.7749984157,76.802114386,4.9528840297,0.02
 01/28  18:00:00,142.81836757,29.2646260591,25.0052027943,3.23208188378,12.3672932834,58.1284167478,85.1257743979,80.1528903682,4.9528840297,0.02
