Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  19:00:00,99.1684041556,26.6295375819,20.4099479958,0.0,12.3672932834,24.9413748627,107.345603341,102.372719312,4.9528840297,0.02
 01/28  20:00:00,97.7245886618,26.6295375819,18.9661324791,0.0,12.3672932834,24.9413748627,113.652936597,108.680052567,4.9528840297,0.02
 01/28  21:00:00,78.9810858539,26.6295375819,17.3571369807,0.0,4.12243109448,16.0517297156,122.231625656,119.239895238,2.97173041782,0.02
 01/28  22:00:00,70.1562323709,21.3036300656,13.6054108898,0.0,4.12243109448,15.9888894789,102.966694294,99.9749638766,2.97173041782,0.02
 01/28  23:00:00,64.2853268619,17.7530250546,11.2603231568,0.0,4.12243109448,15.9888894789,88.3357048752,85.3439744574,2.97173041782,0.02
 01/28  24:00:00,87.8835784879,24.0578023229,20.928545452,7.12896732581,4.12243109448,15.9888894789,110.790819344,107.799088926,2.97173041782,0.02
 01/29  01:00:00,79.6724328284,19.509750706,16.3133787441,8.45288269229,2.06121554724,15.9888894789,89.6715990884,86.6798686706,2.97173041782,0.02
 01/29  02:00:00,96.0534597362,24.3871883826,19.2571826086,12.2000654595,2.06121554724,15.9888894789,121.215469139,109.643202601,2.97173041782,8.60053612019
 01/29  03:00:00,83.1561852465,19.509750706,15.3887135835,10.7078078509,2.06121554724,15.9888894789,91.7369932416,88.7452628238,2.97173041782,0.02
 01/29  04:00:00,96.566885781,24.3871883826,19.3150709708,14.599724741,2.06121554724,15.9888894789,114.984073078,111.99234266,2.97173041782,0.02
 01/29  05:00:00,86.3271573103,19.509750706,14.4381143282,12.4749853837,2.06121554724,15.9888894789,92.8863001768,89.894569759,2.97173041782,0.02
 01/29  06:00:00,101.522985049,24.3871883826,17.9343603689,16.7492878346,2.06121554724,15.9888894789,115.98503903,112.993308612,2.97173041782,0.02
 01/29  07:00:00,86.9887310409,19.509750706,14.5245101754,13.7901207039,2.06121554724,15.9888894789,93.7584216552,90.7666912374,2.97173041782,0.02
 01/29  08:00:00,89.7781536555,24.3871883826,18.1880792892,17.8758193835,2.06121554724,15.9888894789,116.724539032,113.732808614,2.97173041782,0.02
 01/29  09:00:00,97.4333501225,19.509750706,14.9320383687,11.6239821275,4.12243109448,41.7362269337,91.1098307628,86.1369467331,4.9528840297,0.02
 01/29  10:00:00,113.481607774,24.3871883826,19.2395843888,14.0371231288,4.12243109448,41.7362269337,110.566341766,105.593457737,4.9528840297,0.02
 01/29  11:00:00,102.148907491,19.509750706,15.2031832609,11.0605623443,4.12243109448,41.7362269337,88.4990456991,83.5261616694,4.9528840297,0.02
 01/29  12:00:00,117.307907897,24.3871883826,19.4047852819,13.2746391394,4.12243109448,41.7362269337,108.591384577,103.618500547,4.9528840297,0.02
 01/29  13:00:00,101.665196551,19.509750706,15.7717805197,9.74136975094,4.12243109448,41.7362269337,87.2169630923,82.2440790626,4.9528840297,0.02
 01/29  14:00:00,115.40871716,24.3871883826,20.5601763673,11.2663877758,4.12243109448,41.7362269337,107.029851144,102.056967114,4.9528840297,0.02
 01/29  15:00:00,101.359652839,19.509750706,16.2559824151,8.74646394514,4.12243109448,41.7362269337,86.6089565365,81.6360725068,4.9528840297,0.02
 01/29  16:00:00,112.999447579,24.2993521,19.238404146,10.5357540987,4.12243109448,41.7362269337,107.331880641,102.358996611,4.9528840297,0.02
 01/29  17:00:00,80.9087628052,19.3340781409,14.3046769975,8.44373330369,4.12243109448,24.8785346261,88.0795582617,83.106674232,4.9528840297,0.02
 01/29  18:00:00,105.271141127,24.3871883826,17.7896124733,15.6954995302,2.06121554724,15.9888894789,113.444150874,110.452420457,2.97173041782,0.02
 01/29  19:00:00,92.8190773497,19.509750706,13.4453952321,14.2032208487,2.06121554724,15.9888894789,93.4404344415,90.4487040237,2.97173041782,0.02
 01/29  20:00:00,108.470780739,24.3871883826,16.123310552,19.6207153991,2.06121554724,15.9888894789,117.235477354,114.243746936,2.97173041782,0.02
 01/29  21:00:00,91.965030037,19.509750706,12.4998517415,16.6989800741,2.06121554724,15.9888894789,95.2657753154,92.2740448975,2.97173041782,0.02
 01/29  22:00:00,107.756279017,24.3871883826,15.3929450151,22.4366447102,2.06121554724,15.9888894789,119.029877875,116.038147457,2.97173041782,0.02
 01/29  23:00:00,93.2310417645,19.509750706,12.1779601657,18.6207418408,2.06121554724,15.9888894789,96.1884914712,93.1967610534,2.97173041782,0.02
 01/29  24:00:00,109.915320231,24.3871883826,15.2683261343,24.5425917631,2.06121554724,15.9888894789,119.930397205,116.938666787,2.97173041782,0.02
 01/30  01:00:00,95.9437716591,19.509750706,12.1703647437,19.4268439453,4.12243109448,15.9888894789,96.140716847,93.1489864292,2.97173041782,0.02
 01/30  02:00:00,113.023503145,24.3871883826,15.2401586983,25.1358769826,4.12243109448,15.9888894789,119.236696062,116.244965644,2.97173041782,0.02
 01/30  03:00:00,97.5433823407,19.509750706,11.9201444106,20.3700493489,4.12243109448,15.9888894789,95.855610865,92.8638804472,2.97173041782,0.02
 01/30  04:00:00,116.439657284,24.3871883826,13.8873935021,26.663763366,4.12243109448,15.9888894789,119.342397535,116.350667117,2.97173041782,0.02
 01/30  05:00:00,130.993043195,28.3862632334,14.7618869845,17.5723575264,12.3672932834,24.9413748627,136.302428394,131.329544365,4.9528840297,0.02
 01/30  06:00:00,188.660358348,28.8254653819,21.5315751813,67.2910417307,12.3672932834,24.9413748627,216.195530647,202.642426389,4.9528840297,8.60022022777
 01/30  07:00:00,230.23075866,29.2647316691,12.0817490737,56.9016140866,24.7345865669,70.7195625826,193.740199894,183.814431834,9.90576805939,0.02
 01/30  08:00:00,235.376610732,29.2736102189,11.6010951171,41.6541395943,37.1018798503,92.3937384068,175.364286881,165.438518822,9.90576805939,0.02
 01/30  09:00:00,231.030948988,29.2831247445,13.3285082686,33.1795540291,37.1018798503,104.434947198,160.934337402,151.008569342,9.90576805939,0.02
 01/30  10:00:00,233.817327551,29.2938769388,14.8743343067,27.8531753688,37.1018798503,116.476155989,157.907588689,139.370050177,9.90576805939,8.63177045306
 01/30  11:00:00,229.008844019,29.3025922593,15.4481205787,24.5915833541,37.1018798503,116.476155989,143.912215723,133.986447664,9.90576805939,0.02
 01/30  12:00:00,228.447277272,29.3098099828,15.9994287618,22.2319865,37.1018798503,116.476155989,147.85618369,129.311438552,9.90576805939,8.63897707913
 01/30  13:00:00,217.901810102,29.3161252895,15.9218243475,20.1490049241,37.1018798503,104.434947198,136.531149439,126.605381379,9.90576805939,0.02
 01/30  14:00:00,227.967769821,29.3224932631,15.3524572956,18.8178974283,37.1018798503,116.476155989,144.985244566,126.440384501,9.90576805939,8.63909200597
 01/30  15:00:00,228.331697697,29.3301135312,15.1009396767,17.9026682603,37.1018798503,116.476155989,135.712578376,125.786810317,9.90576805939,0.02
 01/30  16:00:00,227.907971028,29.3404251832,15.1673742551,17.3249875451,37.1018798503,116.476155989,142.809385665,124.269507691,9.90576805939,8.63410991488
 01/30  17:00:00,229.721211819,29.3522092422,15.1494852945,17.0637819963,37.1018798503,116.476155989,132.843063541,122.917295482,9.90576805939,0.02
 01/30  18:00:00,243.164003612,29.3639879691,14.4390385386,17.1261531426,37.1018798503,116.476155989,134.104283691,124.178515631,9.90576805939,0.02
 01/30  19:00:00,143.596205285,26.6295375819,10.3615970349,0.0,24.7345865669,47.5788473902,103.135336352,89.574482588,4.9528840297,8.60796973465
 01/30  20:00:00,150.500035802,27.9470818205,14.7671631478,0.727300681541,24.7345865669,47.5788473902,97.9024459669,92.9295619372,4.9528840297,0.02
 01/30  21:00:00,133.048493004,27.9470818205,13.8369840336,2.40738901702,12.3672932834,38.6892022431,110.961191879,107.969461461,2.97173041782,0.02
 01/30  22:00:00,105.508197629,21.7428114784,8.56520814479,1.39636827321,12.3672932834,27.0668015668,94.6695931932,91.6778627754,2.97173041782,0.02
 01/30  23:00:00,95.1535609626,19.9489321189,12.6710382616,10.4377077169,4.12243109448,15.9888894789,83.3824376787,80.3907072609,2.97173041782,0.02
 01/30  24:00:00,103.997721454,23.9480069697,12.5954898863,10.2461594585,4.12243109448,15.9888894789,106.286930465,103.295200047,2.97173041782,0.02
 01/31  01:00:00,99.5221492197,19.9489321189,11.7267099156,14.4583948172,4.12243109448,15.9888894789,86.3668612771,83.3751308593,2.97173041782,0.02
 01/31  02:00:00,107.599445392,23.9480069697,11.3547055842,13.2191323177,4.12243109448,15.9888894789,109.020065798,106.02833538,2.97173041782,0.02
 01/31  03:00:00,103.638727995,19.9489321189,9.9972469663,17.7564773757,4.12243109448,15.9888894789,88.4178653925,85.4261349747,2.97173041782,0.02
 01/31  04:00:00,112.961900105,23.9480069697,8.07670991869,16.3934431842,4.12243109448,15.9888894789,111.652890791,108.661160373,2.97173041782,0.02
 01/31  05:00:00,143.385039582,28.8254446462,9.04716506688,17.8566744355,12.3672932834,24.9413748627,126.715610709,121.74272668,4.9528840297,0.02
 01/31  06:00:00,177.74795045,28.3954622978,12.5067006065,48.4138372514,12.3672932834,24.9413748627,198.510914292,193.538030262,4.9528840297,0.02
 01/31  07:00:00,231.78881739,29.2900626694,5.94207013782,50.7260839823,24.7345865669,70.7195625826,203.969021904,194.043253844,9.90576805939,0.02
 01/31  08:00:00,238.15652445,29.3289406909,5.99116831533,37.6592512342,37.1018798503,92.3937384068,186.723713285,176.797945226,9.90576805939,0.02
 01/31  09:00:00,237.593917933,29.3431937437,6.60663142833,30.1074957076,37.1018798503,104.434947198,184.55378725,166.020522499,9.90576805939,8.62749669123
 01/31  10:00:00,243.820443827,29.3572670754,7.66554775799,25.8842579207,37.1018798503,116.476155989,167.323160181,157.397392121,9.90576805939,0.02
 01/31  11:00:00,238.618121712,29.3684192542,8.786153752,22.5097845479,37.1018798503,116.476155989,167.955982955,149.412943015,9.90576805939,8.63727187986
 01/31  12:00:00,235.821257008,29.3792913641,9.89101390354,20.7257350606,37.1018798503,116.476155989,153.374394333,143.448626274,9.90576805939,0.02
 01/31  13:00:00,223.069082581,29.3888153353,11.5808907769,18.2474168394,37.1018798503,104.434947198,153.793872768,135.254053001,9.90576805939,8.63405170687
 01/31  14:00:00,232.360131601,29.3981522696,12.4650918112,16.2540794083,37.1018798503,116.476155989,138.811573619,128.885805559,9.90576805939,0.02
 01/31  15:00:00,232.020633421,29.4072444237,13.0885687232,14.8425845992,37.1018798503,116.476155989,143.707618957,125.164667743,9.90576805939,8.63718315443
 01/31  16:00:00,232.388971445,29.4256896626,13.5417871186,13.7662858627,37.1018798503,116.476155989,139.898129868,121.357014868,9.90576805939,8.63534694084
 01/31  17:00:00,233.418714031,29.4433872233,12.9153346598,14.057453593,37.1018798503,116.476155989,132.497902676,122.572134616,9.90576805939,0.02
 01/31  18:00:00,246.979186984,29.4571793674,12.4700421073,14.728282401,37.1018798503,116.476155989,134.483853382,124.558085323,9.90576805939,0.02
 01/31  19:00:00,153.906492629,27.8006880162,11.1765659272,0.352957933802,24.7345865669,47.5788473902,92.3322160518,87.3593320221,4.9528840297,0.02
 01/31  20:00:00,154.959348575,27.9470818205,9.26030562254,1.15595508049,24.7345865669,47.5788473902,105.177813642,91.6152589519,4.9528840297,8.60967066047
 01/31  21:00:00,132.142337014,27.0687189948,5.11613617346,1.23205903523,12.3672932834,38.6892022431,109.832263437,106.84053302,2.97173041782,0.02
 01/31  22:00:00,123.454428575,23.4995371298,9.9665986025,8.52609662661,12.3672932834,27.0668015668,94.4312329959,91.4395025781,2.97173041782,0.02
 01/31  23:00:00,96.3122024811,19.509750706,7.77470755055,10.5968337246,4.12243109448,15.9888894789,83.7447714597,80.7530410418,2.97173041782,0.02
 01/31  24:00:00,114.74978474,24.3871883826,9.48524379132,15.5678561275,4.12243109448,15.9888894789,107.101137166,104.109406748,2.97173041782,0.02
 02/01  01:00:00,103.693334169,19.509750706,7.20061081102,14.6669099061,4.12243109448,15.9888894789,87.0146504578,84.02292004,2.97173041782,0.02
 02/01  02:00:00,126.195000521,24.3871883826,8.84650390368,19.5110052118,4.12243109448,15.9888894789,109.461132326,106.469401909,2.97173041782,0.02
 02/01  03:00:00,109.384001731,19.509750706,6.76133729934,17.6789828617,4.12243109448,15.9888894789,88.8212370432,85.8295066254,2.97173041782,0.02
 02/01  04:00:00,128.772307831,24.3871883826,8.24779688756,22.5477076521,4.12243109448,15.9888894789,111.63711796,108.645387542,2.97173041782,0.02
 02/01  05:00:00,149.783513288,28.3862632334,6.98868074154,16.727370871,12.3672932834,24.9413748627,126.030405559,121.057521529,4.9528840297,0.02
 02/01  06:00:00,202.487874624,28.8318036872,13.4283316833,62.0721229579,12.3672932834,24.9413748627,197.7982765,192.825392471,4.9528840297,0.02
 02/01  07:00:00,239.427837984,29.3046788201,5.0541197718,51.2627686821,24.7345865669,70.7195625826,205.15682282,195.231054761,9.90576805939,0.02
 02/01  08:00:00,246.270920893,29.351514215,5.05827717568,38.9343564932,37.1018798503,92.3937384068,188.716374243,178.790606184,9.90576805939,0.02
 02/01  09:00:00,246.865592321,29.3731894861,6.29870783769,30.9568049741,37.1018798503,104.434947198,184.323635549,165.789802079,9.90576805939,8.62806541055
 02/01  10:00:00,252.550622957,29.3856581448,9.04440732329,23.7924279677,37.1018798503,116.476155989,158.558707265,148.632939206,9.90576805939,0.02
 02/01  11:00:00,248.238829492,29.4066073887,10.988041907,19.3960132666,37.1018798503,116.476155989,153.64919295,135.106160119,9.90576805939,8.6372647714
 02/01  12:00:00,245.74462495,29.4817735422,12.0518541108,15.8666913677,37.1018798503,116.476155989,134.553985505,124.628217446,9.90576805939,0.02
 02/01  13:00:00,233.231801261,29.6353159979,13.729108068,13.3121998271,37.1018798503,104.434947198,130.242765221,111.703244859,9.90576805939,8.63375230326
 02/01  14:00:00,241.759907224,29.767105541,15.2894359054,11.2397575018,37.1018798503,116.476155989,111.010199831,101.084431772,9.90576805939,0.02
 02/01  15:00:00,241.441097069,29.8185388303,16.9276726055,9.47977231941,37.1018798503,116.476155989,116.31141818,97.7684416535,9.90576805939,8.63720846703
 02/01  16:00:00,240.94823724,29.8101728433,17.5775797336,8.3247727344,37.1018798503,116.476155989,106.736005582,96.8102375226,9.90576805939,0.02
 02/01  17:00:00,240.112833855,29.6601332934,17.1287139308,7.81593488333,37.1018798503,116.476155989,116.66910331,98.1329995763,9.90576805939,8.63033567477
 02/01  18:00:00,252.452703826,29.5821640039,16.0923806289,8.32512128197,37.1018798503,116.476155989,111.880074928,101.954306869,9.90576805939,0.02
 02/01  19:00:00,166.526582319,27.9470818205,15.8349289512,0.0634928401451,24.7345865669,47.5788473902,85.1645568431,80.1916728134,4.9528840297,0.02
 02/01  20:00:00,164.411219279,27.8006880162,13.2796938519,0.185195005296,24.7345865669,47.5788473902,91.906156616,86.9332725864,4.9528840297,0.02
 02/01  21:00:00,142.591184571,27.5079004077,11.4932947295,0.639230453533,12.3672932834,38.6892022431,105.736659915,102.744929498,2.97173041782,0.02
 02/01  22:00:00,113.926121006,21.523220772,6.47240139555,0.255333319472,12.3672932834,27.0668015668,99.8017601196,88.224769204,2.97173041782,8.60526049782
 02/01  23:00:00,99.5509940893,19.9489321189,11.5869102658,6.54112180429,4.12243109448,15.9888894789,80.7760471508,77.784316733,2.97173041782,0.02
 02/01  24:00:00,111.551760908,23.9480069697,10.5372369502,7.98724073449,4.12243109448,15.9888894789,103.125140724,100.133410306,2.97173041782,0.02
 02/02  01:00:00,105.062905625,19.9489321189,10.320732979,12.4494974903,4.12243109448,15.9888894789,84.1796525091,81.1879220913,2.97173041782,0.02
 02/02  02:00:00,115.386244322,23.9480069697,9.8385442602,11.9400439411,4.12243109448,15.9888894789,106.550692726,103.558962308,2.97173041782,0.02
 02/02  03:00:00,107.362490219,19.9489321189,9.30252512542,16.4743056635,4.12243109448,15.9888894789,86.7871521167,83.7954216989,2.97173041782,0.02
 02/02  04:00:00,115.6455093,23.9480069697,8.36348325151,15.1786825146,4.12243109448,15.9888894789,109.649891313,106.658160895,2.97173041782,0.02
 02/02  05:00:00,145.615956377,28.8254446462,9.37717597316,16.6112414018,12.3672932834,24.9413748627,124.567658497,119.594774467,4.9528840297,0.02
 02/02  06:00:00,178.655946249,28.4010694066,13.4133009919,44.9747603157,12.3672932834,24.9413748627,195.619910219,190.647026189,4.9528840297,0.02
 02/02  07:00:00,232.454932931,29.3147418153,6.54339239234,46.8010362499,24.7345865669,70.7195625826,198.099834886,188.174066827,9.90576805939,0.02
 02/02  08:00:00,238.210254484,29.3710045292,6.72006470347,34.7237310836,37.1018798503,92.3937384068,181.102091269,171.17632321,9.90576805939,0.02
 02/02  09:00:00,238.727291479,29.3910432015,9.02552063667,27.8624156262,37.1018798503,104.434947198,164.83849239,154.91272433,9.90576805939,0.02
 02/02  10:00:00,246.150629594,29.4060206303,11.5920806753,22.016044508,37.1018798503,116.476155989,156.986929592,138.449354696,9.90576805939,8.631806837
 02/02  11:00:00,242.530947286,29.4617006512,13.1014759634,17.3381083185,37.1018798503,116.476155989,135.780096403,125.854328343,9.90576805939,0.02
 02/02  12:00:00,240.291332667,29.5592292748,14.7783999468,13.8849600273,37.1018798503,116.476155989,131.426493563,112.881664409,9.90576805939,8.63906109424
 02/02  13:00:00,227.99586852,29.7021454053,16.5388185904,11.3020084899,37.1018798503,104.434947198,112.019227004,102.093458945,9.90576805939,0.02
 02/02  14:00:00,238.047631074,29.7586073613,18.3200309164,9.28310488503,37.1018798503,116.476155989,118.606911874,100.061935,9.90576805939,8.63920881463
 02/02  15:00:00,236.824647465,29.8995912303,19.4113907991,7.72827646335,37.1018798503,116.476155989,116.167709964,97.6261072064,9.90576805939,8.63583469774
 02/02  16:00:00,234.905998746,29.9245776917,19.4953522772,6.55750614376,37.1018798503,116.476155989,106.461494954,96.535726895,9.90576805939,0.02
 02/02  17:00:00,235.282417735,29.7951355576,19.133985235,5.92678792069,37.1018798503,116.476155989,116.045565996,97.5111084293,9.90576805939,8.62868950685
 02/02  18:00:00,247.03437714,29.6658550237,17.8105394314,6.28151463346,37.1018798503,116.476155989,110.213582008,100.287813948,9.90576805939,0.02
 02/02  19:00:00,159.42869377,27.6542942119,15.3119947647,0.0,24.7345865669,47.5788473902,84.224130531,79.2512465013,4.9528840297,0.02
 02/02  20:00:00,160.24181023,28.2398694291,16.240684883,0.0634606863296,24.7345865669,47.5788473902,91.307120458,86.3342364283,4.9528840297,0.02
 02/02  21:00:00,133.646810988,27.0687189948,11.5271931362,0.209562025815,12.3672932834,38.6892022431,105.128904883,102.137174465,2.97173041782,0.02
 02/02  22:00:00,107.201473974,21.523220772,8.87057908352,0.134024116942,12.3672932834,27.0668015668,90.8052980963,87.8135676785,2.97173041782,0.02
 02/02  23:00:00,83.9107832829,18.8070604455,10.3469862497,1.34955729116,4.12243109448,15.9888894789,80.6508611519,77.6591307341,2.97173041782,0.02
 02/02  24:00:00,106.704397622,24.3871883826,14.632772852,6.38437791983,4.12243109448,15.9888894789,103.088878304,100.097147886,2.97173041782,0.02
 02/03  01:00:00,94.0216306286,19.509750706,10.3062925125,7.37710030885,4.12243109448,15.9888894789,84.1636614487,81.1719310308,2.97173041782,0.02
 02/03  02:00:00,109.706933114,24.3871883826,13.3828533791,11.3247617289,4.12243109448,15.9888894789,114.891392391,103.31775925,2.97173041782,8.60190272359
 02/03  03:00:00,94.5856368277,19.509750706,11.1013245487,10.5052765254,4.12243109448,15.9888894789,86.3513271943,83.3595967764,2.97173041782,0.02
 02/03  04:00:00,111.134081582,24.3871883826,13.813298959,14.3564656154,4.12243109448,15.9888894789,108.303867363,105.312136945,2.97173041782,0.02
 02/03  05:00:00,129.913625821,28.3862632334,13.6084535213,9.9905242763,12.3672932834,24.9413748627,122.4717546,117.49887057,4.9528840297,0.02
 02/03  06:00:00,172.854497177,28.8369112853,20.9699717638,47.9357380268,12.3672932834,24.9413748627,193.510000465,188.537116435,4.9528840297,0.02
 02/03  07:00:00,209.017320684,29.3239866814,14.7337618657,36.4406169884,24.7345865669,70.7195625826,169.828350852,159.902582793,9.90576805939,0.02
 02/03  08:00:00,218.655530697,29.3832893585,16.196205214,26.3674108689,37.1018798503,92.3937384068,144.519602271,134.593834212,9.90576805939,0.02
 02/03  09:00:00,222.722900421,29.4022335887,16.6191919783,22.3917379702,37.1018798503,104.434947198,135.376587347,125.450819288,9.90576805939,0.02
 02/03  10:00:00,230.439455458,29.4151586789,17.2047238128,20.0345091087,37.1018798503,116.476155989,138.728340755,120.190768664,9.90576805939,8.63180403167
 02/03  11:00:00,227.241022904,29.4257873265,17.770162539,18.0468004128,37.1018798503,116.476155989,126.304192804,116.378424745,9.90576805939,0.02
 02/03  12:00:00,225.495213952,29.4512165818,17.8947842135,15.9187056131,37.1018798503,116.476155989,132.358938842,113.814156611,9.90576805939,8.6390141708
 02/03  13:00:00,215.93077534,29.473796488,19.9396666646,14.9688870989,37.1018798503,104.434947198,122.306452491,112.380684431,9.90576805939,0.02
 02/03  14:00:00,228.393524434,29.4931711484,21.3770895907,15.0956265785,37.1018798503,116.476155989,130.863614468,112.318827047,9.90576805939,8.63901936077
 02/03  15:00:00,229.233688431,29.5182356338,22.409970779,14.6182003582,37.1018798503,116.476155989,121.278884456,111.353116397,9.90576805939,0.02
 02/03  16:00:00,229.991515996,29.5346677252,23.1353776317,14.4994928408,37.1018798503,116.476155989,129.216254222,110.675167217,9.90576805939,8.63531894563
 02/03  17:00:00,231.214957205,29.5501898385,24.1099529013,14.2855800791,37.1018798503,116.476155989,119.885441447,109.959673387,9.90576805939,0.02
 02/03  18:00:00,243.374597556,29.5835651931,24.885971935,12.803618259,37.1018798503,116.476155989,126.637952225,108.112103131,9.90576805939,8.62008103483
 02/03  19:00:00,150.256238418,27.8006880162,22.0751049686,0.156639387241,24.7345865669,47.5788473902,90.2607348001,85.2878507704,4.9528840297,0.02
 02/03  20:00:00,151.190517558,28.2398694291,21.7928367542,0.554319369066,24.7345865669,47.5788473902,95.5560932141,90.5832091844,4.9528840297,0.02
 02/03  21:00:00,123.803888419,27.0687189948,15.7846655409,0.578783290802,12.3672932834,38.6892022431,107.765019962,104.773289544,2.97173041782,0.02
 02/03  22:00:00,103.563486289,22.0063203261,14.0392090676,1.29149385724,12.3672932834,27.0668015668,92.2968615428,89.305131125,2.97173041782,0.02
 02/03  23:00:00,82.6388998752,18.9241754889,13.566074389,3.31986438621,4.12243109448,15.9888894789,81.5133309758,78.521600558,2.97173041782,0.02
 02/03  24:00:00,98.2600855548,23.9480069697,17.7008800632,6.73489338867,4.12243109448,15.9888894789,103.309646631,100.317916213,2.97173041782,0.02
 02/04  01:00:00,91.8773918803,19.9489321189,16.4566859477,9.94403940511,4.12243109448,15.9888894789,83.8926491489,80.900918731,2.97173041782,0.02
 02/04  02:00:00,99.4698143519,23.9480069697,17.902664216,8.90487303815,4.12243109448,15.9888894789,105.575547042,102.583816624,2.97173041782,0.02
 02/04  03:00:00,94.3789688974,19.9489321189,16.72603553,12.0647179918,4.12243109448,15.9888894789,85.3827617135,82.3910312957,2.97173041782,0.02
 02/04  04:00:00,102.650257175,23.9480069697,17.9415296676,10.3919703048,4.12243109448,15.9888894789,107.203784395,104.212053978,2.97173041782,0.02
 02/04  05:00:00,118.001495818,28.8254446462,20.6362661365,14.0557475053,4.12243109448,16.0517297156,127.86473574,124.873005322,2.97173041782,0.02
 02/04  06:00:00,115.412853142,28.3862632334,18.7906793572,11.8001953653,4.12243109448,16.0517297156,129.102424617,126.110694199,2.97173041782,0.02
 02/04  07:00:00,145.507493073,29.2646260591,13.6900782052,19.7159309905,4.12243109448,39.6058045677,120.870849669,117.879119251,2.97173041782,0.02
 02/04  08:00:00,211.520336154,29.2646260591,17.3110210215,59.4878509576,12.3672932834,65.3531420225,184.651921954,171.097140015,4.9528840297,8.60189790887
 02/04  09:00:00,196.551616923,29.2646260591,17.95368232,44.5786648755,12.3672932834,68.2430321324,166.55731235,161.584428321,4.9528840297,0.02
 02/04  10:00:00,211.608716906,29.2721300177,18.4432855764,31.1047571254,16.4897243779,93.1370602926,149.850290315,141.905675867,7.92461444751,0.02
 02/04  11:00:00,207.179834615,29.2782678893,19.6477373565,25.5866035635,16.4897243779,93.1370602926,142.027911042,134.083296595,7.92461444751,0.02
 02/04  12:00:00,205.790250944,29.2832359979,20.350788226,21.6890442508,16.4897243779,93.1370602926,137.342786783,129.398172335,7.92461444751,0.02
 02/04  13:00:00,196.593554636,29.2988845312,21.3573547398,19.1993594229,16.4897243779,83.9857416113,142.525607387,125.988594606,7.92461444751,8.61239833375
 02/04  14:00:00,195.456928473,29.3543458835,22.2096953567,17.2422804919,16.4897243779,83.9857416113,131.802744829,123.858130382,7.92461444751,0.02
 02/04  15:00:00,196.705926528,29.3662191457,22.2513191312,15.3667012712,16.4897243779,83.9857416113,129.992702264,122.048087817,7.92461444751,0.02
 02/04  16:00:00,162.678521197,29.2646260591,17.1853037329,0.233533665125,12.3672932834,70.6512738906,70.4788110263,65.5059269966,4.9528840297,0.02
 02/04  17:00:00,162.445940239,29.2646260591,15.4236698295,1.01591780856,12.3672932834,70.6512738906,73.7362191202,68.7633350905,4.9528840297,0.02
 02/04  18:00:00,160.628975216,29.2646260591,14.3583458785,1.71366734252,12.3672932834,58.1284167478,85.7005877709,80.7277037412,4.9528840297,0.02
 02/04  19:00:00,124.706272649,26.6295375819,12.516382182,0.0,12.3672932834,24.9413748627,104.221335566,99.2484515359,4.9528840297,0.02
 02/04  20:00:00,124.813491805,26.6295375819,11.5990439429,0.0,12.3672932834,24.9413748627,110.712503041,105.739619011,4.9528840297,0.02
 02/04  21:00:00,113.862288845,27.5079004077,14.3563522682,1.95281141259,4.12243109448,16.0517297156,119.790998717,116.799268299,2.97173041782,0.02
 02/04  22:00:00,104.050103577,23.060355717,13.6279187425,5.84894456425,4.12243109448,15.9888894789,99.9610977491,96.9693673313,2.97173041782,0.02
 02/04  23:00:00,100.503029301,19.9489321189,12.9246616473,10.1732532751,4.12243109448,15.9888894789,94.7071813173,83.1345392015,2.97173041782,8.60091169796
 02/04  24:00:00,111.454402396,23.9480069697,13.3303979633,9.84781861567,4.12243109448,15.9888894789,108.537107608,105.545377191,2.97173041782,0.02
 02/05  01:00:00,103.486279048,19.9489321189,12.3211874933,14.9823517523,2.06121554724,15.9888894789,88.8589358144,85.8672053966,2.97173041782,0.02
 02/05  02:00:00,113.244271589,23.9480069697,12.7532908244,13.1997865177,2.06121554724,15.9888894789,112.071098798,109.07936838,2.97173041782,0.02
 02/05  03:00:00,108.198274892,19.9489321189,12.5624901465,18.2119134981,2.06121554724,15.9888894789,90.6326352089,87.6409047911,2.97173041782,0.02
 02/05  04:00:00,116.814543468,23.9480069697,12.5265072844,15.4990370769,2.06121554724,15.9888894789,113.793999282,110.802268864,2.97173041782,0.02
 02/05  05:00:00,111.585411072,19.9489321189,11.7542169899,21.2743409698,2.06121554724,15.9888894789,92.0915716239,89.0998412061,2.97173041782,0.02
 02/05  06:00:00,118.762305673,23.9480069697,11.5526499124,17.8928714513,2.06121554724,15.9888894789,115.597048674,112.605318256,2.97173041782,0.02
 02/05  07:00:00,114.291390989,19.9489321189,10.9666163958,24.3030619924,2.06121554724,15.9888894789,93.5483844906,90.5566540728,2.97173041782,0.02
 02/05  08:00:00,109.677503716,23.9480069697,11.0990649077,19.7804763883,2.06121554724,15.9888894789,116.877666689,113.885936271,2.97173041782,0.02
 02/05  09:00:00,124.382228966,19.9489321189,11.4204237816,19.5673644106,4.12243109448,41.7362269337,90.2132891408,85.2404051111,4.9528840297,0.02
 02/05  10:00:00,129.036178533,23.9480069697,12.7087646361,12.0044660888,4.12243109448,41.7362269337,106.235601947,101.262717917,4.9528840297,0.02
 02/05  11:00:00,118.56434653,19.9489321189,12.6551511048,12.8256511826,4.12243109448,41.7362269337,83.4199691073,78.4470850776,4.9528840297,0.02
 02/05  12:00:00,127.466437622,23.9480069697,13.8179948277,9.15648819291,4.12243109448,41.7362269337,100.351129717,95.3782456869,4.9528840297,0.02
 02/05  13:00:00,117.003006201,19.9489321189,14.0849969624,10.3820510276,4.12243109448,41.7362269337,79.8795785444,74.9066945147,4.9528840297,0.02
 02/05  14:00:00,126.97316541,23.9480069697,15.3219474356,7.74449628758,4.12243109448,41.7362269337,97.82183406,92.8489500303,4.9528840297,0.02
 02/05  15:00:00,115.78506857,19.9489321189,14.5889912978,8.68504601063,4.12243109448,41.7362269337,79.0866927501,74.1138087204,4.9528840297,0.02
 02/05  16:00:00,125.338005353,23.9480069697,15.8565257696,6.58263375426,4.12243109448,41.7362269337,97.7993334951,92.8264494654,4.9528840297,0.02
 02/05  17:00:00,97.1837460952,19.9489321189,14.7546078549,8.1157128889,4.12243109448,24.8785346261,81.1265731304,76.1536891007,4.9528840297,0.02
 02/05  18:00:00,109.648307582,23.9480069697,14.8920134459,8.72663933107,2.06121554724,15.9888894789,107.046912656,104.055182238,2.97173041782,0.02
 02/05  19:00:00,104.353398071,19.9489321189,13.8644901256,13.0100815861,2.06121554724,15.9888894789,89.7234852692,86.7317548513,2.97173041782,0.02
 02/05  20:00:00,114.141654578,23.9480069697,14.6230111438,12.2108656731,2.06121554724,15.9888894789,113.229811177,110.238080759,2.97173041782,0.02
 02/05  21:00:00,107.354372954,19.9489321189,13.7358979458,17.3303220995,2.06121554724,15.9888894789,92.1835479982,89.1918175804,2.97173041782,0.02
 02/05  22:00:00,115.071762496,23.9480069697,14.5499851714,15.0136288002,2.06121554724,15.9888894789,115.291502423,112.299772006,2.97173041782,0.02
 02/05  23:00:00,108.449146103,19.9489321189,13.2868707933,20.3830020806,2.06121554724,15.9888894789,93.4839275849,90.4921971671,2.97173041782,0.02
 02/05  24:00:00,115.565973958,23.9480069697,13.6112237525,17.1866037755,2.06121554724,15.9888894789,116.802832097,113.811101679,2.97173041782,0.02
 02/06  01:00:00,112.782818148,19.9489321189,13.3168731536,21.9727272696,4.12243109448,15.9888894789,93.5782558948,90.586525477,2.97173041782,0.02
 02/06  02:00:00,118.152984097,23.9480069697,13.985953473,17.9831333979,4.12243109448,15.9888894789,124.876141443,113.302511779,2.97173041782,8.60189924635
 02/06  03:00:00,109.467689327,19.9489321189,12.5141638594,23.8280012933,4.12243109448,15.9888894789,94.3694800953,91.3777496775,2.97173041782,0.02
 02/06  04:00:00,111.087613874,23.9480069697,12.6740625057,19.5655535459,4.12243109448,15.9888894789,117.950523992,114.958793574,2.97173041782,0.02
 02/06  05:00:00,138.929127062,28.8254446462,15.8808897902,20.3663487797,12.3672932834,24.9413748627,134.972930868,130.000046838,4.9528840297,0.02
 02/06  06:00:00,175.094458728,28.3862632334,20.7448656273,54.0332205239,12.3672932834,24.9413748627,205.835619218,200.862735189,4.9528840297,0.02
 02/06  07:00:00,227.607263966,29.2647386621,15.1729876972,55.9587280567,24.7345865669,70.7195625826,183.186770691,173.261002632,9.90576805939,0.02
 02/06  08:00:00,228.003480111,29.2682569793,15.6090779906,40.6295385116,37.1018798503,92.3937384068,161.573049549,151.64728149,9.90576805939,0.02
 02/06  09:00:00,227.424812071,29.2762884819,15.6074127143,31.4647073026,37.1018798503,104.434947198,151.996605667,142.070837608,9.90576805939,0.02
 02/06  10:00:00,232.646357089,29.2825131762,16.1908677657,24.726542063,37.1018798503,116.476155989,151.535602068,132.998020681,9.90576805939,8.6318133279
 02/06  11:00:00,228.801570478,29.2913814098,16.6134118872,21.0937113485,37.1018798503,116.476155989,136.017668147,126.091900087,9.90576805939,0.02
 02/06  12:00:00,227.056459531,29.3052691808,16.6149418187,19.1615823024,37.1018798503,116.476155989,140.712231555,122.167431122,9.90576805939,8.63903237366
 02/06  13:00:00,215.36977838,29.3489959494,17.2385814966,17.3256643849,37.1018798503,104.434947198,126.740502261,116.814734202,9.90576805939,0.02
 02/06  14:00:00,224.796490863,29.3882556957,17.6164174796,16.0188354644,37.1018798503,116.476155989,130.314355163,111.769403866,9.90576805939,8.63918323808
 02/06  15:00:00,224.225433847,29.3961493941,17.6197368523,14.8362736939,37.1018798503,116.476155989,120.270584485,110.344816426,9.90576805939,0.02
 02/06  16:00:00,223.629963994,29.3732693109,17.6217281743,14.2871154895,37.1018798503,116.476155989,128.171931454,109.631730903,9.90576805939,8.63443249111
 02/06  17:00:00,222.750423648,29.3702023767,17.62337446,13.1524208526,37.1018798503,116.476155989,118.539010977,108.613242918,9.90576805939,0.02
 02/06  18:00:00,235.824929007,29.363098351,17.6221954911,13.4249129473,37.1018798503,116.476155989,128.696743298,110.170709862,9.90576805939,8.62026537633
 02/06  19:00:00,140.797110143,26.6295375819,14.1888083367,0.0,24.7345865669,47.5788473902,91.2631758102,86.2902917805,4.9528840297,0.02
 02/06  20:00:00,147.867121831,27.9470818205,18.9866613846,0.518666037988,24.7345865669,47.5788473902,96.8004737567,91.827589727,4.9528840297,0.02
 02/06  21:00:00,120.731847675,26.6295375819,13.7430662342,0.0,12.3672932834,38.6892022431,110.168222279,107.176491861,2.97173041782,0.02
 02/06  22:00:00,99.2181980711,21.3036300656,11.3911553789,0.0,12.3672932834,27.0668015668,93.354613374,90.3628829562,2.97173041782,0.02
 02/06  23:00:00,73.4122631728,17.8408613372,9.85098448618,0.110339951154,4.12243109448,15.9888894789,82.2113380238,79.219607606,2.97173041782,0.02
 02/06  24:00:00,93.6493589203,24.2993521,19.3188693431,5.83435986366,4.12243109448,15.9888894789,104.866202128,101.87447171,2.97173041782,0.02
 02/07  01:00:00,81.7954855285,19.509750706,15.0843176725,7.12153640101,4.12243109448,15.9888894789,85.8009411067,82.8092106888,2.97173041782,0.02
 02/07  02:00:00,96.8244937765,24.3871883826,18.6290968541,10.4583978886,4.12243109448,15.9888894789,107.839148583,104.847418165,2.97173041782,0.02
 02/07  03:00:00,84.2668062794,19.509750706,14.6296486812,8.86367451553,4.12243109448,15.9888894789,86.2719648087,83.2802343909,2.97173041782,0.02
 02/07  04:00:00,96.1723753158,24.3871883826,18.2361605718,12.0506822561,4.12243109448,15.9888894789,108.442119385,105.450388968,2.97173041782,0.02
 02/07  05:00:00,116.232650862,28.3862632334,18.3248185031,7.92753048553,12.3672932834,24.9413748627,123.115871925,118.142987896,4.9528840297,0.02
 02/07  06:00:00,161.467792779,28.8312993166,25.0903904861,47.2983043067,12.3672932834,24.9413748627,194.549268944,189.576384914,4.9528840297,0.02
 02/07  07:00:00,198.082641658,29.2984984327,17.5908487999,35.211285054,24.7345865669,70.7195625826,161.785517033,151.859748974,9.90576805939,0.02
 02/07  08:00:00,206.7101806,29.3355732337,18.3418381919,24.4316928824,37.1018798503,92.3937384068,148.131138325,129.617756549,9.90576805939,8.60761371726
 02/07  09:00:00,212.952086147,29.3536041036,21.1090048502,17.908925566,37.1018798503,104.434947198,130.039814992,120.114046933,9.90576805939,0.02
 02/07  10:00:00,223.242715085,29.4233537322,22.8095380357,12.7061064381,37.1018798503,116.476155989,122.510149513,112.584381454,9.90576805939,0.02
 02/07  11:00:00,224.341334082,29.5849084052,23.3944615849,10.3163390728,37.1018798503,116.476155989,125.316526734,106.7734478,9.90576805939,8.63731087475
 02/07  12:00:00,229.44995439,29.8048334988,24.0123173511,8.80619430551,37.1018798503,116.476155989,120.749540749,102.204696527,9.90576805939,8.63907616191
 02/07  13:00:00,222.34753276,30.0145001141,24.4741097813,7.54346299595,37.1018798503,104.434947198,108.667316884,98.7415488244,9.90576805939,0.02
 02/07  14:00:00,234.25766923,30.1682479853,23.9416558078,6.58227712527,37.1018798503,116.476155989,114.967587625,96.4227362051,9.90576805939,8.63908336099
 02/07  15:00:00,236.538031001,30.220922627,22.5422141716,5.65884241374,37.1018798503,116.476155989,104.61173249,94.6859644309,9.90576805939,0.02
 02/07  16:00:00,237.143015246,30.1485508104,21.7173853379,5.1157920734,37.1018798503,116.476155989,112.783017852,94.2434281136,9.90576805939,8.63382167892
 02/07  17:00:00,236.329082596,29.9301923673,21.1185683066,4.86830346473,37.1018798503,116.476155989,105.919934099,95.9941660391,9.90576805939,0.02
 02/07  18:00:00,245.243156778,29.7019384795,19.5094353029,5.33888587872,37.1018798503,116.476155989,109.126653135,99.200885076,9.90576805939,0.02
 02/07  19:00:00,163.288475107,27.9470818205,19.3490856211,0.0,24.7345865669,47.5788473902,91.3297326736,77.7674430412,4.9528840297,8.6094056027
 02/07  20:00:00,161.637445278,27.9470818205,18.2032580946,0.0171158513127,24.7345865669,47.5788473902,89.4539711154,84.4810870857,4.9528840297,0.02
 02/07  21:00:00,136.522556321,26.6295375819,12.3080343424,0.0,12.3672932834,38.6892022431,103.478372838,100.48664242,2.97173041782,0.02
 02/07  22:00:00,119.041902557,22.4015835977,13.8688556037,0.484667585016,12.3672932834,27.0668015668,89.0278329225,86.0361025047,2.97173041782,0.02
 02/07  23:00:00,86.4653966918,17.7530250546,7.36771687818,0.0,4.12243109448,15.9888894789,78.9279724721,75.9362420543,2.97173041782,0.02
 02/07  24:00:00,106.327186884,23.1574804266,11.3907942271,1.73713660518,4.12243109448,15.9888894789,101.955853667,98.964123249,2.97173041782,0.02
 02/08  01:00:00,98.3679620527,19.509750706,11.6157462795,4.98886720435,4.12243109448,15.9888894789,83.0879705744,80.0962401566,2.97173041782,0.02
 02/08  02:00:00,117.703932809,24.3871883826,14.3211273832,8.57340804266,4.12243109448,15.9888894789,104.983882485,101.992152067,2.97173041782,0.02
 02/08  03:00:00,102.49025232,19.509750706,11.1954358262,8.619841232,4.12243109448,15.9888894789,85.3901586564,82.3984282386,2.97173041782,0.02
 02/08  04:00:00,121.71950528,24.3871883826,13.3872868161,12.6562471961,4.12243109448,15.9888894789,107.347751729,104.356021312,2.97173041782,0.02
 02/08  05:00:00,145.569026133,28.3862632334,11.97841623,9.19023876295,12.3672932834,24.9413748627,121.548280717,116.575396687,4.9528840297,0.02
 02/08  06:00:00,190.68384176,28.8406948492,18.2419633674,47.1778518606,12.3672932834,24.9413748627,192.384150554,187.411266524,4.9528840297,0.02
 02/08  07:00:00,232.065881968,29.3289247635,9.74670463254,36.9821174018,24.7345865669,70.7195625826,184.762490789,174.836722729,9.90576805939,0.02
 02/08  08:00:00,240.972869671,29.3820490803,8.69951443707,28.3663546242,37.1018798503,92.3937384068,170.372543071,160.446775011,9.90576805939,0.02
 02/08  09:00:00,245.273013846,29.4073209814,9.49858015646,22.3299819961,37.1018798503,104.434947198,168.071846025,149.537977797,9.90576805939,8.62810016855
 02/08  10:00:00,251.772041192,29.4696031389,10.8181232487,16.6568390923,37.1018798503,116.476155989,145.934234332,136.008466272,9.90576805939,0.02
 02/08  11:00:00,248.04001082,29.5488490905,11.3118313248,13.8699719968,37.1018798503,116.476155989,145.579303824,127.036231274,9.90576805939,8.63730449114
 02/08  12:00:00,246.551462744,29.6771661193,12.0596297927,12.2164243277,37.1018798503,116.476155989,127.670845691,117.745077631,9.90576805939,0.02
 02/08  13:00:00,235.081773797,29.8658476727,13.1215501226,10.6826089142,37.1018798503,104.434947198,125.517334157,106.977830339,9.90576805939,8.63373575834
 02/08  14:00:00,245.006404831,30.014046383,13.5621615965,9.44287023687,37.1018798503,116.476155989,110.037097695,100.111329635,9.90576805939,0.02
 02/08  15:00:00,244.207145569,30.081732035,13.5617107605,8.33508944687,37.1018798503,116.476155989,115.59169188,97.0487401331,9.90576805939,8.63718368719
 02/08  16:00:00,243.447474193,30.0298821762,14.3379184101,7.47443431073,37.1018798503,116.476155989,106.204591488,96.2788234287,9.90576805939,0.02
 02/08  17:00:00,243.096307403,29.8234689454,14.0121988268,7.21364985111,37.1018798503,116.476155989,118.85733158,100.32118395,9.90576805939,8.63037957043
 02/08  18:00:00,253.188747534,29.6831506664,12.9488878128,7.99831536507,37.1018798503,116.476155989,119.790054659,109.864286599,9.90576805939,0.02
 02/08  19:00:00,169.877622353,27.8006880162,13.4641812138,0.036072595383,24.7345865669,47.5788473902,85.8198579587,80.846973929,4.9528840297,0.02
 02/08  20:00:00,171.245545626,28.2398694291,14.5615375261,0.261969100071,24.7345865669,47.5788473902,91.2831672861,86.3102832564,4.9528840297,0.02
 02/08  21:00:00,144.847319222,27.0687189948,9.99398904882,0.297664002882,12.3672932834,38.6892022431,113.539445413,101.95802966,2.97173041782,8.60968533465
 02/08  22:00:00,122.721766026,22.445501739,10.9968437026,1.51223860649,12.3672932834,27.0668015668,90.4213206293,87.4295902115,2.97173041782,0.02
 02/08  23:00:00,98.6464372186,19.509750706,11.1134724482,4.98309834053,4.12243109448,15.9888894789,80.3030720557,77.3113416378,2.97173041782,0.02
 02/08  24:00:00,117.10099173,24.3871883826,13.3891262033,8.89703557756,4.12243109448,15.9888894789,102.800503428,99.8087730098,2.97173041782,0.02
 02/09  01:00:00,100.908084393,19.509750706,10.1035613009,9.0644822594,4.12243109448,15.9888894789,83.9349557149,80.9432252971,2.97173041782,0.02
 02/09  02:00:00,118.212021733,24.3871883826,12.20740103,13.3126995606,4.12243109448,15.9888894789,106.28094219,103.289211772,2.97173041782,0.02
 02/09  03:00:00,103.106088294,19.509750706,9.20829415079,12.5947964632,4.12243109448,15.9888894789,86.5134574024,83.5217269846,2.97173041782,0.02
 02/09  04:00:00,121.201747733,24.3871883826,11.1088544934,16.9912266755,4.12243109448,15.9888894789,108.979186278,105.98745586,2.97173041782,0.02
 02/09  05:00:00,143.905871162,28.3862632334,11.6122648488,12.1951881589,12.3672932834,24.9413748627,123.072047644,118.099163614,4.9528840297,0.02
 02/09  06:00:00,193.31624521,28.8344173852,19.404051141,51.8653302436,12.3672932834,24.9413748627,193.482604265,188.509720235,4.9528840297,0.02
 02/09  07:00:00,230.974390894,29.319183347,12.0349559324,40.6196419043,24.7345865669,70.7195625826,178.122729827,168.196961768,9.90576805939,0.02
 02/09  08:00:00,235.397668322,29.3758415534,12.4765081896,30.117604853,37.1018798503,92.3937384068,157.588624976,147.662856916,9.90576805939,0.02
 02/09  09:00:00,239.317977408,29.3955121032,13.7198393333,25.4173214972,37.1018798503,104.434947198,155.393263755,136.859387394,9.90576805939,8.62810830104
 02/09  10:00:00,246.354012448,29.4109853459,15.7953545747,20.8398438736,37.1018798503,116.476155989,133.931029827,124.005261768,9.90576805939,0.02
 02/09  11:00:00,243.547051966,29.4467538231,17.2872514593,16.930950879,37.1018798503,116.476155989,132.252637474,113.709565295,9.90576805939,8.63730411939
 02/09  12:00:00,244.083353962,29.4863051897,19.8221691976,13.6016156491,37.1018798503,116.476155989,118.989790737,109.064022677,9.90576805939,0.02
 02/09  13:00:00,233.945393814,29.5326603099,23.1146791308,10.927083252,37.1018798503,104.434947198,124.240704071,105.701079733,9.90576805939,8.63385627915
 02/09  14:00:00,244.350393291,29.5730186015,24.5609572007,9.17847118547,37.1018798503,116.476155989,113.275735768,103.349967709,9.90576805939,0.02
 02/09  15:00:00,242.450418565,29.6102192519,24.7052225506,8.07762041017,37.1018798503,116.476155989,120.395247638,101.852262269,9.90576805939,8.6372173092
 02/09  16:00:00,241.012974343,29.6350853274,24.7981238145,7.38897509931,37.1018798503,116.476155989,110.956660856,101.030892797,9.90576805939,0.02
 02/09  17:00:00,240.496198762,29.6446977636,23.9191827305,7.28071288577,37.1018798503,116.476155989,119.762186215,101.226121408,9.90576805939,8.63029674783
 02/09  18:00:00,251.339162957,29.6482541687,23.272568015,7.77397287665,37.1018798503,116.476155989,111.893263565,101.967495505,9.90576805939,0.02
 02/09  19:00:00,165.311437963,27.8006880162,21.8058196308,0.0,24.7345865669,47.5788473902,84.43440339,79.4615193603,4.9528840297,0.02
 02/09  20:00:00,164.716179124,28.2398694291,22.9474758162,0.0182212508524,24.7345865669,47.5788473902,90.17396963,85.2010856003,4.9528840297,0.02
 02/09  21:00:00,137.482876572,27.0687189948,17.8470061015,0.100974265427,12.3672932834,38.6892022431,103.506334193,100.514603776,2.97173041782,0.02
 02/09  22:00:00,109.022624192,20.6355695193,14.1558215293,0.0378434511738,12.3672932834,27.0668015668,95.5228976807,83.945129793,2.97173041782,8.60603746985
 02/09  23:00:00,84.5192473429,18.6313878803,14.3209126865,0.753340881884,4.12243109448,15.9888894789,79.1093858792,76.1176554614,2.97173041782,0.02
 02/09  24:00:00,90.233481033,22.1912813183,13.3827529386,0.0,4.12243109448,15.9888894789,101.39165003,98.3999196121,2.97173041782,0.02
 02/10  01:00:00,83.2863514308,18.8948967281,14.4808849216,2.18093795491,4.12243109448,15.9888894789,82.743587338,79.7518569202,2.97173041782,0.02
 02/10  02:00:00,92.4034220725,23.069644144,16.2323904383,2.29966341544,4.12243109448,15.9888894789,104.519011529,101.527281111,2.97173041782,0.02
 02/10  03:00:00,88.7013481903,19.509750706,15.3860968155,5.75820197881,4.12243109448,15.9888894789,84.8880845811,81.8963541633,2.97173041782,0.02
 02/10  04:00:00,104.03496664,24.3871883826,19.2621850362,8.63156307373,4.12243109448,15.9888894789,106.404339953,103.412609535,2.97173041782,0.02
 02/10  05:00:00,123.570121799,28.2398694291,19.2214328295,5.17918985533,12.3672932834,24.9413748627,120.153949651,115.181065621,4.9528840297,0.02
 02/10  06:00:00,162.361551514,28.8612366705,24.989490697,37.7461478369,12.3672932834,24.9413748627,190.077482912,185.104598882,4.9528840297,0.02
 02/10  07:00:00,203.158130678,29.3482121931,14.8171201743,29.8620260104,24.7345865669,70.7195625826,166.481020626,156.555252567,9.90576805939,0.02
 02/10  08:00:00,214.077650773,29.4201488276,14.1287227533,22.8181078054,37.1018798503,92.3937384068,149.872029658,139.946261599,9.90576805939,0.02
 02/10  09:00:00,222.063907266,29.4471095415,18.0514790244,18.9045397952,37.1018798503,104.434947198,133.683071274,123.757303214,9.90576805939,0.02
 02/10  10:00:00,235.317350214,29.5068129122,23.1791245261,14.9282043135,37.1018798503,116.476155989,134.018892469,115.481281883,9.90576805939,8.63184252656
 02/10  11:00:00,237.177981616,29.5722076631,25.5329429603,11.7382592282,37.1018798503,116.476155989,120.887950121,110.962182061,9.90576805939,0.02
 02/10  12:00:00,239.868233063,29.6341015665,27.2010450529,9.2904718333,37.1018798503,116.476155989,125.545315837,107.000472739,9.90576805939,8.63907503937
 02/10  13:00:00,230.692925383,29.6891886102,28.4048722945,7.63483894124,37.1018798503,104.434947198,113.669641419,103.74387336,9.90576805939,0.02
 02/10  14:00:00,242.160452247,29.7420875041,29.3993677708,6.47048461773,37.1018798503,116.476155989,119.955480035,101.410462378,9.90576805939,8.63924959727
 02/10  15:00:00,241.560111672,29.7803620523,29.0357475204,5.59317356351,37.1018798503,116.476155989,118.64890418,100.10588414,9.90576805939,8.63725198128
 02/10  16:00:00,239.239833044,29.799792515,28.4588206797,5.07806634495,37.1018798503,116.476155989,109.547092283,99.6213242232,9.90576805939,0.02
 02/10  17:00:00,239.149620693,29.7997567841,27.5466094084,5.00672240242,37.1018798503,116.476155989,109.811183278,99.8854152188,9.90576805939,0.02
 02/10  18:00:00,251.232890117,29.7888432875,25.9539321214,5.38972480825,37.1018798503,116.476155989,119.350509821,100.824597397,9.90576805939,8.62014436441
 02/10  19:00:00,168.143168409,27.9470818205,22.8369464392,0.0,24.7345865669,47.5788473902,83.2445748601,78.2716908304,4.9528840297,0.02
 02/10  20:00:00,164.917275359,28.2398694291,21.9357766039,0.000242367011242,24.7345865669,47.5788473902,89.634064119,84.6611800893,4.9528840297,0.02
 02/10  21:00:00,135.611305457,27.0687189948,15.8377510847,0.0646800632479,12.3672932834,38.6892022431,103.517700881,100.525970463,2.97173041782,0.02
 02/10  22:00:00,113.020386548,21.4407354428,15.9116418705,0.317900109974,12.3672932834,27.0668015668,86.2414501025,83.2497196847,2.97173041782,0.02
 02/10  23:00:00,82.6447459292,17.7530250546,10.9349110165,0.0,4.12243109448,15.9888894789,78.6743019787,75.6825715609,2.97173041782,0.02
 02/10  24:00:00,103.690105857,23.2892348504,17.1679093359,1.4298974795,4.12243109448,15.9888894789,100.61212908,97.6203986626,2.97173041782,0.02
 02/11  01:00:00,85.5870932781,17.7530250546,10.2420398345,0.0,4.12243109448,15.9888894789,81.6573826033,78.6656521854,2.97173041782,0.02
 02/11  02:00:00,108.782689485,24.1236795348,18.8410974403,4.78991744068,4.12243109448,15.9888894789,103.683396801,100.691666384,2.97173041782,0.02
 02/11  03:00:00,94.398650846,19.509750706,15.0341401871,5.98487701617,4.12243109448,15.9888894789,84.6095785415,81.6178481237,2.97173041782,0.02
