Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/24  14:00:00,216.463454858,29.6874636228,17.871712664,9.90255667675,37.1018798503,116.476155989,119.5093467,109.583578641,9.90576805939,0.02
 02/24  15:00:00,215.761754699,29.7011883632,17.2400344303,9.57088765065,37.1018798503,116.476155989,127.194816709,108.652105433,9.90576805939,8.63694321701
 02/24  16:00:00,216.51369895,29.7141423132,16.2812362594,9.34135704229,37.1018798503,116.476155989,116.018110348,106.092342288,9.90576805939,0.02
 02/24  17:00:00,218.187890602,29.7177240558,15.6121520782,9.45364176249,37.1018798503,116.476155989,126.870465093,108.336271512,9.90576805939,8.62842552117
 02/24  18:00:00,224.001150254,29.719161552,15.6140718609,9.73694475149,37.1018798503,116.476155989,116.617377277,106.691609217,9.90576805939,0.02
 02/24  19:00:00,145.173390665,27.9470818205,17.1370546015,0.0298309730498,24.7345865669,47.5788473902,88.4796575722,83.5067735425,4.9528840297,0.02
 02/24  20:00:00,149.523602972,28.3862632334,18.5345892714,0.241704223409,24.7345865669,47.5788473902,93.8103051319,88.8374211022,4.9528840297,0.02
 02/24  21:00:00,124.323330126,27.0687189948,13.2488495828,0.348341599747,12.3672932834,38.6892022431,106.80617085,103.814440432,2.97173041782,0.02
 02/24  22:00:00,105.844740989,22.3576654564,13.0652300546,1.32241815221,12.3672932834,27.0668015668,99.7779219787,88.2001897816,2.97173041782,8.60600177931
 02/24  23:00:00,83.1697769835,18.9241754889,11.117131813,3.1349821376,4.12243109448,15.9888894789,81.4213904609,78.429660043,2.97173041782,0.02
 02/24  24:00:00,104.604596145,23.9480069697,14.2667276559,6.33283620093,4.12243109448,15.9888894789,103.19277753,100.201047112,2.97173041782,0.02
 02/25  01:00:00,101.766391284,19.9489321189,13.1474590395,10.1616992039,4.12243109448,15.9888894789,83.7712127368,80.779482319,2.97173041782,0.02
 02/25  02:00:00,115.125622462,23.9480069697,12.4093942981,9.9794824867,4.12243109448,15.9888894789,105.8289448,102.837214383,2.97173041782,0.02
 02/25  03:00:00,109.722690993,19.9489321189,11.3461948328,14.1993285736,4.12243109448,15.9888894789,85.9471305514,82.9554001335,2.97173041782,0.02
 02/25  04:00:00,120.135723402,23.9480069697,10.8368518468,13.13856864,4.12243109448,15.9888894789,108.45688336,105.465152942,2.97173041782,0.02
 02/25  05:00:00,136.379274569,28.8254446462,12.0268475474,17.6582040492,4.12243109448,16.0517297156,129.555659636,126.563929218,2.97173041782,0.02
 02/25  06:00:00,132.693509138,28.3862632334,10.2539492006,15.8639071816,4.12243109448,16.0517297156,131.134700167,128.14296975,2.97173041782,0.02
 02/25  07:00:00,155.54932341,29.2646260591,5.2741393133,23.1173956866,4.12243109448,39.6058045677,147.629897245,144.638166827,2.97173041782,0.02
 02/25  08:00:00,222.074666874,29.2646260591,9.64305311069,61.5666656576,12.3672932834,65.3531420225,203.194287514,198.221403484,4.9528840297,0.02
 02/25  09:00:00,211.993233171,29.2646260591,10.9694797404,48.5530450806,12.3672932834,68.2430321324,192.916630363,187.943746333,4.9528840297,0.02
 02/25  10:00:00,228.574440168,29.2780630739,12.6647234273,35.4097080883,16.4897243779,93.1370602926,172.786681633,164.842067186,7.92461444751,0.02
 02/25  11:00:00,223.735955521,29.2837602793,14.7812377807,29.3493168661,16.4897243779,93.1370602926,166.279658796,149.739989776,7.92461444751,8.61505457243
 02/25  12:00:00,220.007056857,29.2855804594,16.2243133824,24.7925487715,16.4897243779,93.1370602926,147.509238755,139.564624308,7.92461444751,0.02
 02/25  13:00:00,209.047941752,29.2862673163,17.2164726412,21.6068198338,16.4897243779,83.9857416113,141.208355046,133.263740599,7.92461444751,0.02
 02/25  14:00:00,208.35451252,29.2899133808,19.1126555498,18.8455946786,16.4897243779,83.9857416113,134.21656707,126.271952623,7.92461444751,0.02
 02/25  15:00:00,209.853070797,29.2966554003,21.3387416312,16.4890540642,16.4897243779,83.9857416113,131.024625821,123.080011374,7.92461444751,0.02
 02/25  16:00:00,174.531288519,29.2646260591,18.064976197,0.213861409111,12.3672932834,70.6512738906,71.0809580263,66.1080739966,4.9528840297,0.02
 02/25  17:00:00,173.768099414,29.2646260591,16.6567192144,0.887270486344,12.3672932834,70.6512738906,81.0763026463,67.5115639444,4.9528840297,8.61185467212
 02/25  18:00:00,166.161957917,29.2646260591,15.438427929,1.64991399585,12.3672932834,58.1284167478,81.4994639097,76.52657988,4.9528840297,0.02
 02/25  19:00:00,137.332438572,26.6295375819,14.2131155829,0.0,12.3672932834,24.9413748627,102.595963403,97.6230793736,4.9528840297,0.02
 02/25  20:00:00,135.571859525,26.6295375819,12.4984153813,0.0,12.3672932834,24.9413748627,109.708017434,104.735133404,4.9528840297,0.02
 02/25  21:00:00,120.901585975,27.0687189948,13.0268801294,0.934056165866,4.12243109448,16.0517297156,119.13058706,116.138856642,2.97173041782,0.02
 02/25  22:00:00,116.652751721,23.4995371298,15.0025738133,7.69983342145,4.12243109448,15.9888894789,99.8769012972,96.8851708794,2.97173041782,0.02
 02/25  23:00:00,104.544407436,19.509750706,11.6625603273,8.46529102171,4.12243109448,15.9888894789,85.4886370711,82.4969066532,2.97173041782,0.02
 02/25  24:00:00,124.394803278,24.3871883826,14.558933326,12.6485704813,4.12243109448,15.9888894789,107.737724091,104.745993673,2.97173041782,0.02
 02/26  01:00:00,105.387269898,19.509750706,11.0863119169,12.4049738205,2.06121554724,15.9888894789,88.3078302518,85.316099834,2.97173041782,0.02
 02/26  02:00:00,124.329516661,24.3871883826,13.4516815573,16.8489479213,2.06121554724,15.9888894789,111.593773253,108.602042835,2.97173041782,0.02
 02/26  03:00:00,107.057805066,19.509750706,10.2472449921,15.4139266081,2.06121554724,15.9888894789,90.5661200844,87.5743896666,2.97173041782,0.02
 02/26  04:00:00,125.73362646,24.3871883826,12.4297278718,20.0201079543,2.06121554724,15.9888894789,113.963450553,110.971720135,2.97173041782,0.02
 02/26  05:00:00,108.122677283,19.509750706,9.83134535681,17.8249099568,2.06121554724,15.9888894789,92.2934464742,89.3017160564,2.97173041782,0.02
 02/26  06:00:00,127.842471421,24.3871883826,12.3297478804,22.7816943507,2.06121554724,15.9888894789,115.70117146,112.709441042,2.97173041782,0.02
 02/26  07:00:00,104.604830615,19.509750706,9.75955277059,19.7141485124,2.06121554724,15.9888894789,93.4235629505,90.4318325327,2.97173041782,0.02
 02/26  08:00:00,112.590950403,24.3871883826,13.7929672477,22.0904564619,2.06121554724,15.9888894789,115.185252631,112.193522213,2.97173041782,0.02
 02/26  09:00:00,117.9318416,19.509750706,12.4469868069,12.9383664821,4.12243109448,41.7362269337,88.7153587709,83.7424747412,4.9528840297,0.02
 02/26  10:00:00,133.763209912,24.3871883826,17.1895069383,12.2648826479,4.12243109448,41.7362269337,105.232126599,100.259242569,4.9528840297,0.02
 02/26  11:00:00,114.14666595,19.509750706,14.3906668946,7.99562601392,4.12243109448,41.7362269337,82.8097239392,77.8368399095,4.9528840297,0.02
 02/26  12:00:00,131.565708728,24.3871883826,19.1538411197,8.50890510849,4.12243109448,41.7362269337,99.5779244594,94.6050404297,4.9528840297,0.02
 02/26  13:00:00,112.885737598,19.509750706,16.2628437682,5.65784629048,4.12243109448,41.7362269337,79.7118720524,74.7389880227,4.9528840297,0.02
 02/26  14:00:00,131.435799207,24.3871883826,20.8522704819,6.3961927511,4.12243109448,41.7362269337,97.2876138859,92.3147298562,4.9528840297,0.02
 02/26  15:00:00,109.634196932,18.8070604455,14.9807884213,2.41590605556,4.12243109448,41.7362269337,86.963567197,73.4087898341,4.9528840297,8.6018933332
 02/26  16:00:00,118.374799957,22.1912813183,15.2202368123,0.0,4.12243109448,41.7362269337,97.1327410592,92.1598570295,4.9528840297,0.02
 02/26  17:00:00,85.1195424485,17.7530250546,11.7412457079,0.0,4.12243109448,24.8785346261,80.6949181605,75.7220341308,4.9528840297,0.02
 02/26  18:00:00,100.726289569,23.5088255569,17.9016098195,3.0300621735,2.06121554724,15.9888894789,106.099401214,103.107670796,2.97173041782,0.02
 02/26  19:00:00,101.117667087,19.7293414125,15.9921296068,6.46063969174,2.06121554724,15.9888894789,88.8142607404,85.8225303226,2.97173041782,0.02
 02/26  20:00:00,112.730675027,23.9480069697,16.8816736991,7.8572690067,2.06121554724,15.9888894789,111.897089719,108.905359301,2.97173041782,0.02
 02/26  21:00:00,105.346318737,19.9489321189,15.2490798103,12.3544942085,2.06121554724,15.9888894789,91.2912742418,88.299543824,2.97173041782,0.02
 02/26  22:00:00,119.631678082,23.9480069697,16.3931504343,11.6656497875,2.06121554724,15.9888894789,114.045180481,111.053450063,2.97173041782,0.02
 02/26  23:00:00,112.920835407,19.9489321189,14.7849676061,16.5942388966,2.06121554724,15.9888894789,92.3906818461,89.3989514283,2.97173041782,0.02
 02/26  24:00:00,123.300981024,23.9480069697,14.9469281415,14.70302122,2.06121554724,15.9888894789,115.534456866,112.542726449,2.97173041782,0.02
 02/27  01:00:00,117.028580111,19.9489321189,13.7012179056,19.46333951,4.12243109448,15.9888894789,92.8398275983,89.8480971805,2.97173041782,0.02
 02/27  02:00:00,125.700004936,23.9480069697,14.5358683455,16.2957424986,4.12243109448,15.9888894789,115.518280057,112.52654964,2.97173041782,0.02
 02/27  03:00:00,118.018716879,19.9489321189,13.2783347934,21.8786612577,4.12243109448,15.9888894789,93.4883689734,90.4966385556,2.97173041782,0.02
 02/27  04:00:00,126.660355415,23.9480069697,13.6189665649,18.186348145,4.12243109448,15.9888894789,116.561636359,113.569905941,2.97173041782,0.02
 02/27  05:00:00,159.789986583,28.8254446462,15.7781132724,19.4062690242,12.3672932834,24.9413748627,133.269910495,128.297026466,4.9528840297,0.02
 02/27  06:00:00,197.060454235,28.38630451,19.7425160778,52.6744901976,12.3672932834,24.9413748627,204.44493721,199.47205318,4.9528840297,0.02
 02/27  07:00:00,244.877306175,29.2652875761,12.9393762004,53.8556881846,24.7345865669,70.7195625826,187.731076898,177.805308838,9.90576805939,0.02
 02/27  08:00:00,252.564885068,29.2753504373,13.7420599771,36.1296875513,37.1018798503,92.3937384068,163.379343333,153.453575273,9.90576805939,0.02
 02/27  09:00:00,257.15548602,29.2859936685,15.2391569667,27.0930708217,37.1018798503,104.434947198,155.974210319,137.441955656,9.90576805939,8.62648660332
 02/27  10:00:00,263.532814719,29.2973204036,16.8266863032,20.1756432624,37.1018798503,116.476155989,134.395360106,124.469592046,9.90576805939,0.02
 02/27  11:00:00,260.171347222,29.3199209761,18.3861195521,16.1932611253,37.1018798503,116.476155989,131.443817899,112.901063487,9.90576805939,8.63698635166
 02/27  12:00:00,259.064113209,29.4757556005,21.368595735,12.9913469672,37.1018798503,116.476155989,117.22483148,107.29906342,9.90576805939,0.02
 02/27  13:00:00,247.663082824,29.6480592396,23.2519879808,10.6611772264,37.1018798503,104.434947198,121.823278996,103.284128291,9.90576805939,8.63338264502
 02/27  14:00:00,257.272015662,29.7646432701,24.546714346,8.95802946275,37.1018798503,116.476155989,110.253196823,100.327428764,9.90576805939,0.02
 02/27  15:00:00,256.911904612,29.8388224508,27.2473934739,7.23842753729,37.1018798503,116.476155989,116.434618093,97.8919193415,9.90576805939,8.63693069227
 02/27  16:00:00,255.800295971,29.8294643798,28.5397639842,5.96630296172,37.1018798503,116.476155989,106.505430766,96.5796627062,9.90576805939,0.02
 02/27  17:00:00,254.773979279,29.7264260556,28.2508720311,5.09919111035,37.1018798503,116.476155989,115.541113587,97.005278641,9.90576805939,8.63006688621
 02/27  18:00:00,256.905490171,29.5823567807,25.1050073429,4.83636415642,37.1018798503,116.476155989,108.928810691,99.0030426314,9.90576805939,0.02
 02/27  19:00:00,171.867067119,26.8491282884,17.1196797192,0.0,24.7345865669,47.5788473902,82.0936092448,77.1207252151,4.9528840297,0.02
 02/27  20:00:00,177.11125565,27.9470818205,21.2442857428,0.0,24.7345865669,47.5788473902,88.9011847491,83.9283007194,4.9528840297,0.02
 02/27  21:00:00,152.749755181,27.5079004077,18.1841019047,0.013107705765,12.3672932834,38.6892022431,103.252434911,100.260704493,2.97173041782,0.02
 02/27  22:00:00,119.960481836,21.3036300656,11.4285039793,0.0,12.3672932834,27.0668015668,97.7852750994,86.2075527358,2.97173041782,8.60599194577
 02/27  23:00:00,90.3550278079,17.7530250546,9.535924865,0.0,4.12243109448,15.9888894789,79.2717490255,76.2800186077,2.97173041782,0.02
 02/27  24:00:00,105.467535747,22.1912813183,11.6133124758,0.0,4.12243109448,15.9888894789,101.570410135,98.578679717,2.97173041782,0.02
 02/28  01:00:00,90.7104123086,17.7530250546,8.84474358922,0.0,4.12243109448,15.9888894789,83.064671269,80.0729408512,2.97173041782,0.02
 02/28  02:00:00,112.865466192,23.5088255569,15.3360768354,2.27289074387,4.12243109448,15.9888894789,104.369821576,101.378091159,2.97173041782,0.02
 02/28  03:00:00,104.52224572,19.9489321189,14.5814439769,6.77170573975,4.12243109448,15.9888894789,84.6580027153,81.6662722975,2.97173041782,0.02
 02/28  04:00:00,116.238725241,23.9480069697,14.8953075332,7.00145732231,4.12243109448,15.9888894789,106.330851604,103.339121187,2.97173041782,0.02
 02/28  05:00:00,146.596603286,28.8254446462,17.4478315446,7.84823233955,12.3672932834,24.9413748627,120.769431543,115.796547513,4.9528840297,0.02
 02/28  06:00:00,173.873890742,28.4059085427,20.2862597419,34.331285398,12.3672932834,24.9413748627,192.21580674,187.24292271,4.9528840297,0.02
 02/28  07:00:00,218.114842825,29.3260991241,13.5268759194,32.999331398,24.7345865669,70.7195625826,172.460697048,162.534928988,9.90576805939,0.02
 02/28  08:00:00,228.764706424,29.3691245872,14.7748155464,21.6911846512,37.1018798503,92.3937384068,147.534116484,137.608348425,9.90576805939,0.02
 02/28  09:00:00,235.038476413,29.40042638,17.571706192,15.129165267,37.1018798503,104.434947198,129.245603159,119.319835099,9.90576805939,0.02
 02/28  10:00:00,246.521802063,29.4854420657,21.4064090361,10.3074424652,37.1018798503,116.476155989,128.310017864,109.77272797,9.90576805939,8.63152183506
 02/28  11:00:00,246.841365185,29.6672547143,25.1663402271,8.34669401986,37.1018798503,116.476155989,114.18108891,104.25532085,9.90576805939,0.02
 02/28  12:00:00,248.959161894,29.9570502892,29.1387327408,6.52256457808,37.1018798503,116.476155989,118.182841683,99.6384161679,9.90576805939,8.63865745601
 02/28  13:00:00,241.166820395,30.2679141854,33.4267555414,4.85437945606,37.1018798503,104.434947198,105.655100039,95.7293319793,9.90576805939,0.02
 02/28  14:00:00,253.793019925,30.51648198,38.0650022346,3.389376116,37.1018798503,116.476155989,111.585513875,93.0408953102,9.90576805939,8.63885050519
 02/28  15:00:00,257.844071061,30.6690582942,41.547369672,2.14290247461,37.1018798503,116.476155989,109.292866889,90.7502936216,9.90576805939,8.63680520809
 02/28  16:00:00,258.348255673,30.6420234888,41.1441522362,1.67315618285,37.1018798503,116.476155989,99.9070940405,89.9813259811,9.90576805939,0.02
 02/28  17:00:00,257.062183011,30.4454720652,38.4903200077,1.56935673204,37.1018798503,116.476155989,100.859247482,90.9334794229,9.90576805939,0.02
 02/28  18:00:00,260.394369379,30.1861340387,35.7516830851,1.6852937611,37.1018798503,116.476155989,111.603387517,93.0775701354,9.90576805939,8.62004932208
 02/28  19:00:00,179.54543566,27.7274911141,27.6702739157,0.0,24.7345865669,47.5788473902,76.9556746845,71.9827906548,4.9528840297,0.02
 02/28  20:00:00,179.437948656,28.4960585866,28.277663701,0.0,24.7345865669,47.5788473902,84.041743784,79.0688597543,4.9528840297,0.02
 02/28  21:00:00,147.090277224,26.6295375819,19.2784687019,0.0,12.3672932834,38.6892022431,98.6912974605,95.6995670427,2.97173041782,0.02
 02/28  22:00:00,121.329217529,20.8458717987,19.1188713913,0.0,12.3672932834,27.0668015668,81.8363970577,78.8446666399,2.97173041782,0.02
 02/28  23:00:00,88.6476366928,17.7530250546,11.6150198146,0.0,4.12243109448,15.9888894789,76.7427026148,73.750972197,2.97173041782,0.02
 02/28  24:00:00,102.141218616,22.6304627311,15.1777792432,0.0959855709629,4.12243109448,15.9888894789,98.6564778844,95.6647474666,2.97173041782,0.02
 03/01  01:00:00,82.7213524793,18.6313878803,12.83059684,0.362012288012,4.12243109448,15.9888894789,81.0709351418,78.079204724,2.97173041782,0.02
 03/01  02:00:00,89.4871710725,23.1574804266,14.618928893,0.865978492627,4.12243109448,15.9888894789,103.866226999,100.874496581,2.97173041782,0.02
 03/01  03:00:00,75.8656781583,17.7530250546,7.98265729152,0.0,4.12243109448,15.9888894789,84.3281055462,81.3363751284,2.97173041782,0.02
 03/01  04:00:00,102.75528996,24.2993521,15.7807044916,4.55784700294,4.12243109448,15.9888894789,106.492886871,103.501156454,2.97173041782,0.02
 03/01  05:00:00,127.581314714,28.3862632334,15.0627159722,3.98105972709,12.3672932834,24.9413748627,128.744433314,115.189666592,4.9528840297,8.60188269233
 03/01  06:00:00,164.582961882,28.870815721,21.4938412035,34.1420837786,12.3672932834,24.9413748627,190.316340738,185.343456708,4.9528840297,0.02
 03/01  07:00:00,197.184527031,29.3595698844,13.1458619881,26.4961496783,24.7345865669,70.7195625826,171.69485086,161.769082801,9.90576805939,0.02
 03/01  08:00:00,209.799177383,29.4361152296,14.903683214,18.0895773371,37.1018798503,92.3937384068,146.093006081,136.167238022,9.90576805939,0.02
 03/01  09:00:00,209.345192915,29.5065208388,19.7483011066,13.404151325,37.1018798503,104.434947198,129.206111925,119.280343866,9.90576805939,0.02
 03/01  10:00:00,220.548966708,29.5895869431,26.9611619977,9.69133390449,37.1018798503,116.476155989,132.052019465,113.514775151,9.90576805939,8.63147625511
 03/01  11:00:00,224.378902066,29.6963499766,33.2572568417,7.11781080435,37.1018798503,116.476155989,117.812512501,107.886744441,9.90576805939,0.02
 03/01  12:00:00,228.618874193,29.7813107544,39.1458277487,5.38397759157,37.1018798503,116.476155989,123.00509798,104.460690574,9.90576805939,8.63863934704
 03/01  13:00:00,220.091575482,30.0679658998,44.1036241876,3.65408879582,37.1018798503,104.434947198,110.447769427,100.522001367,9.90576805939,0.02
 03/01  14:00:00,235.927197451,30.3993679949,49.2038837454,2.01619122052,37.1018798503,116.476155989,114.83788693,96.2933821313,9.90576805939,8.6387367396
 03/01  15:00:00,239.624551249,30.5922255479,53.3466210738,1.378209596,37.1018798503,116.476155989,103.333181443,93.4074133841,9.90576805939,0.02
 03/01  16:00:00,238.018673672,30.5610212686,52.1405804247,1.00976194365,37.1018798503,116.476155989,111.442322132,92.9015409988,9.90576805939,8.63501307337
 03/01  17:00:00,233.704086329,30.4234702974,48.044079247,0.929864482116,37.1018798503,116.476155989,104.030517554,94.1047494945,9.90576805939,0.02
 03/01  18:00:00,236.467803927,30.2781697327,44.9246332865,1.03416983196,37.1018798503,116.476155989,105.695357409,95.7695893499,9.90576805939,0.02
 03/01  19:00:00,153.261964029,27.8372864673,33.1703639294,0.0,24.7345865669,47.5788473902,86.8867528087,73.3258080842,4.9528840297,8.6080606948
 03/01  20:00:00,158.85836226,28.6058539398,33.8486614168,0.0,24.7345865669,47.5788473902,84.5415604992,79.5686764695,4.9528840297,0.02
 03/01  21:00:00,123.160117,26.6295375819,22.9915895061,0.0,12.3672932834,38.6892022431,99.0472927144,96.0555622966,2.97173041782,0.02
 03/01  22:00:00,92.782362576,15.5199642823,18.16468486,0.0,12.3672932834,27.0668015668,62.0131786068,59.021448189,2.97173041782,0.02
 03/01  23:00:00,78.3411821998,19.5283275601,16.2886614016,0.0,4.12243109448,15.9888894789,87.7340122762,84.7422818584,2.97173041782,0.02
 03/01  24:00:00,78.6735955595,18.9827330106,19.3364671645,0.00154223044742,4.12243109448,15.9888894789,80.1938375425,77.2021071247,2.97173041782,0.02
 03/02  01:00:00,80.6857814275,22.4108720247,18.4341708171,0.0,4.12243109448,15.9888894789,100.329189102,97.3374586846,2.97173041782,0.02
 03/02  02:00:00,74.0888882737,18.6313878803,17.2425950317,0.0870793262262,4.12243109448,15.9888894789,81.0884282488,78.096697831,2.97173041782,0.02
 03/02  03:00:00,84.4308316735,23.4209892743,21.7684049605,0.30150235072,4.12243109448,15.9888894789,102.755411342,99.7636809239,2.97173041782,0.02
 03/02  04:00:00,69.2716414396,18.1043701849,15.7522159341,0.0821508939427,4.12243109448,15.9888894789,82.6705003223,79.6787699044,2.97173041782,0.02
 03/02  05:00:00,112.657242895,28.6790508419,31.3035148141,0.545759121032,12.3672932834,24.9413748627,116.90638352,111.933499491,4.9528840297,0.02
 03/02  06:00:00,133.990997013,28.4688755511,38.1417644192,15.2514388841,12.3672932834,24.9413748627,185.670518304,180.697634274,4.9528840297,0.02
 03/02  07:00:00,191.916435501,29.3914414869,46.0128305929,13.2852642169,24.7345865669,70.7195625826,150.734017567,140.808249508,9.90576805939,0.02
 03/02  08:00:00,222.955959775,29.6546295642,54.9019732514,8.17760459139,37.1018798503,92.3937384068,130.739140762,120.813372703,9.90576805939,0.02
 03/02  09:00:00,237.718176181,29.7409897284,59.2875449986,6.42444988834,37.1018798503,104.434947198,133.100950544,114.56792123,9.90576805939,8.62726125426
 03/02  10:00:00,248.754478642,29.8018596851,59.6745978929,4.97116949215,37.1018798503,116.476155989,121.015453579,111.089685519,9.90576805939,0.02
 03/02  11:00:00,248.047193062,29.8597717141,60.0584151635,3.82149071589,37.1018798503,116.476155989,126.655875957,108.113240664,9.90576805939,8.63686723352
 03/02  12:00:00,248.717369892,29.9435407141,61.352238314,3.1138555666,37.1018798503,116.476155989,115.198447055,105.272678995,9.90576805939,0.02
 03/02  13:00:00,236.843326141,30.0365310921,62.0736428635,2.46723897937,37.1018798503,104.434947198,121.544690662,103.005506248,9.90576805939,8.63341635466
 03/02  14:00:00,250.208691336,30.1270932415,63.8835839536,1.89027234641,37.1018798503,116.476155989,110.785222547,100.859454487,9.90576805939,0.02
 03/02  15:00:00,251.210083374,30.2697207107,65.3446987952,1.28816629111,37.1018798503,116.476155989,117.086943292,98.5444122661,9.90576805939,8.63676296614
 03/02  16:00:00,249.973660801,30.3205993811,64.2997401019,1.04601062387,37.1018798503,116.476155989,107.32346275,97.3976946901,9.90576805939,0.02
 03/02  17:00:00,247.63722351,30.3099681616,61.915874237,1.10470653378,37.1018798503,116.476155989,115.773354799,97.2375658012,9.90576805939,8.63002093866
 03/02  18:00:00,247.552889033,30.268144836,56.9519187087,1.32901626949,37.1018798503,116.476155989,107.495096116,97.5693280569,9.90576805939,0.02
 03/02  19:00:00,159.22707504,27.9470818205,44.145370319,0.0,24.7345865669,47.5788473902,78.9569145357,73.984030506,4.9528840297,0.02
 03/02  20:00:00,162.028249831,28.6058539398,46.2877672751,0.0,24.7345865669,47.5788473902,84.6378655671,79.6649815374,4.9528840297,0.02
 03/02  21:00:00,128.480015199,27.0687189948,35.5336127804,0.0,12.3672932834,38.6892022431,107.132811246,95.5514748692,2.97173041782,8.60960595937
 03/02  22:00:00,90.5243739098,15.0807828694,21.5271807502,0.0,12.3672932834,27.0668015668,58.2569770376,55.2652466198,2.97173041782,0.02
 03/02  23:00:00,78.804537479,19.6747213644,24.391631367,0.0,4.12243109448,15.9888894789,87.0445588428,84.0528284249,2.97173041782,0.02
 03/02  24:00:00,62.4423031636,11.5301778585,16.4156722825,0.0,4.12243109448,15.9888894789,48.7212265466,45.7294961288,2.97173041782,0.02
 03/03  01:00:00,80.5950661468,19.6068754156,26.2741791779,0.0,4.12243109448,15.9888894789,86.4142840345,83.4225536167,2.97173041782,0.02
 03/03  02:00:00,58.4521524539,11.0031601631,12.9515561634,0.000983116754803,4.12243109448,15.9888894789,50.6532348105,47.6615043927,2.97173041782,0.02
 03/03  03:00:00,82.909827082,23.069644144,25.0055034098,0.0239752668477,4.12243109448,15.9888894789,104.032931872,101.041201454,2.97173041782,0.02
 03/03  04:00:00,74.2449711905,18.8509785868,20.5854758202,0.118678366939,4.12243109448,15.9888894789,82.2491021761,79.2573717583,2.97173041782,0.02
 03/03  05:00:00,109.514262482,28.2691481899,28.9346677884,0.181528771759,12.3672932834,24.9413748627,115.51888668,110.54600265,4.9528840297,0.02
 03/03  06:00:00,126.569934964,28.4716447735,32.0318912754,13.9374811591,12.3672932834,24.9413748627,185.136299469,180.163415439,4.9528840297,0.02
 03/03  07:00:00,174.56733151,29.4640785498,29.6897841433,12.1865700298,24.7345865669,70.7195625826,150.945859684,141.020091625,9.90576805939,0.02
 03/03  08:00:00,201.449727864,29.7180091483,33.9872221823,7.52275287765,37.1018798503,92.3937384068,131.362335228,121.436567169,9.90576805939,0.02
 03/03  09:00:00,219.286529768,29.8164734963,41.5753224569,5.62950335664,37.1018798503,104.434947198,133.320237272,114.786711749,9.90576805939,8.62775746285
 03/03  10:00:00,237.356781506,29.892047384,49.0345516915,4.12335866287,37.1018798503,116.476155989,120.516206186,110.590438126,9.90576805939,0.02
 03/03  11:00:00,240.819256477,29.974500792,53.2125009921,3.32471530375,37.1018798503,116.476155989,125.596238502,107.053746034,9.90576805939,8.63672440908
 03/03  12:00:00,246.776751295,30.185578007,60.0240778884,2.25939498077,37.1018798503,116.476155989,112.580132072,102.654364013,9.90576805939,0.02
 03/03  13:00:00,240.501226318,30.5426471463,66.5644850044,1.12814817928,37.1018798503,104.434947198,116.91446799,98.3754407625,9.90576805939,8.63325916828
 03/03  14:00:00,253.178431513,30.8506953549,67.6203694294,0.399664848552,37.1018798503,116.476155989,104.78153456,94.8557665004,9.90576805939,0.02
 03/03  15:00:00,250.062766262,30.8412265682,64.6569356498,0.257070291125,37.1018798503,116.476155989,113.485161016,94.9427025801,9.90576805939,8.63669037633
 03/03  16:00:00,246.52836557,30.7751147138,61.1627140738,0.283268236228,37.1018798503,116.476155989,105.765867744,95.8400996842,9.90576805939,0.02
 03/03  17:00:00,242.500100843,30.6525430553,56.9718490888,0.568994912128,37.1018798503,116.476155989,115.474116006,96.9385831909,9.90576805939,8.62976475543
 03/03  18:00:00,243.382243909,30.5054804485,52.7968728646,1.07609733389,37.1018798503,116.476155989,107.77074198,97.8449739206,9.90576805939,0.02
 03/03  19:00:00,155.569917671,27.9470818205,40.4882240756,0.0,24.7345865669,47.5788473902,79.5571722923,74.5842882626,4.9528840297,0.02
 03/03  20:00:00,157.450003762,28.6058539398,41.7095328209,0.0,24.7345865669,47.5788473902,85.457220712,80.4843366823,4.9528840297,0.02
 03/03  21:00:00,126.328386072,27.0687189948,33.3819828027,0.0,12.3672932834,38.6892022431,99.2952091025,96.3034786847,2.97173041782,0.02
 03/03  22:00:00,89.4271446663,15.0807828694,20.4299416383,0.0,12.3672932834,27.0668015668,58.6437658111,55.6520353933,2.97173041782,0.02
 03/03  23:00:00,78.1090631273,19.8211151687,23.5497620336,0.0,4.12243109448,15.9888894789,87.5702458941,84.5785154763,2.97173041782,0.02
 03/03  24:00:00,61.6549929394,11.5301778585,15.6283608584,0.0,4.12243109448,15.9888894789,57.5470133278,45.9749804253,2.97173041782,8.60030248471
 03/04  01:00:00,80.3453447349,19.7825479808,25.8465905988,0.0021934815318,4.12243109448,15.9888894789,87.4679867789,84.4762563611,2.97173041782,0.02
 03/04  02:00:00,56.9681250547,10.6518150328,11.8198560061,0.0,4.12243109448,15.9888894789,51.6059987642,48.6142683464,2.97173041782,0.02
 03/04  03:00:00,80.7606239099,19.7386298395,26.2629041935,0.0450774063481,4.12243109448,15.9888894789,87.6438689816,84.6521385638,2.97173041782,0.02
 03/04  04:00:00,66.4952984088,13.4152757172,18.4285442759,0.106678233958,4.12243109448,15.9888894789,58.7365293085,55.7447988907,2.97173041782,0.02
 03/04  05:00:00,95.3702641485,27.2883097012,33.0099149521,0.0776283935457,4.12243109448,16.0517297156,122.461912335,119.470181917,2.97173041782,0.02
 03/04  06:00:00,93.9758177597,27.0687189948,31.8080848425,0.104602882841,4.12243109448,16.0517297156,121.754416845,118.762686427,2.97173041782,0.02
 03/04  07:00:00,119.687219915,29.2646260591,37.912540801,1.00906721564,4.12243109448,39.6058045677,102.456440056,99.4647096386,2.97173041782,0.02
 03/04  08:00:00,171.668367337,29.3137436145,42.4716862218,21.4372520616,12.3672932834,65.3531420225,161.16006337,156.18717934,4.9528840297,0.02
 03/04  09:00:00,171.84337102,29.2970947547,43.3484298931,17.8612305091,12.3672932834,68.2430321324,157.722811439,152.749927409,4.9528840297,0.02
 03/04  10:00:00,197.233189189,29.323659063,44.115761225,13.4402538576,16.4897243779,93.1370602926,147.509738977,139.565124529,7.92461444751,0.02
 03/04  11:00:00,196.715723463,29.324871536,44.7538278015,12.2833872185,16.4897243779,93.1370602926,143.462056639,135.517442192,7.92461444751,0.02
 03/04  12:00:00,196.367221436,29.3237501083,45.2687884965,11.4210441969,16.4897243779,93.1370602926,150.100734726,133.56130145,7.92461444751,8.61481882781
 03/04  13:00:00,182.295653031,29.3219404412,40.7021894731,11.0695577502,16.4897243779,83.9857416113,140.073052751,132.128438303,7.92461444751,0.02
 03/04  14:00:00,174.612080464,29.3203895482,32.9176755227,11.1720481216,16.4897243779,83.9857416113,139.301783502,131.357169054,7.92461444751,0.02
 03/04  15:00:00,170.767960128,29.3191249149,28.7438695842,11.5030451691,16.4897243779,83.9857416113,138.775350909,130.830736461,7.92461444751,0.02
 03/04  16:00:00,136.436832782,29.2646260591,23.4243979234,0.002778350816,12.3672932834,70.6512738906,79.6447879711,74.6719039414,4.9528840297,0.02
 03/04  17:00:00,135.459457551,29.2646260591,22.0914918512,0.20755921897,12.3672932834,70.6512738906,87.7839137736,74.2192907279,4.9528840297,8.611739016
 03/04  18:00:00,126.29905499,29.2646260591,20.4288909205,0.685748765728,12.3672932834,58.1284167478,82.9063704038,77.9334863741,4.9528840297,0.02
 03/04  19:00:00,101.803821966,26.6295375819,17.3878160003,0.0,12.3672932834,24.9413748627,105.322734956,100.349850927,4.9528840297,0.02
 03/04  20:00:00,112.023198159,27.5079004077,19.8306287712,0.456972805772,12.3672932834,24.9413748627,111.336941808,106.364057778,4.9528840297,0.02
 03/04  21:00:00,92.5778029389,27.0687189948,17.4898345027,0.529765144489,4.12243109448,16.0517297156,120.030344477,117.038614059,2.97173041782,0.02
 03/04  22:00:00,78.5540494266,21.3036300656,12.9896081045,0.0,4.12243109448,15.9888894789,101.165633979,98.1739035613,2.97173041782,0.02
 03/04  23:00:00,75.3286492068,17.7530250546,10.9280318284,0.0,4.12243109448,15.9888894789,86.582496105,83.5907656871,2.97173041782,0.02
 03/04  24:00:00,95.0908206527,22.9598487908,16.0357831147,1.87593048712,4.12243109448,15.9888894789,108.935730298,105.943999881,2.97173041782,0.02
 03/05  01:00:00,89.164672467,19.509750706,15.4112350223,5.66633701361,2.06121554724,15.9888894789,88.7378998659,85.7461694481,2.97173041782,0.02
 03/05  02:00:00,106.759359569,24.3871883826,18.3040358369,9.09428354114,2.06121554724,15.9888894789,110.922117253,107.930386835,2.97173041782,0.02
 03/05  03:00:00,93.0584781213,19.509750706,14.1969477196,8.62197514209,2.06121554724,15.9888894789,90.4300693493,87.4383389315,2.97173041782,0.02
 03/05  04:00:00,110.422633362,24.3871883826,17.4643669403,12.3259873436,2.06121554724,15.9888894789,113.362607472,110.370877054,2.97173041782,0.02
 03/05  05:00:00,95.7655366334,19.509750706,13.6021125917,10.8905765643,2.06121554724,15.9888894789,91.7745317145,88.7828012967,2.97173041782,0.02
 03/05  06:00:00,113.81066866,24.3871883826,17.2707329501,14.9857359749,2.06121554724,15.9888894789,114.712785999,111.721055581,2.97173041782,0.02
 03/05  07:00:00,91.4139780754,19.509750706,14.0497023011,12.5066330074,2.06121554724,15.9888894789,92.5671684697,89.5754380519,2.97173041782,0.02
 03/05  08:00:00,103.982935469,24.3871883826,18.1424756544,15.0497790956,2.06121554724,15.9888894789,114.067791379,111.076060961,2.97173041782,0.02
 03/05  09:00:00,110.203016413,19.509750706,15.6737789481,8.99949644482,4.12243109448,41.7362269337,88.3972738044,83.4243897747,4.9528840297,0.02
 03/05  10:00:00,118.094784537,24.3871883826,21.2050337526,8.46437604506,4.12243109448,41.7362269337,106.385430567,101.412546537,4.9528840297,0.02
 03/05  11:00:00,100.368100565,19.509750706,17.4295211902,5.24592312115,4.12243109448,41.7362269337,84.6469591837,79.674075154,4.9528840297,0.02
 03/05  12:00:00,110.183756584,24.2993521,22.7728408034,4.65560168148,4.12243109448,41.7362269337,101.234657793,96.2617737633,4.9528840297,0.02
 03/05  13:00:00,91.219872407,18.1922064675,15.7572225441,0.95822333696,4.12243109448,41.7362269337,79.95974706,74.9868630303,4.9528840297,0.02
 03/05  14:00:00,106.375362908,22.1912813183,19.6897281203,0.0,4.12243109448,41.7362269337,96.2039948706,91.2311108409,4.9528840297,0.02
 03/05  15:00:00,100.025347294,19.0705692932,20.691020237,1.03498227879,4.12243109448,41.7362269337,77.1781899839,72.2053059542,4.9528840297,0.02
 03/05  16:00:00,109.283528413,23.2453167091,25.061831214,0.661554895767,4.12243109448,41.7362269337,95.3995772286,90.4266931989,4.9528840297,0.02
 03/05  17:00:00,77.1478146782,17.7530250546,17.3933619326,0.0,4.12243109448,24.8785346261,78.7183451263,73.7454610966,4.9528840297,0.02
 03/05  18:00:00,81.4184051648,22.1912813183,20.7484203308,0.0,2.06121554724,15.9888894789,102.902815787,99.9110853693,2.97173041782,0.02
 03/05  19:00:00,77.5085566654,17.7530250546,14.6938641482,0.0,2.06121554724,15.9888894789,96.2153775252,84.6417559958,2.97173041782,8.6018911115
 03/05  20:00:00,86.0001215872,22.1912813183,16.0020621217,0.0,2.06121554724,15.9888894789,111.601126255,108.609395837,2.97173041782,0.02
 03/05  21:00:00,74.6472416075,17.7530250546,11.4598986724,0.0,2.06121554724,15.9888894789,90.7547271045,87.7629966866,2.97173041782,0.02
 03/05  22:00:00,86.0676153883,22.1912813183,13.4184869785,0.0,2.06121554724,15.9888894789,113.906727778,110.91499736,2.97173041782,0.02
 03/05  23:00:00,80.7455429582,18.9827330106,13.4621129444,3.11450886775,2.06121554724,15.9888894789,92.5436592552,89.5519288373,2.97173041782,0.02
 03/05  24:00:00,97.1914060892,24.3871883826,17.8884495809,7.85539107567,2.06121554724,15.9888894789,115.863656646,112.871926228,2.97173041782,0.02
 03/06  01:00:00,88.3673633776,19.509750706,13.7174889472,7.90869263413,4.12243109448,15.9888894789,93.0776456578,90.08591524,2.97173041782,0.02
 03/06  02:00:00,105.419415988,24.3871883826,16.7777009255,11.8665756808,4.12243109448,15.9888894789,116.015473668,113.02374325,2.97173041782,0.02
 03/06  03:00:00,94.0340393743,19.509750706,12.6461196295,10.913279974,4.12243109448,15.9888894789,93.8859760164,90.8942455986,2.97173041782,0.02
 03/06  04:00:00,112.670802511,24.3871883826,15.1577192098,15.5073934807,4.12243109448,15.9888894789,116.970874697,113.979144279,2.97173041782,0.02
 03/06  05:00:00,132.874716351,28.3862632334,15.1529070619,10.4527254556,12.3672932834,24.9413748627,133.333208897,128.360324867,4.9528840297,0.02
 03/06  06:00:00,181.541626969,28.8363571861,21.8840975708,51.216621485,12.3672932834,24.9413748627,202.957785001,197.984900971,4.9528840297,0.02
 03/06  07:00:00,213.570616892,29.2947632208,14.3606153563,40.7435556838,24.7345865669,70.7195625826,181.945366252,172.019598192,9.90576805939,0.02
 03/06  08:00:00,225.12866433,29.3327595416,18.2601268021,27.1218588168,37.1018798503,92.3937384068,149.979771121,140.054003062,9.90576805939,0.02
 03/06  09:00:00,233.494802113,29.3435202698,22.5849256972,21.3755097207,37.1018798503,104.434947198,136.84633459,126.920566531,9.90576805939,0.02
 03/06  10:00:00,233.727329314,29.3505314926,28.2323143934,16.4415435244,37.1018798503,116.476155989,140.335983351,121.798903018,9.90576805939,8.63131227332
 03/06  11:00:00,228.790895846,29.3738435251,33.2593032924,11.8502255431,37.1018798503,116.476155989,126.748026574,116.822258515,9.90576805939,0.02
 03/06  12:00:00,232.084665851,29.4205929737,39.557308152,8.79906178445,37.1018798503,116.476155989,130.608485255,112.065421435,9.90576805939,8.63729575988
 03/06  13:00:00,222.837538896,29.4960047,44.5141371515,6.56145903387,37.1018798503,104.434947198,123.014132676,107.984795682,9.90576805939,5.12356893529
 03/06  14:00:00,233.778083546,29.6688758348,45.2011191408,4.60039056358,37.1018798503,116.476155989,117.284202493,103.848389034,9.90576805939,3.5300453991
 03/06  15:00:00,231.516709987,29.7389902834,44.4521637899,3.01802146483,37.1018798503,116.476155989,120.773073612,102.230691719,9.90576805939,8.63661383411
 03/06  16:00:00,229.934906315,29.6994073628,43.2315517449,2.6966907806,37.1018798503,116.476155989,112.670571601,102.744803542,9.90576805939,0.02
 03/06  17:00:00,227.164058077,29.6738891395,39.2290869155,2.96825795153,37.1018798503,116.476155989,121.901751463,103.366192305,9.90576805939,8.62979109833
 03/06  18:00:00,226.761386735,29.665296342,36.9855847058,3.2919660678,37.1018798503,116.476155989,113.475889659,103.5501216,9.90576805939,0.02
 03/06  19:00:00,143.522706036,27.8006880162,28.5874108668,0.0,24.7345865669,47.5788473902,84.7600064094,79.7871223797,4.9528840297,0.02
 03/06  20:00:00,144.006488744,28.1666725269,28.7052045728,0.0,24.7345865669,47.5788473902,90.8537776241,85.8808935944,4.9528840297,0.02
 03/06  21:00:00,119.63895059,27.5079004077,26.2533715332,0.0,12.3672932834,38.6892022431,104.849060451,101.857330033,2.97173041782,0.02
 03/06  22:00:00,85.0327713121,15.9777225492,15.0902854434,0.0,12.3672932834,27.0668015668,74.0706019361,71.0788715183,2.97173041782,0.02
 03/06  23:00:00,80.5179477864,22.7768565354,22.9125770186,0.0178091106279,4.12243109448,15.9888894789,98.8168123241,95.8250819062,2.97173041782,0.02
 03/06  24:00:00,71.4746929153,18.1922064675,18.5355817675,0.0570653961655,4.12243109448,15.9888894789,81.3925433296,78.4008129118,2.97173041782,0.02
 03/07  01:00:00,84.2260593432,23.4209892743,25.6318784085,0.362486512975,4.12243109448,15.9888894789,102.864116329,99.872385911,2.97173041782,0.02
 03/07  02:00:00,69.1173984474,17.7530250546,16.6745340756,0.0,4.12243109448,15.9888894789,82.6037610527,79.6120306349,2.97173041782,0.02
 03/07  03:00:00,84.4541927655,23.5088255569,25.4798940286,0.654767969558,4.12243109448,15.9888894789,112.021687617,100.448065719,2.97173041782,8.60189147992
 03/07  04:00:00,70.0527763755,18.0824111143,17.1520708655,0.128455102739,4.12243109448,15.9888894789,84.3464224199,81.3546920021,2.97173041782,0.02
 03/07  05:00:00,110.987170474,28.6790508419,28.9275033882,1.25169775483,12.3672932834,24.9413748627,119.535735757,114.562851727,4.9528840297,0.02
 03/07  06:00:00,130.854168105,28.4309073465,30.4415338108,19.8528085456,12.3672932834,24.9413748627,189.301664341,184.328780311,4.9528840297,0.02
 03/07  07:00:00,178.454985079,29.3678389845,27.8165157428,18.0437310219,24.7345865669,70.7195625826,154.619982883,144.694214824,9.90576805939,0.02
 03/07  08:00:00,202.401063138,29.4621154131,30.5246136332,12.1925919085,37.1018798503,92.3937384068,134.699364027,124.773595968,9.90576805939,0.02
 03/07  09:00:00,212.241471487,29.540986373,30.5362883167,9.89900712467,37.1018798503,104.434947198,128.261895007,118.336126947,9.90576805939,0.02
 03/07  10:00:00,220.732250017,29.60574916,28.7631477511,7.94399255189,37.1018798503,116.476155989,132.756249316,114.219265114,9.90576805939,8.63121614228
 03/07  11:00:00,224.214702653,29.6595471601,27.6860542461,6.84072265682,37.1018798503,116.476155989,120.918819867,110.993051808,9.90576805939,0.02
 03/07  12:00:00,228.74276902,29.7303319467,27.8631604368,5.30184275746,37.1018798503,116.476155989,125.532938684,106.98881199,9.90576805939,8.63835863454
 03/07  13:00:00,219.350632553,29.7767478098,28.2987920086,4.50929880275,37.1018798503,104.434947198,114.485397084,104.559629025,9.90576805939,0.02
 03/07  14:00:00,225.897869778,29.8091335071,28.9067571152,3.95701284281,37.1018798503,116.476155989,122.273638657,103.729542589,9.90576805939,8.63832800859
 03/07  15:00:00,223.423645299,29.8401146173,29.4394119202,3.67954994334,37.1018798503,116.476155989,112.628073389,102.70230533,9.90576805939,0.02
 03/07  16:00:00,226.904965227,29.9166381233,29.1591139127,3.11966498543,37.1018798503,116.476155989,118.267366773,99.7268627357,9.90576805939,8.63473597768
 03/07  17:00:00,232.382988636,29.9288562259,27.2341937626,2.87976959483,37.1018798503,116.476155989,108.025732163,98.0999641032,9.90576805939,0.02
 03/07  18:00:00,233.089819034,29.8836467373,25.0018009314,3.05226099987,37.1018798503,116.476155989,109.054730404,99.1289623443,9.90576805939,0.02
 03/07  19:00:00,159.704012262,27.9470818205,21.5798329893,0.0,24.7345865669,47.5788473902,90.7767182689,77.2142772297,4.9528840297,8.60955700957
 03/07  20:00:00,165.557710799,28.4594601355,22.3173251159,0.0,24.7345865669,47.5788473902,88.8052743133,83.8323902836,4.9528840297,0.02
 03/07  21:00:00,140.529036746,27.0687189948,16.0216792885,0.0186752693538,12.3672932834,38.6892022431,102.59801669,99.606286272,2.97173041782,0.02
 03/07  22:00:00,117.67768959,21.5871292471,15.6438910732,0.269232763752,12.3672932834,27.0668015668,86.1345286765,83.1427982587,2.97173041782,0.02
 03/07  23:00:00,84.63758789,17.7530250546,8.98913198731,0.0,4.12243109448,15.9888894789,78.7540301262,75.7622997083,2.97173041782,0.02
 03/07  24:00:00,103.605409287,23.2892348504,14.8318859836,1.40526391111,4.12243109448,15.9888894789,101.080508597,98.0887781792,2.97173041782,0.02
 03/08  01:00:00,87.3966161024,18.4117971739,10.673002907,1.30836867723,4.12243109448,15.9888894789,82.9549406366,79.9632102188,2.97173041782,0.02
 03/08  02:00:00,106.450644817,23.9480069697,15.6899922251,4.64589285994,4.12243109448,15.9888894789,103.855446472,100.863716055,2.97173041782,0.02
 03/08  03:00:00,99.6935898197,19.9489321189,14.3694352407,7.7645079847,4.12243109448,15.9888894789,84.2410663045,81.2493358867,2.97173041782,0.02
 03/08  04:00:00,111.267545538,23.9480069697,14.3118623297,7.71840443761,4.12243109448,15.9888894789,106.155212315,103.163481898,2.97173041782,0.02
 03/08  05:00:00,142.5673548,28.8254446462,16.4937775506,8.65969603719,12.3672932834,24.9413748627,120.741751658,115.768867628,4.9528840297,0.02
 03/08  06:00:00,170.233242917,28.4116493928,19.8383034236,33.1469637013,12.3672932834,24.9413748627,191.465483881,186.492599852,4.9528840297,0.02
 03/08  07:00:00,209.917975769,29.3515482442,13.5382934401,30.9392307061,24.7345865669,70.7195625826,170.797506726,160.871738667,9.90576805939,0.02
 03/08  08:00:00,227.235756504,29.4152218805,13.5444812923,21.5542089778,37.1018798503,92.3937384068,150.058400429,140.13263237,9.90576805939,0.02
 03/08  09:00:00,231.52152651,29.4441705808,13.8549911132,16.8281669422,37.1018798503,104.434947198,149.479236202,130.945922991,9.90576805939,8.6275451517
 03/08  10:00:00,235.725476149,29.5226172081,15.0488460756,12.0006391993,37.1018798503,116.476155989,129.769931559,119.8441635,9.90576805939,0.02
 03/08  11:00:00,234.563314342,29.6240326924,16.5795201009,9.53610866916,37.1018798503,116.476155989,127.020897358,108.478574569,9.90576805939,8.63655472945
 03/08  12:00:00,239.592198475,29.7598754736,18.7416219871,8.40052695847,37.1018798503,116.476155989,113.237012542,103.311244482,9.90576805939,0.02
 03/08  13:00:00,234.466354129,29.9705218087,21.6697992576,7.13181997687,37.1018798503,104.434947198,118.11121502,99.5722633019,9.90576805939,8.63318365911
 03/08  14:00:00,251.255678206,30.1469892278,24.2790105955,5.87871485952,37.1018798503,116.476155989,106.579253952,96.6534858929,9.90576805939,0.02
 03/08  15:00:00,253.17396178,30.2380589864,25.7944243749,4.61619461196,37.1018798503,116.476155989,113.097334074,94.5550875322,9.90576805939,8.63647848196
 03/08  16:00:00,251.941338491,30.2017222398,26.1082753013,3.90877203407,37.1018798503,116.476155989,103.749679297,93.8239112381,9.90576805939,0.02
 03/08  17:00:00,246.742581379,30.0461584926,25.1534905559,3.58213295887,37.1018798503,116.476155989,113.591590434,95.056055845,9.90576805939,8.62976652908
 03/08  18:00:00,245.300503317,29.90891697,22.8267719378,3.81721405997,37.1018798503,116.476155989,106.975814205,97.050046146,9.90576805939,0.02
 03/08  19:00:00,169.99165322,27.9470818205,20.6965799202,0.0,24.7345865669,47.5788473902,80.9784366082,76.0055525786,4.9528840297,0.02
 03/08  20:00:00,170.260880572,28.2398694291,20.3314224836,0.0,24.7345865669,47.5788473902,88.0861505279,83.1132664982,4.9528840297,0.02
 03/08  21:00:00,143.895618564,27.0687189948,14.3985535162,0.0392400636985,12.3672932834,38.6892022431,110.948567914,99.3672997172,2.97173041782,8.60953777943
 03/08  22:00:00,123.054146965,22.6211743041,14.4154746358,0.49318574277,12.3672932834,27.0668015668,87.9357499287,84.9440195108,2.97173041782,0.02
 03/08  23:00:00,88.615547877,17.7530250546,7.84715155738,0.0,4.12243109448,15.9888894789,78.2709471396,75.2792167218,2.97173041782,0.02
 03/08  24:00:00,108.655030668,23.069644144,12.7112200053,1.3785513118,4.12243109448,15.9888894789,101.001375653,98.0096452349,2.97173041782,0.02
 03/09  01:00:00,98.5603748526,19.509750706,12.6486647522,4.28931910801,4.12243109448,15.9888894789,82.6227319899,79.6310015721,2.97173041782,0.02
 03/09  02:00:00,114.710543353,24.3871883826,15.0174109723,7.6035134061,4.12243109448,15.9888894789,104.530778312,101.539047894,2.97173041782,0.02
 03/09  03:00:00,100.572877815,19.509750706,11.370504945,7.8171891875,4.12243109448,15.9888894789,85.2491200476,82.2573896298,2.97173041782,0.02
 03/09  04:00:00,120.099680007,24.3871883826,14.0407682334,11.8853932337,4.12243109448,15.9888894789,107.550897958,104.55916754,2.97173041782,0.02
 03/09  05:00:00,143.320136355,28.3862632334,13.2449796157,8.34766669735,12.3672932834,24.9413748627,121.250162997,116.277278967,4.9528840297,0.02
 03/09  06:00:00,185.708730182,28.8547097426,19.3550870536,43.1909263995,12.3672932834,24.9413748627,191.120901801,186.148017771,4.9528840297,0.02
 03/09  07:00:00,215.811011571,29.3379954282,11.2090302375,33.4465210829,24.7345865669,70.7195625826,178.735616327,168.809848267,9.90576805939,0.02
 03/09  08:00:00,230.12987455,29.4050256506,12.1985236164,22.7069052479,37.1018798503,92.3937384068,154.971542122,145.045774063,9.90576805939,0.02
 03/09  09:00:00,231.848984992,29.433307716,13.5887279923,17.1979004796,37.1018798503,104.434947198,150.066491055,131.533651619,9.90576805939,8.62707137671
 03/09  10:00:00,238.155011031,29.5023853395,15.0515884892,12.3383436945,37.1018798503,116.476155989,129.388493787,119.462725728,9.90576805939,0.02
 03/09  11:00:00,234.668115428,29.6114578365,17.0916528025,9.76193438982,37.1018798503,116.476155989,126.145925586,107.603691954,9.90576805939,8.63646557232
 03/09  12:00:00,236.902770356,29.8159616734,20.3019770665,8.22551258292,37.1018798503,116.476155989,112.227802419,102.30203436,9.90576805939,0.02
 03/09  13:00:00,228.174343253,30.0398691267,22.566014788,6.78794981351,37.1018798503,104.434947198,117.414911583,98.8760024728,9.90576805939,8.6331410509
 03/09  14:00:00,245.911909615,30.1312533285,24.7795612322,5.54224421983,37.1018798503,116.476155989,106.986371206,97.0606031465,9.90576805939,0.02
 03/09  15:00:00,251.682616998,30.2270753322,26.1487256132,4.28218710518,37.1018798503,116.476155989,113.092718263,94.5505541397,9.90576805939,8.63639606402
 03/09  16:00:00,250.416163888,30.1903860353,27.5028123996,3.45978355804,37.1018798503,116.476155989,103.97907826,94.0533102007,9.90576805939,0.02
 03/09  17:00:00,245.51613191,30.0691389735,28.2137697307,2.99895063037,37.1018798503,116.476155989,113.727560649,95.1920638249,9.90576805939,8.62972876423
 03/09  18:00:00,245.515822215,29.9259206551,25.8306159691,3.16505801019,37.1018798503,116.476155989,106.873678262,96.9479102027,9.90576805939,0.02
 03/09  19:00:00,171.976410576,27.9470818205,22.097543724,0.0,24.7345865669,47.5788473902,80.4202814693,75.4473974396,4.9528840297,0.02
 03/09  20:00:00,171.350886952,28.203270978,21.4867267009,0.0,24.7345865669,47.5788473902,87.4018030661,82.4289190364,4.9528840297,0.02
 03/09  21:00:00,145.1759837,27.0687189948,15.685216997,0.0,12.3672932834,38.6892022431,101.60109684,98.6093664224,2.97173041782,0.02
 03/09  22:00:00,123.856033606,22.6211743041,16.0850090464,0.289850902768,12.3672932834,27.0668015668,87.8155168561,84.8237864383,2.97173041782,0.02
 03/09  23:00:00,88.2896481433,17.7530250546,9.42799807134,0.0,4.12243109448,15.9888894789,78.0628589236,75.0711285058,2.97173041782,0.02
 03/09  24:00:00,99.3696579015,22.1912813183,10.5831784012,0.0,4.12243109448,15.9888894789,100.521897227,97.5301668095,2.97173041782,0.02
 03/10  01:00:00,89.3125387551,19.0705692932,12.3911616786,1.74758882245,4.12243109448,15.9888894789,81.8391698061,78.8474393883,2.97173041782,0.02
