Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/10  02:00:00,102.607060957,23.7284162633,15.8581818977,3.46834611369,4.12243109448,15.9888894789,112.400638766,100.827016278,2.97173041782,8.60189207044
 03/10  03:00:00,97.8983904327,19.9489321189,14.8983660739,7.30425026238,4.12243109448,15.9888894789,83.9412220828,80.949491665,2.97173041782,0.02
 03/10  04:00:00,107.942694766,23.9480069697,14.8345828971,7.33086501212,4.12243109448,15.9888894789,105.848420876,102.856690458,2.97173041782,0.02
 03/10  05:00:00,136.874451164,28.8254446462,16.9619623074,8.13635968727,12.3672932834,24.9413748627,120.256931746,115.284047716,4.9528840297,0.02
 03/10  06:00:00,164.097642717,28.4189282784,20.4104145757,31.9246584227,12.3672932834,24.9413748627,190.723499043,185.750615013,4.9528840297,0.02
 03/10  07:00:00,204.619797035,29.3468741463,14.0557807995,30.5648855824,24.7345865669,70.7195625826,168.708671141,158.782903082,9.90576805939,0.02
 03/10  08:00:00,222.165876281,29.422813084,14.7416480429,20.2744466232,37.1018798503,92.3937384068,144.70350811,134.777740051,9.90576805939,0.02
 03/10  09:00:00,234.178886667,29.4718474992,15.8837353985,14.9200801931,37.1018798503,104.434947198,131.058112793,121.132344734,9.90576805939,0.02
 03/10  10:00:00,246.148451779,29.5557372722,16.3543065094,10.5369417564,37.1018798503,116.476155989,129.768450482,111.231587505,9.90576805939,8.63109491722
 03/10  11:00:00,248.126712776,29.6749821813,20.2218934882,8.74214249119,37.1018798503,116.476155989,115.081064673,105.155296613,9.90576805939,0.02
 03/10  12:00:00,250.66265778,29.8702633137,23.8553157199,7.42188580764,37.1018798503,116.476155989,119.400566484,100.856608736,9.90576805939,8.63818968849
 03/10  13:00:00,240.862625366,30.0820899699,26.3273335953,6.12863685601,37.1018798503,104.434947198,107.74999315,97.8242250909,9.90576805939,0.02
 03/10  14:00:00,250.668071038,30.2515560919,28.3391559873,4.85322752698,37.1018798503,116.476155989,114.111370847,95.5673380909,9.90576805939,8.63826469687
 03/10  15:00:00,248.509225152,30.3237024533,29.4041141286,3.76696728309,37.1018798503,116.476155989,104.096447591,94.1706795317,9.90576805939,0.02
 03/10  16:00:00,246.060156335,30.267561532,29.4817147376,3.07915374285,37.1018798503,116.476155989,112.426392172,93.8860512727,9.90576805939,8.63457283981
 03/10  17:00:00,243.391817009,30.1187470817,28.6081688114,2.72277068588,37.1018798503,116.476155989,104.961886306,95.0361182465,9.90576805939,0.02
 03/10  18:00:00,248.013075251,29.9596822983,26.47062465,2.97809464589,37.1018798503,116.476155989,115.066466825,96.5410227408,9.90576805939,8.61967602452
 03/10  19:00:00,173.898419019,27.9470818205,22.3703068062,0.0,24.7345865669,47.5788473902,80.1953307184,75.2224466887,4.9528840297,0.02
 03/10  20:00:00,173.149612007,28.2398694291,21.6571258027,0.0,24.7345865669,47.5788473902,87.2339328057,82.261048776,4.9528840297,0.02
 03/10  21:00:00,146.467671201,27.0687189948,15.67896181,0.0,12.3672932834,38.6892022431,101.343585323,98.3518549056,2.97173041782,0.02
 03/10  22:00:00,126.358941971,22.6211743041,15.7137602893,0.28428459137,12.3672932834,27.0668015668,87.2371742962,84.2454438784,2.97173041782,0.02
 03/10  23:00:00,91.5456247653,17.7530250546,8.57382373633,0.0,4.12243109448,15.9888894789,77.6555176155,74.6637871977,2.97173041782,0.02
 03/10  24:00:00,109.624952504,22.9818078614,12.4367740982,0.922965757254,4.12243109448,15.9888894789,100.554682949,97.562952531,2.97173041782,0.02
 03/11  01:00:00,95.300910796,18.6313878803,10.0312534487,1.54979979042,4.12243109448,15.9888894789,82.4786692001,79.4869387823,2.97173041782,0.02
 03/11  02:00:00,119.635103127,24.3871883826,15.7672299517,6.38217987433,4.12243109448,15.9888894789,103.9078975,100.916167082,2.97173041782,0.02
 03/11  03:00:00,103.476789546,19.509750706,12.1548013025,6.68954200405,4.12243109448,15.9888894789,84.3713661837,81.3796357659,2.97173041782,0.02
 03/11  04:00:00,123.245976111,24.3871883826,14.9431968296,10.3398309641,4.12243109448,15.9888894789,106.253567994,103.261837577,2.97173041782,0.02
 03/11  05:00:00,133.241896363,28.3862632334,14.7130628058,9.82190373942,4.12243109448,16.0517297156,126.444631296,123.452900878,2.97173041782,0.02
 03/11  06:00:00,139.182712595,28.8254446462,15.2245399196,13.7241930362,4.12243109448,16.0517297156,127.929053183,124.937322765,2.97173041782,0.02
 03/11  07:00:00,151.034215322,29.2646260591,8.30934121594,17.1751119696,4.12243109448,39.6058045677,134.529550704,131.537820286,2.97173041782,0.02
 03/11  08:00:00,217.936037532,29.2658068816,12.0603598154,51.7724508574,12.3672932834,65.3531420225,189.771272618,184.798388588,4.9528840297,0.02
 03/11  09:00:00,207.098932373,29.2662259056,12.6784783883,40.0333025015,12.3672932834,68.2430321324,190.78573677,177.222561036,4.9528840297,8.61029170502
 03/11  10:00:00,222.909171946,29.2898162573,13.5907375582,29.2321291695,16.4897243779,93.1370602926,166.196621749,158.252007301,7.92461444751,0.02
 03/11  11:00:00,216.129931476,29.2930353242,14.7525205716,24.8780216162,16.4897243779,93.1370602926,155.970459351,148.025844904,7.92461444751,0.02
 03/11  12:00:00,209.923389215,29.2936630652,15.8770265483,21.2039662084,16.4897243779,93.1370602926,148.080582837,140.135968389,7.92461444751,0.02
 03/11  13:00:00,197.579760952,29.3020524143,17.2605139116,18.5720197876,16.4897243779,83.9857416113,139.583441271,131.638826823,7.92461444751,0.02
 03/11  14:00:00,195.798334654,29.3206245711,17.9249976779,16.6392146317,16.4897243779,83.9857416113,142.272048679,125.735336628,7.92461444751,8.61209760379
 03/11  15:00:00,195.461886691,29.3213450789,18.8650277133,14.5303461877,16.4897243779,83.9857416113,131.443388608,123.49877416,7.92461444751,0.02
 03/11  16:00:00,160.620995629,29.2646260591,16.1013948715,0.0462083058114,12.3672932834,70.6512738906,71.6194599718,66.6465759421,4.9528840297,0.02
 03/11  17:00:00,160.691471895,29.2646260591,15.0062465134,0.55637048059,12.3672932834,70.6512738906,75.3704950211,70.3976109914,4.9528840297,0.02
 03/11  18:00:00,153.397316554,29.2646260591,13.937154346,1.2102644348,12.3672932834,58.1284167478,85.5656292908,80.5927452611,4.9528840297,0.02
 03/11  19:00:00,129.329997108,26.6295375819,13.5542530332,0.0,12.3672932834,24.9413748627,102.870729085,97.8978450551,4.9528840297,0.02
 03/11  20:00:00,120.345308214,26.6295375819,11.7685476757,0.0,12.3672932834,24.9413748627,110.311840648,105.338956618,4.9528840297,0.02
 03/11  21:00:00,98.8256478011,26.6295375819,10.1967974855,0.0,4.12243109448,16.0517297156,120.435096696,117.443366279,2.97173041782,0.02
 03/11  22:00:00,102.444806868,23.3238645647,14.5310440953,5.46022159432,4.12243109448,15.9888894789,100.897615734,97.9058853164,2.97173041782,0.02
 03/11  23:00:00,94.3750546065,19.509750706,12.0009765889,7.02016847573,4.12243109448,15.9888894789,87.1580938519,84.1663634341,2.97173041782,0.02
 03/11  24:00:00,111.934971043,24.3871883826,14.5756870285,11.253878302,4.12243109448,15.9888894789,109.950967699,106.959237281,2.97173041782,0.02
 03/12  01:00:00,96.9286767615,19.509750706,11.0480980763,10.9721825362,2.06121554724,15.9888894789,90.1508289679,87.1590985501,2.97173041782,0.02
 03/12  02:00:00,116.005485995,24.3871883826,13.6346108436,15.6684985286,2.06121554724,15.9888894789,113.331150142,110.339419724,2.97173041782,0.02
 03/12  03:00:00,100.43903391,19.509750706,10.3860784145,13.6395551166,2.06121554724,15.9888894789,100.511534256,88.9379199371,2.97173041782,8.60188390064
 03/12  04:00:00,120.877731306,24.3871883826,12.2554567468,19.2238325698,2.06121554724,15.9888894789,115.40579998,112.414069562,2.97173041782,0.02
 03/12  05:00:00,104.723923606,19.509750706,9.22453368424,16.3466949526,2.06121554724,15.9888894789,93.5149958707,90.5232654529,2.97173041782,0.02
 03/12  06:00:00,125.508647884,24.3871883826,11.3633752582,22.4730299243,2.06121554724,15.9888894789,117.068205589,114.076475171,2.97173041782,0.02
 03/12  07:00:00,96.9245188334,19.509750706,9.16953198739,18.2342645442,2.06121554724,15.9888894789,94.4123609368,91.420630519,2.97173041782,0.02
 03/12  08:00:00,134.849367663,24.3871883826,12.3766331645,18.8523010433,4.12243109448,41.7362269337,112.618661965,107.645777935,4.9528840297,0.02
 03/12  09:00:00,113.982703153,19.509750706,10.5679316323,12.3648359633,4.12243109448,41.7362269337,88.0713850329,83.0985010032,4.9528840297,0.02
 03/12  10:00:00,129.037664864,24.3871883826,14.7098825321,12.1771966174,4.12243109448,41.7362269337,105.597146427,100.624262398,4.9528840297,0.02
 03/12  11:00:00,111.428869496,19.509750706,13.3380873648,7.96341145391,4.12243109448,41.7362269337,83.9706224306,78.9977384009,4.9528840297,0.02
 03/12  12:00:00,131.025965607,24.3871883826,18.9171614586,8.31221524253,4.12243109448,41.7362269337,101.071709016,96.0988249865,4.9528840297,0.02
 03/12  13:00:00,115.264567849,19.509750706,15.9616803409,5.83571525231,4.12243109448,41.7362269337,81.0988341243,76.1259500946,4.9528840297,0.02
 03/12  14:00:00,134.181149184,24.3871883826,21.2342762047,6.32114040348,4.12243109448,41.7362269337,98.834658851,93.8617748214,4.9528840297,0.02
 03/12  15:00:00,114.59408904,19.3340781409,16.9316865708,3.97617177389,4.12243109448,41.7362269337,79.5960716933,74.6231876636,4.9528840297,0.02
 03/12  16:00:00,100.685625786,22.1912813183,14.456910775,0.0,4.12243109448,24.8785346261,98.2468414993,93.2739574696,4.9528840297,0.02
 03/12  17:00:00,79.8906949683,18.9827330106,15.6391231219,3.18571044429,2.06121554724,15.9888894789,83.1119420861,80.1202116682,2.97173041782,0.02
 03/12  18:00:00,99.0044400896,24.1675976761,21.8026981173,5.82292196786,2.06121554724,15.9888894789,106.850371675,103.858641257,2.97173041782,0.02
 03/12  19:00:00,94.9801974828,19.509750706,16.4600531372,6.76245844196,2.06121554724,15.9888894789,88.8624047077,85.8706742898,2.97173041782,0.02
 03/12  20:00:00,112.380467702,24.3871883826,19.2609110411,10.9476729554,2.06121554724,15.9888894789,112.434449356,109.442718938,2.97173041782,0.02
 03/12  21:00:00,98.5354298952,19.509750706,15.095560654,10.5251333009,2.06121554724,15.9888894789,91.6393914407,88.6476610229,2.97173041782,0.02
 03/12  22:00:00,118.237986503,24.3871883826,17.5378659873,15.3320251546,2.06121554724,15.9888894789,114.684449778,111.69271936,2.97173041782,0.02
 03/12  23:00:00,102.37361892,19.509750706,13.0999043,13.7855101327,2.06121554724,15.9888894789,93.2325740502,90.2408436324,2.97173041782,0.02
 03/12  24:00:00,122.162629187,24.3871883826,15.3113402,19.2697137504,2.06121554724,15.9888894789,116.565572858,113.57384244,2.97173041782,0.02
 03/13  01:00:00,106.564789634,19.509750706,11.5040842122,16.0800284146,4.12243109448,15.9888894789,93.8674998214,90.8757694036,2.97173041782,0.02
 03/13  02:00:00,126.22389684,24.3871883826,14.3993541564,21.7257731225,4.12243109448,15.9888894789,116.709973116,113.718242698,2.97173041782,0.02
 03/13  03:00:00,108.247435781,19.509750706,11.4137696637,18.1441744988,4.12243109448,15.9888894789,93.99270047,91.0009700522,2.97173041782,0.02
 03/13  04:00:00,147.552668599,28.8254446462,15.6718979416,19.3343292853,12.3672932834,24.9413748627,134.171143466,129.198259437,4.9528840297,0.02
 03/13  05:00:00,180.444390699,28.3862873683,19.7118933798,52.3628478577,12.3672932834,24.9413748627,205.174328559,200.201444529,4.9528840297,0.02
 03/13  06:00:00,234.030867933,29.2651753467,12.8400833126,53.5271487385,24.7345865669,70.7195625826,197.32901941,178.821398761,9.90576805939,8.60185258907
 03/13  07:00:00,241.776761991,29.2749297242,12.3647103312,38.7025973913,37.1018798503,92.3937384068,170.562433529,160.636665469,9.90576805939,0.02
 03/13  08:00:00,240.004740079,29.2853442904,13.6623304954,32.8967470765,37.1018798503,104.434947198,159.109425991,149.183657931,9.90576805939,0.02
 03/13  09:00:00,244.207787983,29.2965131401,15.603633435,27.2819044532,37.1018798503,116.476155989,146.471469435,136.545701375,9.90576805939,0.02
 03/13  10:00:00,239.911509684,29.3049687179,16.6206659976,21.9709602008,37.1018798503,116.476155989,145.560486375,127.018440485,9.90576805939,8.6362778306
 03/13  11:00:00,241.603662703,29.3120892934,17.4743407275,18.6251385265,37.1018798503,116.476155989,138.660440052,120.11732601,9.90576805939,8.63734598199
 03/13  12:00:00,232.89896492,29.3186810555,18.3516664154,15.8150695926,37.1018798503,104.434947198,124.041688833,114.115920774,9.90576805939,0.02
 03/13  13:00:00,242.535051189,29.325486847,18.7914566833,13.8744317838,37.1018798503,116.476155989,129.998621561,111.454788164,9.90576805939,8.63806533695
 03/13  14:00:00,241.572264402,29.334029974,19.3158932401,12.2769846631,37.1018798503,116.476155989,119.609103327,109.683335268,9.90576805939,0.02
 03/13  15:00:00,240.463920252,29.3464130776,19.7126076321,11.0540552877,37.1018798503,116.476155989,126.788876243,108.248646911,9.90576805939,8.63446127245
 03/13  16:00:00,238.476834727,29.3694634061,19.7103565419,10.4130026101,37.1018798503,116.476155989,117.325761409,107.399993349,9.90576805939,0.02
 03/13  17:00:00,235.709253492,29.3937783288,19.3789415803,10.1991653499,37.1018798503,116.476155989,117.123306973,107.197538913,9.90576805939,0.02
 03/13  18:00:00,141.932596252,26.6295375819,14.7930737589,0.0,24.7345865669,47.5788473902,88.1695591363,83.1966751066,4.9528840297,0.02
 03/13  19:00:00,157.661151497,27.9470818205,19.0232870536,0.0243945461274,24.7345865669,47.5788473902,102.380326626,88.817971875,4.9528840297,8.60947072159
 03/13  20:00:00,136.234877623,27.9470818205,18.5248318755,0.449448400866,12.3672932834,38.6892022431,107.387277637,104.395547219,2.97173041782,0.02
 03/13  21:00:00,104.814082555,20.4159788128,11.0648118372,0.0,12.3672932834,27.0668015668,89.5129363129,86.5212058951,2.97173041782,0.02
 03/13  22:00:00,78.7966169055,17.7530250546,9.56461468207,0.0,4.12243109448,15.9888894789,81.2874116921,78.2956812743,2.97173041782,0.02
 03/13  23:00:00,90.7118088498,22.1912813183,12.3453786526,0.0,4.12243109448,15.9888894789,103.71978339,100.728052972,2.97173041782,0.02
 03/13  24:00:00,78.3830476149,17.7530250546,9.73949877607,0.0,4.12243109448,15.9888894789,84.5522877188,81.560557301,2.97173041782,0.02
 03/14  01:00:00,99.2583748266,23.5088255569,16.4432708776,4.22204356071,4.12243109448,15.9888894789,105.242533987,102.25080357,2.97173041782,0.02
 03/14  02:00:00,89.8480351669,19.4219144235,14.8146114662,6.3243095264,4.12243109448,15.9888894789,85.1540392361,82.1623088183,2.97173041782,0.02
 03/14  03:00:00,102.393458779,24.3871883826,17.6026892446,10.0321608589,4.12243109448,15.9888894789,107.463838566,104.472108148,2.97173041782,0.02
 03/14  04:00:00,118.910681129,28.3862632334,16.7262558313,6.85515449118,12.3672932834,24.9413748627,122.776668796,117.803784766,4.9528840297,0.02
 03/14  05:00:00,163.178437259,28.841164923,23.4167813138,43.5123005516,12.3672932834,24.9413748627,194.39956671,189.426682681,4.9528840297,0.02
 03/14  06:00:00,203.118317108,29.3275484162,15.7034005294,32.5662392279,24.7345865669,70.7195625826,167.2133613,157.287593241,9.90576805939,0.02
 03/14  07:00:00,214.018869228,29.3712524864,15.710268751,23.8572292622,37.1018798503,92.3937384068,147.104476139,137.178708079,9.90576805939,0.02
 03/14  08:00:00,219.085697686,29.3915247536,15.7084412375,21.3603800342,37.1018798503,104.434947198,149.223659101,130.692298595,9.90576805939,8.62559244636
 03/14  09:00:00,227.105938918,29.4067603322,16.0555288722,19.4128306172,37.1018798503,116.476155989,135.897662963,125.971894903,9.90576805939,0.02
 03/14  10:00:00,222.955296386,29.4257380479,16.6001601393,17.6053642864,37.1018798503,116.476155989,139.433732587,120.891715986,9.90576805939,8.63624854112
 03/14  11:00:00,221.376731802,29.4414671237,16.8171955158,15.9590186739,37.1018798503,116.476155989,127.057881093,117.132113034,9.90576805939,0.02
 03/14  12:00:00,209.184983485,29.456215988,16.8102023621,14.621336452,37.1018798503,104.434947198,133.195873955,114.658935849,9.90576805939,8.63117004627
 03/14  13:00:00,218.649988949,29.4828892575,16.8144001945,13.415124863,37.1018798503,116.476155989,122.378825477,112.453057418,9.90576805939,0.02
 03/14  14:00:00,217.404392707,29.5164815523,17.2179524198,12.2344203832,37.1018798503,116.476155989,128.815252052,110.273379723,9.90576805939,8.63610426971
 03/14  15:00:00,216.236105078,29.5405313516,17.822324452,11.3990064218,37.1018798503,116.476155989,118.945175258,109.019407199,9.90576805939,0.02
 03/14  16:00:00,216.678123458,29.559198929,17.4413030823,11.0929248092,37.1018798503,116.476155989,126.735369131,108.201500176,9.90576805939,8.62810089596
 03/14  17:00:00,218.249686343,29.5732920988,17.066005343,11.0809510203,37.1018798503,116.476155989,117.589183214,107.663415155,9.90576805939,0.02
 03/14  18:00:00,128.471599283,27.8006880162,17.8974534801,0.0282437872787,24.7345865669,47.5788473902,89.262174112,84.2892900823,4.9528840297,0.02
 03/14  19:00:00,144.137588459,28.2398694291,19.6067409308,0.223864340501,24.7345865669,47.5788473902,94.5188089946,89.5459249649,4.9528840297,0.02
 03/14  20:00:00,118.59350544,27.0687189948,14.7864904967,0.384887066205,12.3672932834,38.6892022431,107.607061646,104.615331228,2.97173041782,0.02
 03/14  21:00:00,103.193872885,22.445501739,14.9786396565,1.74165162803,12.3672932834,27.0668015668,92.2640984863,89.2723680685,2.97173041782,0.02
 03/14  22:00:00,70.5264013586,17.7530250546,8.7800552402,0.0,4.12243109448,15.9888894789,81.712176084,78.7204456662,2.97173041782,0.02
 03/14  23:00:00,88.914707828,23.2892348504,14.7154883532,3.30435135618,4.12243109448,15.9888894789,112.908857685,101.335237376,2.97173041782,8.60188989135
 03/14  24:00:00,87.7837851574,19.9489321189,15.4316678966,8.53002365452,4.12243109448,15.9888894789,84.0225706579,81.0308402401,2.97173041782,0.02
 03/15  01:00:00,92.7988662901,23.9480069697,16.0274034205,7.98568401555,4.12243109448,15.9888894789,106.179060075,103.187329657,2.97173041782,0.02
 03/15  02:00:00,88.2639719442,19.9489321189,15.2491780091,11.3104385195,4.12243109448,15.9888894789,86.1027761304,83.1110457126,2.97173041782,0.02
 03/15  03:00:00,93.8009511206,23.9480069697,16.0127496282,9.94888031152,4.12243109448,15.9888894789,108.277575164,105.285844746,2.97173041782,0.02
 03/15  04:00:00,121.283065899,28.8254446462,18.6451620511,10.5728028428,12.3672932834,24.9413748627,122.854682633,117.881798603,4.9528840297,0.02
 03/15  05:00:00,151.074647707,28.4002053594,21.9716539162,36.7378953278,12.3672932834,24.9413748627,193.47302257,188.50013854,4.9528840297,0.02
 03/15  06:00:00,200.925016889,29.3352446215,15.5091510267,34.8695803214,24.7345865669,70.7195625826,167.021083475,157.095315416,9.90576805939,0.02
 03/15  07:00:00,210.941930927,29.3874306138,15.575817913,25.4883968885,37.1018798503,92.3937384068,147.00881817,137.08305011,9.90576805939,0.02
 03/15  08:00:00,215.264004857,29.4076085909,15.7019530524,22.5994655361,37.1018798503,104.434947198,140.097078372,130.171310313,9.90576805939,0.02
 03/15  09:00:00,223.731145538,29.418769332,16.0510490682,20.4131176114,37.1018798503,116.476155989,144.093575218,125.556935244,9.90576805939,8.63087191472
 03/15  10:00:00,222.29022676,29.4321247682,16.5986029884,18.4483892133,37.1018798503,116.476155989,130.421703367,120.495935308,9.90576805939,0.02
 03/15  11:00:00,222.881024845,29.461886551,17.7074342945,16.5856128179,37.1018798503,116.476155989,133.911919393,115.369358525,9.90576805939,8.63679280793
 03/15  12:00:00,210.664033296,29.4925350687,19.6766445227,14.6554845725,37.1018798503,104.434947198,122.479329818,112.553561758,9.90576805939,0.02
 03/15  13:00:00,223.450105058,29.5389051935,21.7616521582,12.4612646945,37.1018798503,116.476155989,128.37529907,109.8315998,9.90576805939,8.63793121122
 03/15  14:00:00,224.465276122,29.6027331055,24.2501353136,9.36106998268,37.1018798503,116.476155989,115.632440309,105.706672249,9.90576805939,0.02
 03/15  15:00:00,227.124146273,29.6322761402,24.8860204504,8.02132780853,37.1018798503,116.476155989,122.277635359,103.73757494,9.90576805939,8.63429235956
 03/15  16:00:00,229.10984713,29.6583236318,24.5651193487,7.2027501059,37.1018798503,116.476155989,112.470119161,102.544351102,9.90576805939,0.02
 03/15  17:00:00,227.49860037,29.6853375304,24.1154748604,6.77357899448,37.1018798503,116.476155989,120.632501502,102.107097234,9.90576805939,8.61963620895
 03/15  18:00:00,137.563976754,27.8006880162,21.9326103015,0.0,24.7345865669,47.5788473902,84.3838019193,79.4109178896,4.9528840297,0.02
 03/15  19:00:00,149.957993708,28.2398694291,22.7096919915,0.00339973135906,24.7345865669,47.5788473902,90.9783131323,86.0054291026,4.9528840297,0.02
 03/15  20:00:00,123.70709812,27.0687189948,16.8459824507,0.07730009969,12.3672932834,38.6892022431,105.073735573,102.082005155,2.97173041782,0.02
 03/15  21:00:00,106.637173336,21.5578504862,15.9621266871,0.794731036994,12.3672932834,27.0668015668,88.1956368075,85.2039063896,2.97173041782,0.02
 03/15  22:00:00,75.786971844,17.7530250546,9.56824812668,0.0,4.12243109448,15.9888894789,80.180415784,77.1886853662,2.97173041782,0.02
 03/15  23:00:00,89.329667418,22.4108720247,12.4461597799,0.387424090318,4.12243109448,15.9888894789,102.731870455,99.7401400376,2.97173041782,0.02
 03/15  24:00:00,87.6925437829,19.2901599996,14.186461506,4.06570642562,4.12243109448,15.9888894789,83.6938152475,80.7020848297,2.97173041782,0.02
 03/16  01:00:00,103.005274609,23.9480069697,17.171289672,6.36046465907,4.12243109448,15.9888894789,104.688498691,101.696768273,2.97173041782,0.02
 03/16  02:00:00,98.1052402201,19.9489321189,15.8852797977,9.5214678255,4.12243109448,15.9888894789,84.5934977357,81.6017673179,2.97173041782,0.02
 03/16  03:00:00,107.931664188,23.9480069697,16.2341245248,8.87556600186,4.12243109448,15.9888894789,106.442661244,103.450930826,2.97173041782,0.02
 03/16  04:00:00,137.766181987,28.8254446462,19.0996148157,9.61124441006,12.3672932834,24.9413748627,120.970100688,115.997216658,4.9528840297,0.02
 03/16  05:00:00,167.574963724,28.4072791615,22.250048772,34.986899227,12.3672932834,24.9413748627,191.480843152,186.507959122,4.9528840297,0.02
 03/16  06:00:00,218.178174778,29.345461916,15.72184806,33.2696940379,24.7345865669,70.7195625826,164.098975886,154.173207826,9.90576805939,0.02
 03/16  07:00:00,226.782043029,29.4102879564,16.0785238684,23.7891720852,37.1018798503,92.3937384068,150.772219932,132.257501009,9.90576805939,8.60895086289
 03/16  08:00:00,225.564349383,29.4290182366,17.3539439641,18.371377336,37.1018798503,104.434947198,130.235469898,120.309701839,9.90576805939,0.02
 03/16  09:00:00,234.522676453,29.4601993349,19.9843307631,13.122964629,37.1018798503,116.476155989,123.18882417,113.263056111,9.90576805939,0.02
 03/16  10:00:00,233.269664374,29.5443852892,22.4121295288,8.79053573744,37.1018798503,116.476155989,126.516764968,107.974882684,9.90576805939,8.6361142251
 03/16  11:00:00,238.874854918,29.6604864557,25.4833536166,7.02601872062,37.1018798503,116.476155989,113.292381252,103.366613193,9.90576805939,0.02
 03/16  12:00:00,227.9711872,29.8696274513,27.5606155628,5.80625113641,37.1018798503,104.434947198,118.140836454,99.6020749872,9.90576805939,8.63299340731
 03/16  13:00:00,236.42101441,30.0933397935,31.9830540968,4.40652223829,37.1018798503,116.476155989,106.826838135,96.9010700761,9.90576805939,0.02
 03/16  14:00:00,238.222705838,30.3211555137,35.6091450493,3.09197514613,37.1018798503,116.476155989,112.71139678,94.1695772625,9.90576805939,8.63605145813
 03/16  15:00:00,242.255631798,30.4356595072,37.2295384243,2.04065388314,37.1018798503,116.476155989,101.879277863,91.9535098041,9.90576805939,0.02
 03/16  16:00:00,248.169875626,30.4195174058,38.9271331346,1.6454900962,37.1018798503,116.476155989,109.411386878,90.8780265098,9.90576805939,8.62759230864
 03/16  17:00:00,249.194427342,30.3298249068,37.8856142095,1.50328852149,37.1018798503,116.476155989,101.225637206,91.2998691468,9.90576805939,0.02
 03/16  18:00:00,153.487460042,28.0568771737,29.4141755563,0.0,24.7345865669,47.5788473902,74.7702859314,69.7974019017,4.9528840297,0.02
 03/16  19:00:00,165.456307325,28.4960585866,29.025786197,0.0,24.7345865669,47.5788473902,83.1014286347,78.128544605,4.9528840297,0.02
 03/16  20:00:00,132.605932955,26.6295375819,19.5678435737,0.0,12.3672932834,38.6892022431,107.199310297,95.6197717976,2.97173041782,8.60780808183
 03/16  21:00:00,106.176834462,19.7386298395,17.4450402405,0.0,12.3672932834,27.0668015668,77.130996482,74.1392660642,2.97173041782,0.02
 03/16  22:00:00,79.7157161312,17.7530250546,10.8770661869,0.0,4.12243109448,15.9888894789,76.9413502743,73.9496198565,2.97173041782,0.02
 03/16  23:00:00,99.5893123446,23.069644144,15.4190534959,0.188408728543,4.12243109448,15.9888894789,99.1730988907,96.1813684729,2.97173041782,0.02
 03/16  24:00:00,85.1891153714,18.1922064675,10.1225896258,0.168227679654,4.12243109448,15.9888894789,81.3149621918,78.3232317739,2.97173041782,0.02
 03/17  01:00:00,102.470821391,23.4209892743,14.0710067586,1.26427239008,4.12243109448,15.9888894789,103.082783509,100.091053091,2.97173041782,0.02
 03/17  02:00:00,83.4607435407,17.7530250546,7.36102634659,0.0,4.12243109448,15.9888894789,83.8004221383,80.8086917204,2.97173041782,0.02
 03/17  03:00:00,108.132613811,24.0358432523,15.3142443787,4.25338096672,4.12243109448,15.9888894789,105.349367864,102.357637446,2.97173041782,0.02
 03/17  04:00:00,134.136762662,28.2398694291,15.7779498236,3.68173352354,12.3672932834,24.9413748627,119.463814936,114.490930906,4.9528840297,0.02
 03/17  05:00:00,168.420563588,28.8812212507,19.2154419081,34.3352031031,12.3672932834,24.9413748627,190.031311309,185.05842728,4.9528840297,0.02
 03/17  06:00:00,212.10348168,29.3694700172,11.8518807941,27.427568659,24.7345865669,70.7195625826,176.292497712,166.366729653,9.90576805939,0.02
 03/17  07:00:00,224.63531844,29.4557849434,15.0447516475,19.0044740297,37.1018798503,92.3937384068,144.01514154,134.08937348,9.90576805939,0.02
 03/17  08:00:00,219.797236201,29.5266787178,20.8187243902,13.2174823353,37.1018798503,104.434947198,136.396363695,117.86345153,9.90576805939,8.62714410515
 03/17  09:00:00,229.995191693,29.6077470692,26.1281996477,8.64406244789,37.1018798503,116.476155989,121.221861952,111.296093893,9.90576805939,0.02
 03/17  10:00:00,237.07683991,29.7435037998,29.2861537728,6.27323133233,37.1018798503,116.476155989,123.585215509,105.043527762,9.90576805939,8.63591968793
 03/17  11:00:00,246.608116042,30.0290605368,34.799540377,4.38674456378,37.1018798503,116.476155989,109.441172909,99.5154048495,9.90576805939,0.02
 03/17  12:00:00,237.906405447,30.4125408603,39.4817664216,2.65766046037,37.1018798503,104.434947198,113.702440872,95.1638142564,9.90576805939,8.6328585565
 03/17  13:00:00,250.367090161,30.7466525595,42.1334183234,1.34509394572,37.1018798503,116.476155989,102.058983511,92.1332154516,9.90576805939,0.02
 03/17  14:00:00,250.768291998,30.9332765019,44.7178720591,0.76035736318,37.1018798503,116.476155989,109.122986681,90.581247023,9.90576805939,8.63597159857
 03/17  15:00:00,246.74195066,30.8885459581,45.0821773882,0.473897425789,37.1018798503,116.476155989,100.658269291,90.7325012317,9.90576805939,0.02
 03/17  16:00:00,239.138565898,30.6846544775,42.4927510427,0.390514915698,37.1018798503,116.476155989,103.489216986,92.4378171728,9.90576805939,1.14563175376
 03/17  17:00:00,235.716873892,30.4730821201,39.4193893681,0.491726657117,37.1018798503,116.476155989,111.793308397,94.3931277404,9.90576805939,7.49441259724
 03/17  18:00:00,144.441557676,27.9470818205,30.7577422204,0.0,24.7345865669,47.5788473902,77.2704405272,72.2975564975,4.9528840297,0.02
 03/17  19:00:00,162.95557745,28.715649293,32.5751907618,0.0,24.7345865669,47.5788473902,83.7487783458,78.7758943161,4.9528840297,0.02
 03/17  20:00:00,140.256149027,27.9470818205,27.5561344501,0.0,12.3672932834,38.6892022431,98.0033109839,95.0115805661,2.97173041782,0.02
 03/17  21:00:00,93.9515535117,14.4659288914,13.3858896728,0.0,12.3672932834,27.0668015668,62.973873434,59.9821430162,2.97173041782,0.02
 03/17  22:00:00,99.8957965669,23.069644144,20.0986528773,0.0,4.12243109448,15.9888894789,95.9591730181,92.9674426003,2.97173041782,0.02
 03/17  23:00:00,82.2605794017,17.7530250546,13.0309938226,0.0,4.12243109448,15.9888894789,78.5890220046,75.5972915868,2.97173041782,0.02
 03/17  24:00:00,96.0864580839,23.3331529917,19.7648068554,0.0887589012316,4.12243109448,15.9888894789,99.8076418981,96.8159114802,2.97173041782,0.02
 03/18  01:00:00,74.4675155706,17.7530250546,12.2133503116,0.0,4.12243109448,15.9888894789,81.5096643967,78.5179339788,2.97173041782,0.02
 03/18  02:00:00,82.5432474424,23.2892348504,18.4649900613,0.306441350183,4.12243109448,15.9888894789,103.508754488,100.51702407,2.97173041782,0.02
 03/18  03:00:00,73.3200160789,18.8509785868,15.3243498087,0.634478670595,4.12243109448,15.9888894789,92.9409281403,81.3673156963,2.97173041782,8.60188202615
 03/18  04:00:00,83.6050784693,26.8491282884,17.2719708299,0.0959697175574,4.12243109448,16.0517297156,124.873821897,121.882091479,2.97173041782,0.02
 03/18  05:00:00,87.4104821986,27.5079004077,19.4023572007,1.0020557448,4.12243109448,16.0517297156,125.925336466,122.933606048,2.97173041782,0.02
 03/18  06:00:00,111.314357706,29.2646260591,16.1336708123,4.3950763467,4.12243109448,39.6058045677,107.737126888,104.74539647,2.97173041782,0.02
 03/18  07:00:00,163.618327799,29.3106120643,19.6390154331,33.5680570728,12.3672932834,65.3531420225,167.334876104,162.361992074,4.9528840297,0.02
 03/18  08:00:00,159.071431695,29.2951980689,19.4761965438,28.9634313911,12.3672932834,68.2430321324,164.068647982,159.095763952,4.9528840297,0.02
 03/18  09:00:00,184.084470116,29.3202589496,21.5290445652,22.8816704464,16.4897243779,93.1370602926,153.519889758,145.575275311,7.92461444751,0.02
 03/18  10:00:00,186.383228218,29.3211180203,25.6723855185,21.036109529,16.4897243779,93.1370602926,148.814987559,140.870373111,7.92461444751,0.02
 03/18  11:00:00,188.283806465,29.3195714652,29.0544557842,19.5561496981,16.4897243779,93.1370602926,146.190384978,138.24577053,7.92461444751,0.02
 03/18  12:00:00,179.950998346,29.3175958924,31.2142179779,18.2172114129,16.4897243779,83.9857416113,152.589319207,136.052702315,7.92461444751,8.61200244491
 03/18  13:00:00,179.047718484,29.3158118774,31.4307709107,17.0991807201,16.4897243779,83.9857416113,142.336565646,134.391951199,7.92461444751,0.02
 03/18  14:00:00,180.313671354,29.3144259058,33.9157611516,15.8815801988,16.4897243779,83.9857416113,140.740112913,132.795498465,7.92461444751,0.02
 03/18  15:00:00,144.758384962,29.2646260591,31.7229145053,0.0258314804679,12.3672932834,70.6512738906,80.436859776,75.4639757463,4.9528840297,0.02
 03/18  16:00:00,143.150331399,29.2646260591,29.828185827,0.312497822407,12.3672932834,70.6512738906,79.3032537141,74.3303696845,4.9528840297,0.02
 03/18  17:00:00,130.182535022,29.2646260591,29.0304827106,0.665970652927,12.3672932834,58.1284167478,82.5124011965,77.5395171668,4.9528840297,0.02
 03/18  18:00:00,87.9397224028,26.6295375819,23.276266364,0.0,12.3672932834,24.9413748627,104.843645569,99.8707615392,4.9528840297,0.02
 03/18  19:00:00,104.766004321,27.2883097012,25.2425527033,0.106223438655,12.3672932834,24.9413748627,119.876846916,106.322089202,4.9528840297,8.60187368465
 03/18  20:00:00,85.930446207,27.0687189948,23.5440618602,0.323254283219,4.12243109448,16.0517297156,119.955017646,116.963287228,2.97173041782,0.02
 03/18  21:00:00,72.1274351865,20.4159788128,16.9490978563,0.0,4.12243109448,15.9888894789,98.8470739422,95.8553435244,2.97173041782,0.02
 03/18  22:00:00,66.4871594123,17.7530250546,14.0442954533,0.0,4.12243109448,15.9888894789,86.9591711817,83.9674407639,2.97173041782,0.02
 03/18  23:00:00,78.5591364916,22.8500534376,19.8610443099,1.0373340631,4.12243109448,15.9888894789,109.438173271,106.446442853,2.97173041782,0.02
 03/18  24:00:00,68.979312838,18.1922064675,15.2038845483,0.893383075704,4.12243109448,15.9888894789,88.0009788086,85.0092483908,2.97173041782,0.02
 03/19  01:00:00,71.3507392234,22.1912813183,16.4099689444,0.0,2.06121554724,15.9888894789,111.900690169,108.908959752,2.97173041782,0.02
 03/19  02:00:00,77.8784497975,19.7293414125,19.4384310585,6.08205428065,2.06121554724,15.9888894789,90.257810339,87.2660799212,2.97173041782,0.02
 03/19  03:00:00,83.3537441882,23.7284162633,21.1184477032,5.75739135967,2.06121554724,15.9888894789,113.376919006,110.385188588,2.97173041782,0.02
 03/19  04:00:00,81.9744078455,19.9489321189,19.9853341267,9.41151863582,2.06121554724,15.9888894789,91.2167367688,88.225006351,2.97173041782,0.02
 03/19  05:00:00,86.7256700235,23.9480069697,21.726620186,8.29788119909,2.06121554724,15.9888894789,114.230358123,111.238627706,2.97173041782,0.02
 03/19  06:00:00,82.8624012711,19.9489321189,18.9815401982,11.2559352354,2.06121554724,15.9888894789,92.0825829675,89.0908525497,2.97173041782,0.02
 03/19  07:00:00,74.7486227698,23.9480069697,19.9645807399,9.58680549435,2.06121554724,15.9888894789,115.137210416,112.145479998,2.97173041782,0.02
 03/19  08:00:00,91.0611445192,19.509750706,16.5267224973,8.07169165198,4.12243109448,41.7362269337,89.7792833994,84.8063993697,4.9528840297,0.02
 03/19  09:00:00,99.4595256392,24.0358432523,19.858883659,6.37245220204,4.12243109448,41.7362269337,108.244575706,103.271691676,4.9528840297,0.02
 03/19  10:00:00,89.6386077335,19.0705692932,16.1578544333,2.93520919003,4.12243109448,41.7362269337,85.6558223144,80.6829382847,4.9528840297,0.02
 03/19  11:00:00,102.321365904,23.5088255569,20.4133021287,2.55141241142,4.12243109448,41.7362269337,104.011852585,99.0389685553,4.9528840297,0.02
 03/19  12:00:00,85.2501987759,17.7530250546,13.6986639757,0.0,4.12243109448,41.7362269337,82.7029984172,77.7301143875,4.9528840297,0.02
 03/19  13:00:00,104.443941422,23.2453167091,22.1400655057,0.706292276016,4.12243109448,41.7362269337,100.238930533,95.2660465031,4.9528840297,0.02
 03/19  14:00:00,94.3097792511,18.6313878803,18.934071423,0.305024202508,4.12243109448,41.7362269337,80.5571457661,75.5842617364,4.9528840297,0.02
 03/19  15:00:00,107.504218598,23.2453167091,24.2248858644,0.343063839993,4.12243109448,41.7362269337,98.2989234856,93.3260394559,4.9528840297,0.02
 03/19  16:00:00,80.3667770076,18.8509785868,20.4806575101,0.207797702083,4.12243109448,24.8785346261,79.8588755621,74.8859915324,4.9528840297,0.02
 03/19  17:00:00,58.7732867569,15.9730783357,15.9570769325,0.179064219169,2.06121554724,15.9888894789,71.6847172033,68.6929867855,2.97173041782,0.02
 03/19  18:00:00,77.7363022731,22.1912813183,19.4873314878,0.0,2.06121554724,15.9888894789,107.887567351,104.895836934,2.97173041782,0.02
 03/19  19:00:00,81.879478156,18.2800427501,15.6123457115,0.260343926038,2.06121554724,15.9888894789,87.3266903056,84.3349598878,2.97173041782,0.02
 03/19  20:00:00,91.5347207274,22.6304627311,17.1353145219,0.443037342082,2.06121554724,15.9888894789,111.20962599,108.217895572,2.97173041782,0.02
 03/19  21:00:00,79.6586548087,18.6313878803,15.4045648095,1.41572514516,2.06121554724,15.9888894789,91.804452292,88.8127218742,2.97173041782,0.02
 03/19  22:00:00,83.0205658041,22.6304627311,16.7127897292,0.974481055286,2.06121554724,15.9888894789,114.17580865,111.184078232,2.97173041782,0.02
 03/19  23:00:00,81.7666976183,19.0705692932,16.231694969,4.00163667191,2.06121554724,15.9888894789,100.739355259,89.165750701,2.97173041782,8.60187414058
 03/19  24:00:00,82.4655164363,22.1912813183,15.172159626,0.0,2.06121554724,15.9888894789,115.221934208,112.23020379,2.97173041782,0.02
 03/20  01:00:00,89.2772308333,19.509750706,17.2833643905,6.58375128096,4.12243109448,15.9888894789,92.1298905751,89.1381601573,2.97173041782,0.02
 03/20  02:00:00,99.7352776013,23.8601706871,19.5608804918,7.58763090913,4.12243109448,15.9888894789,114.753994869,111.762264451,2.97173041782,0.02
 03/20  03:00:00,96.8279997811,19.9489321189,17.7687755862,11.3132390765,4.12243109448,15.9888894789,92.3243450027,89.3326145849,2.97173041782,0.02
 03/20  04:00:00,128.567299367,28.2398694291,20.7669519949,6.71835279063,12.3672932834,24.9413748627,130.888930814,125.916046784,4.9528840297,0.02
 03/20  05:00:00,176.072718266,28.844492115,27.1293319394,44.5781981384,12.3672932834,24.9413748627,199.984171815,195.011287785,4.9528840297,0.02
 03/20  06:00:00,216.568866344,29.3218884471,19.5223384066,34.6048499267,24.7345865669,70.7195625826,165.714701184,155.788933125,9.90576805939,0.02
 03/20  07:00:00,221.673308833,29.3574576993,20.8166057805,23.3506871288,37.1018798503,92.3937384068,144.076643428,134.150875368,9.90576805939,0.02
 03/20  08:00:00,221.883070359,29.3688123873,24.8262496693,17.5608347753,37.1018798503,104.434947198,135.470340196,125.544572136,9.90576805939,0.02
 03/20  09:00:00,232.300418843,29.3806340174,27.0650522783,12.571027133,37.1018798503,116.476155989,137.996736519,119.460410935,9.90576805939,8.63055752381
 03/20  10:00:00,235.532580819,29.4027383714,27.4777386003,9.06513943818,37.1018798503,116.476155989,123.64302748,113.71725942,9.90576805939,0.02
 03/20  11:00:00,234.30419588,29.4682058587,28.5623121065,7.362858628,37.1018798503,116.476155989,128.163234474,109.620521893,9.90576805939,8.63694452132
 03/20  12:00:00,218.109093227,29.6654624143,32.0670792731,5.84314930234,37.1018798503,104.434947198,115.728528986,105.802760927,9.90576805939,0.02
 03/20  13:00:00,224.954823606,29.9028709047,36.0213262789,4.20534389,37.1018798503,116.476155989,120.824875635,102.281534023,9.90576805939,8.63757355182
 03/20  14:00:00,226.074228027,30.0801518421,38.89766421,2.78894611437,37.1018798503,116.476155989,109.800898938,99.8751308788,9.90576805939,0.02
 03/20  15:00:00,231.562521238,30.1959158879,39.3626767034,1.86204254428,37.1018798503,116.476155989,115.91081679,97.3710730787,9.90576805939,8.63397565244
 03/20  16:00:00,235.894193131,30.2027161539,39.5524812477,1.49888507634,37.1018798503,116.476155989,105.743367858,95.8175997989,9.90576805939,0.02
 03/20  17:00:00,229.62896984,30.1788192436,39.9876256406,1.30761392744,37.1018798503,116.476155989,114.801273567,96.2760443075,9.90576805939,8.61946120002
 03/20  18:00:00,139.404843403,28.1666725269,31.8061521843,0.0,24.7345865669,47.5788473902,77.2785446257,72.305660596,4.9528840297,0.02
 03/20  19:00:00,160.102161443,28.6058539398,31.2720778201,0.0,24.7345865669,47.5788473902,84.8978318895,79.9249478598,4.9528840297,0.02
 03/20  20:00:00,129.195487713,26.6295375819,21.3348761269,0.0,12.3672932834,38.6892022431,100.349964547,97.358234129,2.97173041782,0.02
 03/20  21:00:00,96.6065859459,15.5199642823,17.446159245,0.0,12.3672932834,27.0668015668,62.4050466926,59.4133162748,2.97173041782,0.02
 03/20  22:00:00,91.2723921682,22.1912813183,17.0372452023,0.0,4.12243109448,15.9888894789,97.2598716737,94.2681412559,2.97173041782,0.02
 03/20  23:00:00,85.787658136,18.8509785868,17.3645813202,0.0121936435882,4.12243109448,15.9888894789,79.5271906806,76.5354602628,2.97173041782,0.02
 03/20  24:00:00,91.4425636509,22.1912813183,15.1311853467,0.0,4.12243109448,15.9888894789,101.062650577,98.0709201594,2.97173041782,0.02
 03/21  01:00:00,86.1394254204,18.9827330106,16.2444516873,0.2625502205,4.12243109448,15.9888894789,82.0820909357,79.0903605179,2.97173041782,0.02
 03/21  02:00:00,95.4598956111,23.1574804266,17.7765665189,0.443082179991,4.12243109448,15.9888894789,102.537032286,99.5453018679,2.97173041782,0.02
 03/21  03:00:00,82.6150748496,17.8628204078,11.9959686592,0.0140821848747,4.12243109448,15.9888894789,84.4824289724,81.4906985546,2.97173041782,0.02
 03/21  04:00:00,131.505221317,28.6790508419,23.6059119561,1.27508982233,12.3672932834,24.9413748627,118.266480996,113.293596967,4.9528840297,0.02
 03/21  05:00:00,154.327219624,28.4362107102,26.4251606748,20.7052278152,12.3672932834,24.9413748627,187.763939449,182.791055419,4.9528840297,0.02
 03/21  06:00:00,205.348835202,29.3719058436,20.7531796529,19.2146294124,24.7345865669,70.7195625826,153.335565452,143.409797393,9.90576805939,0.02
 03/21  07:00:00,217.363840595,29.4615058617,21.1079251759,13.6904706369,37.1018798503,92.3937384068,133.976385616,124.050617556,9.90576805939,0.02
 03/21  08:00:00,223.981684744,29.5309902937,22.3848402735,12.0273097683,37.1018798503,104.434947198,137.092602754,118.559933266,9.90576805939,8.62690142889
 03/21  09:00:00,236.475494159,29.5806764703,24.2592019515,10.477422359,37.1018798503,116.476155989,125.005365903,115.079597843,9.90576805939,0.02
 03/21  10:00:00,240.691854146,29.6209345682,25.5809137061,9.04407669009,37.1018798503,116.476155989,130.240916914,111.699398685,9.90576805939,8.6357501697
 03/21  11:00:00,237.207927987,29.6685701544,27.1218071317,7.73534764195,37.1018798503,116.476155989,119.283843975,109.358075915,9.90576805939,0.02
 03/21  12:00:00,220.534988576,29.7153458979,28.4730218835,6.48661053584,37.1018798503,104.434947198,125.995239127,107.457164495,9.90576805939,8.63230657241
 03/21  13:00:00,227.365003657,29.7621839496,30.7028971942,5.27900073489,37.1018798503,116.476155989,115.591661054,105.665892995,9.90576805939,0.02
 03/21  14:00:00,225.098150695,29.8081546206,33.4916279572,4.19658346866,37.1018798503,116.476155989,122.372026605,103.832217174,9.90576805939,8.63404137204
 03/21  15:00:00,224.985262243,29.9136924447,37.5666776441,3.19763597511,37.1018798503,116.476155989,110.187646138,100.261878078,9.90576805939,0.02
 03/21  16:00:00,226.604553239,30.002970839,39.8348338885,2.46009305835,37.1018798503,116.476155989,116.353181967,97.8183560739,9.90576805939,8.62905783358
 03/21  17:00:00,225.489477031,30.0334915882,39.1029287332,2.04761243119,37.1018798503,116.476155989,107.164109944,97.2383418841,9.90576805939,0.02
 03/21  18:00:00,131.331021908,27.8372864673,30.4541270384,0.0,24.7345865669,47.5788473902,78.9740464371,74.0011624074,4.9528840297,0.02
 03/21  19:00:00,147.811549694,28.6058539398,32.0710818337,0.0,24.7345865669,47.5788473902,86.002672194,81.0297881643,4.9528840297,0.02
 03/21  20:00:00,115.284672241,26.6295375819,22.7774534086,0.0,12.3672932834,38.6892022431,109.266111024,97.6851679238,2.97173041782,8.60921268191
 03/21  21:00:00,87.8529691457,15.5199642823,18.271010822,0.0,12.3672932834,27.0668015668,63.0258194985,60.0340890807,2.97173041782,0.02
 03/21  22:00:00,76.3451215354,22.1912813183,17.2160501041,0.0,4.12243109448,15.9888894789,98.0563473791,95.0646169612,2.97173041782,0.02
 03/21  23:00:00,74.7023465089,18.9827330106,17.8798703191,0.0693305171465,4.12243109448,15.9888894789,80.2671693055,77.2754388877,2.97173041782,0.02
 03/21  24:00:00,77.5902429351,22.8500534376,17.904250585,0.12282758222,4.12243109448,15.9888894789,102.255397065,99.2636666467,2.97173041782,0.02
 03/22  01:00:00,68.3732523908,18.1922064675,13.790334158,0.206723109685,4.12243109448,15.9888894789,83.3505759084,80.3588454906,2.97173041782,0.02
 03/22  02:00:00,80.2405896715,23.5088255569,19.3675772587,1.16054150828,4.12243109448,15.9888894789,104.452686273,101.460955856,2.97173041782,0.02
 03/22  03:00:00,72.0059029803,18.5435515978,14.3483293606,1.03724876265,4.12243109448,15.9888894789,85.2007888122,82.2090583944,2.97173041782,0.02
 03/22  04:00:00,110.440334419,28.2398694291,21.7164149115,1.95953177057,12.3672932834,24.9413748627,119.557665501,114.584781471,4.9528840297,0.02
 03/22  05:00:00,143.703427142,28.8923738152,27.6025902904,26.0843944758,12.3672932834,24.9413748627,188.462447038,183.489563009,4.9528840297,0.02
 03/22  06:00:00,186.968232955,29.3781013934,19.9156188302,20.3139643771,24.7345865669,70.7195625826,154.852295,144.92652694,9.90576805939,0.02
 03/22  07:00:00,198.83696415,29.516173021,20.5662385849,14.9932348229,37.1018798503,92.3937384068,135.610352689,125.68458463,9.90576805939,0.02
 03/22  08:00:00,207.546768024,29.5878716173,20.8701719405,13.4309664826,37.1018798503,104.434947198,129.985299361,120.059531302,9.90576805939,0.02
 03/22  09:00:00,219.186089438,29.6316610184,23.2684146281,11.8592476651,37.1018798503,116.476155989,135.246629032,116.71040961,9.90576805939,8.63045136264
 03/22  10:00:00,220.191114047,29.6700121724,26.0150033801,10.1986257729,37.1018798503,116.476155989,123.512973245,113.587205185,9.90576805939,0.02
 03/22  11:00:00,219.982657375,29.7062740497,27.2402822971,8.72842904719,37.1018798503,116.476155989,129.446502841,110.903386632,9.90576805939,8.6373481497
 03/22  12:00:00,208.120302473,29.7450701856,28.4787722478,7.63057283755,37.1018798503,104.434947198,118.909778848,108.984010789,9.90576805939,0.02
 03/22  13:00:00,220.354600312,29.7822023329,29.6436080994,6.62111867237,37.1018798503,116.476155989,125.709561261,107.166358016,9.90576805939,8.63743518592
 03/22  14:00:00,219.673632635,29.8092524403,29.6564226188,5.90047604596,37.1018798503,116.476155989,115.758110105,105.832342045,9.90576805939,0.02
 03/22  15:00:00,219.340450434,29.8304688754,29.6960020216,5.50674751741,37.1018798503,116.476155989,123.524640655,104.985024767,9.90576805939,8.63384782855
 03/22  16:00:00,217.923082478,29.8470831982,28.4391217802,5.33022035285,37.1018798503,116.476155989,114.320513572,104.394745512,9.90576805939,0.02
 03/22  17:00:00,216.863673383,29.8530113913,27.2748270363,5.43036159352,37.1018798503,116.476155989,122.769975728,104.244861385,9.90576805939,8.6193462836
 03/22  18:00:00,124.929464768,27.9470818205,23.9427864336,0.0,24.7345865669,47.5788473902,85.7748227133,80.8019386836,4.9528840297,0.02
 03/22  19:00:00,140.34622487,28.3862632334,24.8253642639,0.0,24.7345865669,47.5788473902,91.4740289819,86.5011449522,4.9528840297,0.02
 03/22  20:00:00,111.324679925,27.0687189948,18.1310844722,0.0281374241553,12.3672932834,38.6892022431,105.143805193,102.152074776,2.97173041782,0.02
 03/22  21:00:00,94.9346464971,21.6456867688,18.3098445272,0.305388908862,12.3672932834,27.0668015668,88.3996566494,85.4079262316,2.97173041782,0.02
 03/22  22:00:00,64.4168576699,17.7530250546,11.5217797336,0.0,4.12243109448,15.9888894789,80.1823898744,77.1906594566,2.97173041782,0.02
 03/22  23:00:00,79.8356719529,23.1574804266,17.9752871328,0.962377344543,4.12243109448,15.9888894789,101.789782452,98.7980520347,2.97173041782,0.02
 03/22  24:00:00,72.6037226213,18.6313878803,14.535431298,1.38868978851,4.12243109448,15.9888894789,83.2762613592,80.2845309414,2.97173041782,0.02
 03/23  01:00:00,77.009991057,22.6304627311,15.4269224371,0.828123966896,4.12243109448,15.9888894789,104.217007043,101.225276625,2.97173041782,0.02
 03/23  02:00:00,73.1200057425,18.8948967281,14.634389069,2.50433184145,4.12243109448,15.9888894789,85.3194728104,82.3277423926,2.97173041782,0.02
 03/23  03:00:00,84.45716047,23.5088255569,17.3860703021,3.45986251198,4.12243109448,15.9888894789,106.784456983,103.792726565,2.97173041782,0.02
 03/23  04:00:00,111.566065189,28.5326570376,21.0890188407,4.46322823627,12.3672932834,24.9413748627,120.67684292,115.703958891,4.9528840297,0.02
 03/23  05:00:00,137.470179058,28.4388116344,24.864786236,25.4919342303,12.3672932834,24.9413748627,190.55126314,185.57837911,4.9528840297,0.02
 03/23  06:00:00,189.034514741,29.3805352614,18.1750938432,24.8028523197,24.7345865669,70.7195625826,156.093667149,146.167899089,9.90576805939,0.02
 03/23  07:00:00,199.328572333,29.4929339401,19.1970160443,18.1635546044,37.1018798503,92.3937384068,145.362281746,126.847680963,9.90576805939,8.60883272312
 03/23  08:00:00,208.569022573,29.5598804105,20.4393506815,16.2151893604,37.1018798503,104.434947198,131.13454956,121.2087815,9.90576805939,0.02
 03/23  09:00:00,219.708276303,29.6032857896,21.0693210317,14.7288410722,37.1018798503,116.476155989,127.959391296,118.033623237,9.90576805939,0.02
 03/23  10:00:00,219.115792974,29.636787187,21.9361613909,13.2353975576,37.1018798503,116.476155989,133.931414691,115.390041833,9.90576805939,8.63560479858
 03/23  11:00:00,217.569625682,29.6663222127,21.7265437573,11.8690595042,37.1018798503,116.476155989,122.918720121,112.992952062,9.90576805939,0.02
 03/23  12:00:00,204.177180357,29.6914510503,21.3845354588,10.6872141708,37.1018798503,104.434947198,129.700268054,111.161992075,9.90576805939,8.63250791909
