Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/23  13:00:00,215.369540806,29.7142558005,21.5434668522,9.80411760284,37.1018798503,116.476155989,119.325921738,109.400153678,9.90576805939,0.02
 03/23  14:00:00,214.725839313,29.7388104307,21.657774613,9.02181548922,37.1018798503,116.476155989,126.671019485,108.129739194,9.90576805939,8.63551223125
 03/23  15:00:00,214.849632371,29.7587899735,22.2437267222,8.53984778521,37.1018798503,116.476155989,116.985981464,107.060213405,9.90576805939,0.02
 03/23  16:00:00,215.606058673,29.775404256,23.4057994918,8.11822392571,37.1018798503,116.476155989,124.695657951,106.160953534,9.90576805939,8.62893635754
 03/23  17:00:00,217.001181653,29.7858439208,25.0315095179,7.87837887916,37.1018798503,116.476155989,115.617404093,105.691636033,9.90576805939,0.02
 03/23  18:00:00,124.484250249,27.9470818205,23.4974166088,0.000140708177121,24.7345865669,47.5788473902,87.1816895938,82.2088055641,4.9528840297,0.02
 03/23  19:00:00,140.0424821,28.3862632334,24.4948710252,0.0267311167366,24.7345865669,47.5788473902,92.7044706608,87.7315866311,4.9528840297,0.02
 03/23  20:00:00,111.738605097,27.0687189948,18.6849404991,0.107271281101,12.3672932834,38.6892022431,114.587576545,103.006519212,2.97173041782,8.60932691481
 03/23  21:00:00,94.7619765151,21.6456867688,18.0738907589,0.716043993513,12.3672932834,27.0668015668,88.9262808049,85.9345503871,2.97173041782,0.02
 03/23  22:00:00,63.8067251531,17.7530250546,11.0055441789,0.0,4.12243109448,15.9888894789,80.7037100809,77.7119796631,2.97173041782,0.02
 03/23  23:00:00,78.5866070654,23.2892348504,17.9810928516,1.77400755078,4.12243109448,15.9888894789,102.966964089,99.9752336714,2.97173041782,0.02
 03/23  24:00:00,66.5566272095,18.1922064675,12.3490050751,0.934368518576,4.12243109448,15.9888894789,84.1681427867,81.1764123689,2.97173041782,0.02
 03/24  01:00:00,77.4190054931,23.069644144,16.2425160311,2.11962927525,4.12243109448,15.9888894789,105.58205652,102.590326102,2.97173041782,0.02
 03/24  02:00:00,76.451406614,19.509750706,16.186942954,5.12806276461,4.12243109448,15.9888894789,85.4864700136,82.4947395957,2.97173041782,0.02
 03/24  03:00:00,86.3064865328,23.9480069697,18.4360320318,6.55176510867,4.12243109448,15.9888894789,106.737297065,103.745566647,2.97173041782,0.02
 03/24  04:00:00,109.716289631,28.3862632334,20.834051418,5.30655281777,12.3672932834,24.9413748627,121.043267467,116.070383437,4.9528840297,0.02
 03/24  05:00:00,146.543042047,28.8762380388,27.1620218632,34.9188218262,12.3672932834,24.9413748627,190.983800276,186.010916246,4.9528840297,0.02
 03/24  06:00:00,186.687958213,29.3643607078,20.4317561178,25.9291568009,24.7345865669,70.7195625826,156.41611209,146.49034403,9.90576805939,0.02
 03/24  07:00:00,200.009318655,29.4652142455,21.4129493753,18.909423169,37.1018798503,92.3937384068,136.695606722,126.769838662,9.90576805939,0.02
 03/24  08:00:00,210.908475822,29.5181070307,22.3448109366,16.7803633419,37.1018798503,104.434947198,139.626156678,121.09534472,9.90576805939,8.62504389852
 03/24  09:00:00,223.640249887,29.5685716223,24.6742228768,15.0906752654,37.1018798503,116.476155989,127.742668661,117.816900602,9.90576805939,0.02
 03/24  10:00:00,224.951836177,29.6083431831,27.5853984954,13.4506116167,37.1018798503,116.476155989,124.965186181,115.039418121,9.90576805939,0.02
 03/24  11:00:00,226.484640903,29.646164104,30.8445087707,11.6863176483,37.1018798503,116.476155989,130.881989519,112.339028533,9.90576805939,8.63719292665
 03/24  12:00:00,216.081214069,29.6839680753,34.3341721169,9.79717795124,37.1018798503,104.434947198,119.73113453,109.805366471,9.90576805939,0.02
 03/24  13:00:00,231.914520378,29.7303898952,39.9323491552,7.9441310409,37.1018798503,116.476155989,125.609963166,107.066856617,9.90576805939,8.63733848943
 03/24  14:00:00,232.866138524,29.7830155755,42.4657329292,6.30990165878,37.1018798503,116.476155989,123.286038559,104.744821693,9.90576805939,8.63544880721
 03/24  15:00:00,230.68625137,29.8296345518,41.4850228715,5.06438086554,37.1018798503,116.476155989,112.982648063,103.056880003,9.90576805939,0.02
 03/24  16:00:00,224.407635425,29.8690653767,36.0393410852,4.19256542701,37.1018798503,116.476155989,111.537263034,101.611494974,9.90576805939,0.02
 03/24  17:00:00,221.230834334,29.8860382006,33.0933492827,3.94599033975,37.1018798503,116.476155989,119.827337174,101.302305812,9.90576805939,8.61926330233
 03/24  18:00:00,128.748497212,27.9470818205,27.5100642078,0.0,24.7345865669,47.5788473902,82.7840565398,77.8111725101,4.9528840297,0.02
 03/24  19:00:00,145.365753374,28.3862632334,27.5173188686,0.0,24.7345865669,47.5788473902,88.9414223721,83.9685383424,4.9528840297,0.02
 03/24  20:00:00,121.138883591,27.0687189948,19.9947569188,0.0,12.3672932834,38.6892022431,103.077708256,100.085977838,2.97173041782,0.02
 03/24  21:00:00,101.763828174,20.4945266684,16.9763369991,0.083275602909,12.3672932834,27.0668015668,82.5979305037,79.6062000859,2.97173041782,0.02
 03/24  22:00:00,74.509327908,17.7530250546,11.328194776,0.0,4.12243109448,15.9888894789,78.997568402,76.0058379842,2.97173041782,0.02
 03/24  23:00:00,92.858489567,23.2892348504,18.7135412553,0.963143960255,4.12243109448,15.9888894789,100.894198202,97.9024677845,2.97173041782,0.02
 03/24  24:00:00,78.5007184806,18.1043701849,12.9878237327,0.394110978616,4.12243109448,15.9888894789,82.4956200133,79.5038895955,2.97173041782,0.02
 03/25  01:00:00,92.7238507342,23.069644144,17.725144161,1.55911596752,4.12243109448,15.9888894789,103.561399809,100.569669391,2.97173041782,0.02
 03/25  02:00:00,83.7659907688,18.8948967281,15.5538951052,2.45984900112,4.12243109448,15.9888894789,84.163500219,81.1717698012,2.97173041782,0.02
 03/25  03:00:00,90.1017831976,22.6304627311,16.1220559781,1.1330239426,4.12243109448,15.9888894789,105.639800932,102.648070515,2.97173041782,0.02
 03/25  04:00:00,110.575945179,28.6058539398,23.3597501722,6.02221639335,4.12243109448,16.0517297156,125.123249081,122.131518663,2.97173041782,0.02
 03/25  05:00:00,110.576668528,28.3862632334,22.202584838,6.47364891109,4.12243109448,16.0517297156,135.234817984,123.661222572,2.97173041782,8.60186499431
 03/25  06:00:00,134.557382729,29.2646260591,16.3816911174,11.2169095381,4.12243109448,39.6058045677,108.013835573,105.022105155,2.97173041782,0.02
 03/25  07:00:00,190.377937753,29.2899446379,20.9926488473,43.2864570752,12.3672932834,65.3531420225,166.691867854,161.718983824,4.9528840297,0.02
 03/25  08:00:00,183.302131192,29.2840396879,22.3288832923,34.7716017594,12.3672932834,68.2430321324,162.286767336,157.313883306,4.9528840297,0.02
 03/25  09:00:00,200.326971767,29.3094650967,24.7067680382,26.6923686484,16.4897243779,93.1370602926,151.812891509,143.868277062,7.92461444751,0.02
 03/25  10:00:00,196.69840605,29.3098012913,26.3793133221,23.9886386374,16.4897243779,93.1370602926,147.390930771,139.446316324,7.92461444751,0.02
 03/25  11:00:00,195.530452332,29.3096583954,26.7814839585,21.940834385,16.4897243779,93.1370602926,144.828580429,136.883965982,7.92461444751,0.02
 03/25  12:00:00,184.482222032,29.3092179326,27.2580404079,20.22669877,16.4897243779,83.9857416113,151.538397578,135.001944618,7.92461444751,8.61183851312
 03/25  13:00:00,182.808017921,29.3084882451,27.6052773825,18.8347369637,16.4897243779,83.9857416113,141.488536162,133.543921714,7.92461444751,0.02
 03/25  14:00:00,182.555260533,29.3077325656,27.4151258663,17.8293351162,16.4897243779,83.9857416113,140.093313901,132.148699453,7.92461444751,0.02
 03/25  15:00:00,144.117040336,29.2646260591,22.8914429352,0.113182757644,12.3672932834,70.6512738906,80.1389997604,75.1661157307,4.9528840297,0.02
 03/25  16:00:00,137.192242055,29.2646260591,21.7077932521,0.523171722713,12.3672932834,70.6512738906,79.6464679377,74.673583908,4.9528840297,0.02
 03/25  17:00:00,123.107420134,29.2646260591,21.2999454135,1.32139803213,12.3672932834,58.1284167478,83.2369709752,78.2640869455,4.9528840297,0.02
 03/25  18:00:00,84.3503087569,26.6295375819,19.6868532171,0.0,12.3672932834,24.9413748627,105.755410659,100.782526629,4.9528840297,0.02
 03/25  19:00:00,96.6993905252,26.8491282884,20.0368064521,0.0337044705577,12.3672932834,24.9413748627,112.234451142,107.261567113,4.9528840297,0.02
 03/25  20:00:00,85.0130660533,27.5079004077,21.3976119241,1.11314305003,4.12243109448,16.0517297156,121.128498852,118.136768434,2.97173041782,0.02
 03/25  21:00:00,69.6216547254,20.4159788128,14.2889628991,0.0,4.12243109448,15.9888894789,99.81522579,96.8234953722,2.97173041782,0.02
 03/25  22:00:00,66.8193689868,17.7530250546,11.7035955329,0.0,4.12243109448,15.9888894789,96.2339891032,84.6604129674,2.97173041782,8.60184571798
 03/25  23:00:00,80.8785433332,22.1912813183,14.3137979007,0.0,4.12243109448,15.9888894789,109.719078984,106.727348566,2.97173041782,0.02
 03/25  24:00:00,81.580558693,18.96077394,15.3283121339,4.16983102738,4.12243109448,15.9888894789,89.2645776989,86.2728472811,2.97173041782,0.02
 03/26  01:00:00,99.2787574319,24.3871883826,20.4373563222,9.68013838275,2.06121554724,15.9888894789,111.577506871,108.585776453,2.97173041782,0.02
 03/26  02:00:00,86.9789272092,19.509750706,15.7907214739,8.95478289844,2.06121554724,15.9888894789,90.3095055105,87.3177750927,2.97173041782,0.02
 03/26  03:00:00,102.93153112,24.3871883826,19.163575506,12.73079808,2.06121554724,15.9888894789,113.689975722,110.698245304,2.97173041782,0.02
 03/26  04:00:00,89.5510358347,19.509750706,14.7677293347,11.2026795957,2.06121554724,15.9888894789,92.1937788351,89.2020484173,2.97173041782,0.02
 03/26  05:00:00,106.098215004,24.3871883826,18.2050287129,15.3731155173,2.06121554724,15.9888894789,115.253465358,112.26173494,2.97173041782,0.02
 03/26  06:00:00,89.7791214683,19.509750706,14.2502334825,13.0098701322,2.06121554724,15.9888894789,93.2333128627,90.2415824449,2.97173041782,0.02
 03/26  07:00:00,93.1644549678,24.3871883826,18.7581868002,15.5509839488,2.06121554724,15.9888894789,114.948878227,111.95714781,2.97173041782,0.02
 03/26  08:00:00,103.110270646,19.509750706,16.4805965425,8.69280840439,4.12243109448,41.7362269337,88.2734256259,83.3005415962,4.9528840297,0.02
 03/26  09:00:00,123.05621608,24.3871883826,22.3349228145,8.78564936674,4.12243109448,41.7362269337,105.447862659,100.474978629,4.9528840297,0.02
 03/26  10:00:00,109.065971204,19.509750706,18.2291764825,5.20225590198,4.12243109448,41.7362269337,82.5407588151,77.5678747854,4.9528840297,0.02
 03/26  11:00:00,119.844705509,24.2993521,23.8034692341,4.30135476685,4.12243109448,41.7362269337,100.454960246,95.4820762168,4.9528840297,0.02
 03/26  12:00:00,93.129510253,18.1922064675,16.5487825793,0.811401161528,4.12243109448,41.7362269337,81.5537310902,76.5808470605,4.9528840297,0.02
 03/26  13:00:00,99.0438241539,22.1912813183,20.5910663659,0.0,4.12243109448,41.7362269337,99.7775242087,94.804640179,4.9528840297,0.02
 03/26  14:00:00,87.0931541842,17.7530250546,17.3172853849,0.0,4.12243109448,41.7362269337,81.4939757559,76.5210917262,4.9528840297,0.02
 03/26  15:00:00,98.4106781011,22.1912813183,21.6343165594,0.0,4.12243109448,41.7362269337,101.233601508,96.2607174786,4.9528840297,0.02
 03/26  16:00:00,77.7612474788,19.0705692932,21.3217427255,0.236291418531,4.12243109448,24.8785346261,82.7405941669,77.7677101372,4.9528840297,0.02
 03/26  17:00:00,57.6782903458,14.7941875455,14.6805404445,0.0,2.06121554724,15.9888894789,76.0897776338,73.098047216,2.97173041782,0.02
 03/26  18:00:00,70.3623698358,22.1912813183,19.6762455522,0.0,2.06121554724,15.9888894789,109.596116262,106.604385844,2.97173041782,0.02
 03/26  19:00:00,68.88431835,17.7530250546,14.6722959258,0.0,2.06121554724,15.9888894789,89.7995239926,86.8077935747,2.97173041782,0.02
 03/26  20:00:00,83.0517705175,23.2160379483,20.2646744805,0.952802588853,2.06121554724,15.9888894789,113.690655647,110.698925229,2.97173041782,0.02
 03/26  21:00:00,65.0834965985,17.7530250546,12.7239970652,0.0,2.06121554724,15.9888894789,91.9795087662,88.9877783484,2.97173041782,0.02
 03/26  22:00:00,77.2288260403,23.2892348504,18.5852331977,2.21444017303,2.06121554724,15.9888894789,115.634900433,112.643170015,2.97173041782,0.02
 03/26  23:00:00,63.1200072239,17.7530250546,12.2005200505,0.0,2.06121554724,15.9888894789,93.321965826,90.3302354082,2.97173041782,0.02
 03/26  24:00:00,78.9481824092,23.4209892743,18.6110241283,3.99950993833,2.06121554724,15.9888894789,116.765077753,113.773347335,2.97173041782,0.02
 03/27  01:00:00,71.5226096726,18.6313878803,14.7047921285,3.23793943232,4.12243109448,15.9888894789,93.4473443053,90.4556138875,2.97173041782,0.02
 03/27  02:00:00,84.523095173,23.7723344046,19.1589636729,6.61909024693,4.12243109448,15.9888894789,124.917085602,113.34348298,2.97173041782,8.60187220434
 03/27  03:00:00,83.4161857349,19.9489321189,17.9273864536,10.4848702074,4.12243109448,15.9888894789,93.6993888796,90.7076584618,2.97173041782,0.02
 03/27  04:00:00,105.884252587,27.9470818205,20.8870156559,4.9212375405,12.3672932834,24.9413748627,132.740054978,127.767170949,4.9528840297,0.02
 03/27  05:00:00,143.731548465,28.4003044806,26.5520243035,36.650302179,12.3672932834,24.9413748627,202.650620386,197.677736357,4.9528840297,0.02
 03/27  06:00:00,192.862275205,29.3302334277,21.7858600467,33.8209499517,24.7345865669,70.7195625826,167.451061859,157.525293799,9.90576805939,0.02
 03/27  07:00:00,205.813479038,29.3607995929,23.6158093482,22.6151413059,37.1018798503,92.3937384068,145.736800492,135.811032432,9.90576805939,0.02
 03/27  08:00:00,216.061835244,29.370484994,25.1509773277,19.2752232814,37.1018798503,104.434947198,138.760230255,128.834462196,9.90576805939,0.02
 03/27  09:00:00,227.82674508,29.3817668573,27.4204435592,16.717706645,37.1018798503,116.476155989,142.790064735,124.254409068,9.90576805939,8.6298876079
 03/27  10:00:00,228.028136445,29.3914182044,29.9495981621,14.3797003644,37.1018798503,116.476155989,130.451491814,120.525723755,9.90576805939,0.02
 03/27  11:00:00,226.773358251,29.399540477,30.6892779606,12.3768476944,37.1018798503,116.476155989,135.951409599,117.408712227,9.90576805939,8.63692931251
 03/27  12:00:00,213.771761383,29.4112256605,31.6657050964,10.4289953905,37.1018798503,104.434947198,124.697759032,114.771990973,9.90576805939,0.02
 03/27  13:00:00,226.938344784,29.4457294497,34.7153508833,8.4695717679,37.1018798503,116.476155989,130.466156444,111.923388209,9.90576805939,8.63700017561
 03/27  14:00:00,228.114456288,29.5141877055,37.9199237792,6.37292260882,37.1018798503,116.476155989,119.03559222,109.109824161,9.90576805939,0.02
 03/27  15:00:00,232.24691831,29.5746199267,43.3315950331,5.03344295693,37.1018798503,116.476155989,125.315223883,106.776001762,9.90576805939,8.63345406213
 03/27  16:00:00,236.358583113,29.6277934629,48.3981700315,4.02600935791,37.1018798503,116.476155989,115.087302307,105.161534248,9.90576805939,0.02
 03/27  17:00:00,237.105247133,29.6735648847,49.5895490331,3.53667651438,37.1018798503,116.476155989,113.703824337,103.778056278,9.90576805939,0.02
 03/27  18:00:00,141.386077025,27.9470818205,40.3993805505,0.0,24.7345865669,47.5788473902,83.0206205992,78.0477365695,4.9528840297,0.02
 03/27  19:00:00,152.606617092,28.2764678801,39.5447079691,0.0,24.7345865669,47.5788473902,97.3832633474,83.821122214,4.9528840297,8.60925710373
 03/27  20:00:00,125.787220043,27.0687189948,32.8408454177,0.0,12.3672932834,38.6892022431,102.942038908,99.9503084902,2.97173041782,0.02
 03/27  21:00:00,90.6375074513,15.3003735758,21.4207328196,0.0,12.3672932834,27.0668015668,63.4732914285,60.4815610107,2.97173041782,0.02
 03/27  22:00:00,73.3813776595,18.6406763074,20.0266905766,0.0,4.12243109448,15.9888894789,84.9687736542,81.9770432364,2.97173041782,0.02
 03/27  23:00:00,62.5785187233,11.8595639181,16.1586030267,0.0638995388717,4.12243109448,15.9888894789,51.5888421092,48.5971116914,2.97173041782,0.02
 03/27  24:00:00,80.2846401435,22.1912813183,23.2826553284,0.0,4.12243109448,15.9888894789,104.413602419,101.421872001,2.97173041782,0.02
 03/28  01:00:00,76.8783610093,18.9827330106,23.0139654639,0.191824921969,4.12243109448,15.9888894789,81.8590503949,78.8673199771,2.97173041782,0.02
 03/28  02:00:00,87.1657993822,23.2453167091,28.8783423975,0.231436775764,4.12243109448,15.9888894789,102.477969553,99.4862391352,2.97173041782,0.02
 03/28  03:00:00,74.6276494002,17.9286976198,22.0091141125,0.0,4.12243109448,15.9888894789,82.9205178537,79.9287874359,2.97173041782,0.02
 03/28  04:00:00,119.388791198,28.6790508419,38.0983955966,0.482427764475,12.3672932834,24.9413748627,117.281324445,112.308440416,4.9528840297,0.02
 03/28  05:00:00,136.081174629,28.4379705667,38.4517847596,17.0625022719,12.3672932834,24.9413748627,187.200253004,182.227368974,4.9528840297,0.02
 03/28  06:00:00,192.123373656,29.3729893864,39.6282164429,15.1969364204,24.7345865669,70.7195625826,152.392145039,142.46637698,9.90576805939,0.02
 03/28  07:00:00,215.321094753,29.5127231135,46.898366295,8.68827267802,37.1018798503,92.3937384068,131.611666341,121.685898282,9.90576805939,0.02
 03/28  08:00:00,231.681770819,29.6201832018,54.950268828,4.84614837053,37.1018798503,104.434947198,132.125358236,113.593047519,9.90576805939,8.6265426574
 03/28  09:00:00,248.30906122,29.7125777709,61.479985434,2.80972493221,37.1018798503,116.476155989,118.84042135,108.914653291,9.90576805939,0.02
 03/28  10:00:00,252.242241393,29.9137201344,66.1309613315,1.89008479579,37.1018798503,116.476155989,121.945308788,103.404350152,9.90576805939,8.63519057736
 03/28  11:00:00,250.622718808,30.2639350795,64.9965715187,1.05457957469,37.1018798503,116.476155989,108.409466677,98.483698618,9.90576805939,0.02
 03/28  12:00:00,237.019345566,30.6596720094,63.6944604954,0.399325626665,37.1018798503,104.434947198,113.146625892,94.6089981253,9.90576805939,8.63185970707
 03/28  13:00:00,252.082306598,31.0297293003,66.5857698528,0.159174880758,37.1018798503,116.476155989,101.395899,91.4701309411,9.90576805939,0.02
 03/28  14:00:00,260.936450572,31.3591844096,72.1969855498,0.0433461121388,37.1018798503,116.476155989,108.006171829,89.4652953382,9.90576805939,8.63510843171
 03/28  15:00:00,268.186059168,31.6350509155,75.063494758,0.0,37.1018798503,116.476155989,97.5989256529,87.6731575935,9.90576805939,0.02
 03/28  16:00:00,270.291036983,31.7420918682,74.4677519677,0.0,37.1018798503,116.476155989,105.293106112,86.758736975,9.90576805939,8.62860107762
 03/28  17:00:00,253.987495736,31.6104037868,66.5011188609,0.0,37.1018798503,116.476155989,97.9709701396,88.0452020802,9.90576805939,0.02
 03/28  18:00:00,154.833898553,28.4740995159,49.4607082568,0.0,24.7345865669,47.5788473902,70.9458101422,65.9729261125,4.9528840297,0.02
 03/28  19:00:00,160.318794534,28.3862632334,46.0767276394,0.0,24.7345865669,47.5788473902,78.1800914718,73.2072074421,4.9528840297,0.02
 03/28  20:00:00,139.143922786,28.3862632334,42.419965958,0.0,12.3672932834,38.6892022431,93.8692075226,90.8774771047,2.97173041782,0.02
 03/28  21:00:00,100.94532478,15.6956368474,24.6702908632,0.0,12.3672932834,27.0668015668,55.9150791524,52.9233487346,2.97173041782,0.02
 03/28  22:00:00,88.6917031334,19.9675089729,24.7799311173,0.0,4.12243109448,15.9888894789,83.9647502267,80.9730198089,2.97173041782,0.02
 03/28  23:00:00,68.0078734218,11.7936867062,16.6811410269,0.0,4.12243109448,15.9888894789,47.0430918685,44.0513614507,2.97173041782,0.02
 03/28  24:00:00,83.3204689149,18.6406763074,19.8592386736,0.0,4.12243109448,15.9888894789,82.7539666853,79.7622362675,2.97173041782,0.02
 03/29  01:00:00,65.0503156148,11.6180141411,14.7879661221,0.0,4.12243109448,15.9888894789,48.8258118786,45.8340814608,2.97173041782,0.02
 03/29  02:00:00,78.2981706461,18.6406763074,17.1708624102,0.0,4.12243109448,15.9888894789,95.6306609365,84.0570609288,2.97173041782,8.60186958984
 03/29  03:00:00,76.0935646865,18.8509785868,18.4858134544,0.0,4.12243109448,15.9888894789,81.766785623,78.7750552052,2.97173041782,0.02
 03/29  04:00:00,109.272156649,28.1813119074,26.1879778929,0.0,12.3672932834,24.9413748627,113.664669965,108.691785935,4.9528840297,0.02
 03/29  05:00:00,121.644721518,28.469236463,30.3607090613,9.99960547029,12.3672932834,24.9413748627,183.763016108,178.790132078,4.9528840297,0.02
 03/29  06:00:00,173.477798323,29.4551003642,27.8166855207,8.28078055292,24.7345865669,70.7195625826,149.965841059,140.040072999,9.90576805939,0.02
 03/29  07:00:00,195.158941672,29.7139155042,30.0561648051,5.16713238831,37.1018798503,92.3937384068,130.872305002,120.946536943,9.90576805939,0.02
 03/29  08:00:00,210.917177109,29.7914668745,34.3477873474,4.51277925003,37.1018798503,104.434947198,125.107826356,115.182058297,9.90576805939,0.02
 03/29  09:00:00,225.173943029,29.8496548029,37.2534997295,3.76396472687,37.1018798503,116.476155989,130.133028817,111.597343638,9.90576805939,8.6299171196
 03/29  10:00:00,226.394171902,29.905575834,39.0471237525,3.13406088133,37.1018798503,116.476155989,118.29188299,108.366114931,9.90576805939,0.02
 03/29  11:00:00,224.224050202,29.9521456405,37.2115168985,2.75270065378,37.1018798503,116.476155989,124.549808029,106.007330778,9.90576805939,8.63670919151
 03/29  12:00:00,211.012337497,29.9972148831,36.2785152286,2.47078061795,37.1018798503,104.434947198,114.560558559,104.6347905,9.90576805939,0.02
 03/29  13:00:00,224.079140313,30.0525175562,37.5337698532,2.18516521237,37.1018798503,116.476155989,121.468845631,102.926305632,9.90576805939,8.63677193943
 03/29  14:00:00,224.382166944,30.0824470267,37.9746792208,2.01762812401,37.1018798503,116.476155989,111.719440969,101.79367291,9.90576805939,0.02
 03/29  15:00:00,223.986986213,30.0990324738,37.6033590427,1.97733817513,37.1018798503,116.476155989,119.490299303,100.951216598,9.90576805939,8.63331464582
 03/29  16:00:00,224.69411577,30.1038747542,38.2508793394,2.03275854887,37.1018798503,116.476155989,110.381657698,100.455889639,9.90576805939,0.02
 03/29  17:00:00,225.312949721,30.0911526761,38.7345718159,2.1817753053,37.1018798503,116.476155989,110.271338595,100.345570536,9.90576805939,0.02
 03/29  18:00:00,132.765386953,27.8372864673,31.8884889231,0.0,24.7345865669,47.5788473902,81.7924979317,76.819613902,4.9528840297,0.02
 03/29  19:00:00,147.669823519,28.6058539398,34.2785254721,0.0,24.7345865669,47.5788473902,96.1624132928,82.6015272418,4.9528840297,8.60800202129
 03/29  20:00:00,117.116245994,26.6295375819,24.6090526757,0.0,12.3672932834,38.6892022431,101.366497473,98.3747670555,2.97173041782,0.02
 03/29  21:00:00,89.0621677068,15.5199642823,19.6258033979,0.0,12.3672932834,27.0668015668,63.1289000935,60.1371696757,2.97173041782,0.02
 03/29  22:00:00,72.6213161275,19.5283275601,18.3548047443,0.0,4.12243109448,15.9888894789,89.2541548531,86.2624244353,2.97173041782,0.02
 03/29  23:00:00,75.1978001569,18.9827330106,21.4684200909,0.0568095655746,4.12243109448,15.9888894789,81.2157832113,78.2240527934,2.97173041782,0.02
 03/29  24:00:00,78.2530316287,22.4108720247,21.0314562378,0.0,4.12243109448,15.9888894789,101.32537877,98.3336483525,2.97173041782,0.02
 03/30  01:00:00,70.7065802365,18.6313878803,16.9755956189,0.164792867764,4.12243109448,15.9888894789,82.0143347897,79.0226043719,2.97173041782,0.02
 03/30  02:00:00,78.4294585064,23.4209892743,18.6584235154,0.762094802772,4.12243109448,15.9888894789,104.340406829,101.348676411,2.97173041782,0.02
 03/30  03:00:00,68.7950457606,18.1043701849,11.8995396171,0.283045144444,4.12243109448,15.9888894789,84.7128239642,81.7210935463,2.97173041782,0.02
 03/30  04:00:00,111.562684813,28.6790508419,21.7978847671,1.94105635002,12.3672932834,24.9413748627,119.145777111,114.172893081,4.9528840297,0.02
 03/30  05:00:00,134.592618331,28.4602241565,23.790345486,18.7974240067,12.3672932834,24.9413748627,188.549396636,183.576512606,4.9528840297,0.02
 03/30  06:00:00,185.788208959,29.3945515376,15.9499227593,19.1842694857,24.7345865669,70.7195625826,159.755008995,149.829240935,9.90576805939,0.02
 03/30  07:00:00,201.419262668,29.5721487417,15.2993111934,14.4984257669,37.1018798503,92.3937384068,140.047049384,130.121281325,9.90576805939,0.02
 03/30  08:00:00,210.955750346,29.6290351109,15.1197777276,13.5348812444,37.1018798503,104.434947198,142.826498303,124.29442797,9.90576805939,8.62630227363
 03/30  09:00:00,222.085065377,29.6576283253,15.2038039898,12.7710360331,37.1018798503,116.476155989,130.342661918,120.416893858,9.90576805939,0.02
 03/30  10:00:00,222.126853584,29.680524199,15.5067181432,11.8216761558,37.1018798503,116.476155989,135.068409275,116.52820425,9.90576805939,8.63443696604
 03/30  11:00:00,221.969391368,29.7121942373,16.8389373792,10.3748722479,37.1018798503,116.476155989,122.350350511,112.424582451,9.90576805939,0.02
 03/30  12:00:00,212.936173985,29.7752331501,19.4617991593,8.04789515028,37.1018798503,104.434947198,126.637352464,108.099786813,9.90576805939,8.63179759149
 03/30  13:00:00,228.570893855,29.8204452877,22.2605615655,6.92190066012,37.1018798503,116.476155989,115.612276823,105.686508764,9.90576805939,0.02
 03/30  14:00:00,231.826586568,29.8775576501,24.4582510656,5.50504584692,37.1018798503,116.476155989,121.706490746,103.165809249,9.90576805939,8.63491343765
 03/30  15:00:00,232.155364611,29.9229539062,25.7372941535,4.50203691343,37.1018798503,116.476155989,111.105506021,101.179737962,9.90576805939,0.02
 03/30  16:00:00,231.04845305,29.9833648791,27.7885898876,3.54061563125,37.1018798503,116.476155989,109.113024175,99.1872561159,9.90576805939,0.02
 03/30  17:00:00,235.232821625,30.0296941913,29.0230352012,3.06881715828,37.1018798503,116.476155989,116.127454802,97.6026544703,9.90576805939,8.61903227259
 03/30  18:00:00,150.764518426,27.9470818205,24.8354299369,0.0,24.7345865669,47.5788473902,79.1812493855,74.2083653558,4.9528840297,0.02
 03/30  19:00:00,163.569233282,28.3862632334,24.9153039077,0.0,24.7345865669,47.5788473902,86.5219367001,81.5490526704,4.9528840297,0.02
 03/30  20:00:00,140.899550094,27.0687189948,18.0365142136,0.0,12.3672932834,38.6892022431,101.048753289,98.0570228709,2.97173041782,0.02
 03/30  21:00:00,118.950171598,21.7335230514,17.5235661761,0.12686153244,12.3672932834,27.0668015668,85.9030894545,82.9113590367,2.97173041782,0.02
 03/30  22:00:00,84.9958080753,17.7530250546,10.0522742635,0.0,4.12243109448,15.9888894789,78.3894660255,75.3977356077,2.97173041782,0.02
 03/30  23:00:00,103.545981394,23.2453167091,15.6490442693,0.881054944025,4.12243109448,15.9888894789,99.9769252764,96.9851948585,2.97173041782,0.02
 03/30  24:00:00,89.4477564794,18.6313878803,11.2132378266,1.55346995972,4.12243109448,15.9888894789,82.4034741169,79.4117436991,2.97173041782,0.02
 03/31  01:00:00,104.518391352,23.7723344046,14.9091579827,3.64343087108,4.12243109448,15.9888894789,103.731618906,100.739888488,2.97173041782,0.02
 03/31  02:00:00,93.3910982326,19.509750706,13.2061037391,5.46194072082,4.12243109448,15.9888894789,84.8725702276,81.8808398098,2.97173041782,0.02
 03/31  03:00:00,111.215399267,24.3871883826,15.8758407957,8.74107542831,4.12243109448,15.9888894789,106.833784484,103.842054066,2.97173041782,0.02
 03/31  04:00:00,134.055266086,28.3862632334,15.5916282112,6.23607799181,12.3672932834,24.9413748627,129.410539874,115.855785092,4.9528840297,8.60187075237
 03/31  05:00:00,174.111001869,28.8617284965,21.712619718,38.0734186693,12.3672932834,24.9413748627,190.495300966,185.522416937,4.9528840297,0.02
 03/31  06:00:00,212.666399921,29.351253148,13.5347146867,28.8732159089,24.7345865669,70.7195625826,170.679412733,160.753644674,9.90576805939,0.02
 03/31  07:00:00,221.529575202,29.4351709974,14.153764942,19.7878716214,37.1018798503,92.3937384068,146.863212676,136.937444617,9.90576805939,0.02
 03/31  08:00:00,224.598336298,29.47575583,15.9100855838,14.4826887402,37.1018798503,104.434947198,131.528844346,121.603076286,9.90576805939,0.02
 03/31  09:00:00,238.953478546,29.5310316873,17.9223724937,10.7021343677,37.1018798503,116.476155989,130.133576083,111.598023256,9.90576805939,8.62978476777
 03/31  10:00:00,242.294792595,29.6184923593,19.9898960734,7.57935308449,37.1018798503,116.476155989,116.542112231,106.616344172,9.90576805939,0.02
 03/31  11:00:00,246.23778451,29.7410055566,22.6926679522,5.80072536524,37.1018798503,116.476155989,120.873103479,102.330776402,9.90576805939,8.63655901717
 03/31  12:00:00,239.022477793,29.9510334065,25.9950084089,4.35543905556,37.1018798503,104.434947198,108.489654136,98.5638860767,9.90576805939,0.02
 03/31  13:00:00,248.287204673,30.1737269657,28.7073419972,3.07845272478,37.1018798503,116.476155989,114.737734865,96.1954390161,9.90576805939,8.63652778943
 03/31  14:00:00,242.74636791,30.3853693991,31.5301487083,1.87410885743,37.1018798503,116.476155989,104.563385376,94.637617317,9.90576805939,0.02
 03/31  15:00:00,239.898947893,30.4876219784,33.5870281112,1.24904176338,37.1018798503,116.476155989,111.963370034,93.4244545455,9.90576805939,8.63314742874
 03/31  16:00:00,239.021927113,30.5023212088,35.304679248,1.05108216105,37.1018798503,116.476155989,102.720737423,92.7949693632,9.90576805939,0.02
 03/31  17:00:00,240.48660704,30.5034399246,34.9795644906,1.00608229438,37.1018798503,116.476155989,102.430956247,92.5051881872,9.90576805939,0.02
 03/31  18:00:00,156.177338156,28.4740995159,29.4727526125,0.0,24.7345865669,47.5788473902,74.5424704402,69.5695864105,4.9528840297,0.02
 03/31  19:00:00,162.86770943,28.2764678801,26.0510112783,0.0,24.7345865669,47.5788473902,82.9467698647,77.973885835,4.9528840297,0.02
 03/31  20:00:00,137.968985012,27.7274911141,21.9274903436,0.0,12.3672932834,38.6892022431,107.512681594,95.9318140623,2.97173041782,8.60913711433
 03/31  21:00:00,111.273212073,21.513932345,17.3003006576,0.0,12.3672932834,27.0668015668,84.6966280499,81.704897632,2.97173041782,0.02
 03/31  22:00:00,79.2718439829,17.7530250546,11.223924809,0.0,4.12243109448,15.9888894789,77.1851352161,74.1934047982,2.97173041782,0.02
 03/31  23:00:00,83.8354038435,22.1912813183,15.908885301,0.0,4.12243109448,15.9888894789,99.9721443072,96.9804138894,2.97173041782,0.02
 03/31  24:00:00,73.628063649,18.9827330106,18.4694442394,0.173599765932,4.12243109448,15.9888894789,81.9651194926,78.9733890748,2.97173041782,0.02
 04/01  01:00:00,77.9884110657,22.1912813183,20.6558079691,0.0,4.12243109448,15.9888894789,102.904293211,99.9125627928,2.97173041782,0.02
 04/01  02:00:00,78.2341463514,18.9827330106,24.3100161226,0.251559855959,4.12243109448,15.9888894789,82.3703487802,79.3786183624,2.97173041782,0.02
 04/01  03:00:00,88.5871348599,22.7182990137,30.9789977489,0.0791348563512,4.12243109448,15.9888894789,102.242508202,99.2507777842,2.97173041782,0.02
 04/01  04:00:00,103.502310024,27.0687189948,41.332450026,0.106731642611,4.12243109448,16.0517297156,121.26660885,118.274878432,2.97173041782,0.02
 04/01  05:00:00,110.565887117,27.9470818205,47.2843548543,0.340041056968,4.12243109448,16.0517297156,122.388398288,119.39666787,2.97173041782,0.02
 04/01  06:00:00,138.441897857,29.2646260591,54.2418691792,1.08525168598,4.12243109448,39.6058045677,103.00355573,100.011825312,2.97173041782,0.02
 04/01  07:00:00,190.529773462,29.3039024008,59.9238947548,22.8562923648,12.3672932834,65.3531420225,159.795832924,154.822948894,4.9528840297,0.02
 04/01  08:00:00,190.398848437,29.2910728881,63.7930418881,15.9781374219,12.3672932834,68.2430321324,154.21583352,149.24294949,4.9528840297,0.02
 04/01  09:00:00,217.780489906,29.3147037554,67.9848752327,10.127410113,16.4897243779,93.1370602926,143.728347084,135.783732637,7.92461444751,0.02
 04/01  10:00:00,218.863470936,29.3161468678,70.5265599873,8.66716079878,16.4897243779,93.1370602926,142.506041874,125.967201079,7.92461444751,8.61422634785
 04/01  11:00:00,219.935973703,29.3166528797,72.5746024764,7.69113948586,16.4897243779,93.1370602926,124.889817892,116.945203444,7.92461444751,0.02
 04/01  12:00:00,209.802182007,29.3161700587,72.2956513441,6.98841517677,16.4897243779,83.9857416113,123.004615697,115.06000125,7.92461444751,0.02
 04/01  13:00:00,208.997849964,29.3153345535,71.9528358228,6.52772554072,16.4897243779,83.9857416113,121.812169747,113.867555299,7.92461444751,0.02
 04/01  14:00:00,207.665565652,29.3142916653,71.3167077322,5.83265718125,16.4897243779,83.9857416113,118.967942004,111.023327557,7.92461444751,0.02
 04/01  15:00:00,183.075765028,29.2646260591,70.0661223803,0.0,12.3672932834,70.6512738906,79.8463435789,66.2822513043,4.9528840297,8.61120824487
 04/01  16:00:00,182.855652587,29.2646260591,69.8460325168,0.0,12.3672932834,70.6512738906,73.2132357859,68.2403517562,4.9528840297,0.02
 04/01  17:00:00,170.154375037,29.2646260591,69.6683109233,0.0,12.3672932834,58.1284167478,76.1803887583,71.2075047286,4.9528840297,0.02
 04/01  18:00:00,111.342035596,26.6295375819,46.678581396,0.0,12.3672932834,24.9413748627,98.6530514385,93.6801674088,4.9528840297,0.02
 04/01  19:00:00,122.380509045,27.2883097012,45.3124493816,0.0,12.3672932834,24.9413748627,105.716748799,100.743864769,4.9528840297,0.02
 04/01  20:00:00,104.535638549,27.0687189948,42.4725102466,0.0,4.12243109448,16.0517297156,114.870954023,111.879223606,2.97173041782,0.02
 04/01  21:00:00,64.990697731,11.8353500364,18.6266648074,0.0,4.12243109448,15.9888894789,59.7677434174,56.7760129996,2.97173041782,0.02
 04/01  22:00:00,70.9860226289,14.2024200437,22.1904578821,0.0,4.12243109448,15.9888894789,68.8090412184,65.8173108006,2.97173041782,0.02
 04/01  23:00:00,74.0994195916,15.6802907271,23.7897243762,0.0,4.12243109448,15.9888894789,74.7957721587,71.8040417409,2.97173041782,0.02
 04/01  24:00:00,79.1020801275,17.1519691258,27.300562173,0.0,4.12243109448,15.9888894789,84.6215826346,81.6298522167,2.97173041782,0.02
 04/02  01:00:00,58.0121835881,11.0956406591,14.4692198346,0.0,2.06121554724,15.9888894789,60.7490957771,57.7573653592,2.97173041782,0.02
 04/02  02:00:00,88.329949981,23.3990302036,32.0981604504,0.0832715434622,2.06121554724,15.9888894789,109.957050465,106.965320048,2.97173041782,0.02
 04/02  03:00:00,71.0722357957,17.9286976198,20.5149162143,0.0,2.06121554724,15.9888894789,87.4782951697,84.4865647519,2.97173041782,0.02
 04/02  04:00:00,83.5231517485,23.069644144,27.3503848928,0.353634847063,2.06121554724,15.9888894789,108.974564393,105.982833976,2.97173041782,0.02
 04/02  05:00:00,75.0684822586,18.6313878803,23.1854183709,0.623053959447,2.06121554724,15.9888894789,88.8223746638,85.830644246,2.97173041782,0.02
 04/02  06:00:00,78.300439418,22.6304627311,27.1942362239,0.424585840508,2.06121554724,15.9888894789,110.93881308,107.947082662,2.97173041782,0.02
 04/02  07:00:00,62.5223506581,18.8070604455,24.2630646676,0.918603401315,2.06121554724,15.9888894789,88.7034757598,85.711745342,2.97173041782,0.02
 04/02  08:00:00,103.616148071,23.8601706871,32.8641613265,0.428774999371,4.12243109448,41.7362269337,105.589220008,100.616335978,4.9528840297,0.02
 04/02  09:00:00,95.0917103381,19.1584055758,29.4047821223,0.186347390168,4.12243109448,41.7362269337,82.7145900534,77.7417060237,4.9528840297,0.02
 04/02  10:00:00,109.067096499,23.5088255569,38.9838163073,0.111413469218,4.12243109448,41.7362269337,99.4845472607,94.511663231,4.9528840297,0.02
 04/02  11:00:00,101.045622426,19.509750706,35.0314467461,0.0560643663158,4.12243109448,41.7362269337,78.2213916251,73.2485075954,4.9528840297,0.02
 04/02  12:00:00,114.355594329,24.0358432523,43.3685320124,0.0160214963137,4.12243109448,41.7362269337,94.1057354111,89.1328513814,4.9528840297,0.02
 04/02  13:00:00,100.206595057,19.0705692932,34.4914334051,0.0,4.12243109448,41.7362269337,84.3634483055,70.808700207,4.9528840297,8.60186406879
 04/02  14:00:00,116.812146054,24.2993521,45.4422113655,0.0,4.12243109448,41.7362269337,93.1988831336,88.2259991039,4.9528840297,0.02
 04/02  15:00:00,101.761812309,19.509750706,35.6290790471,0.0,4.12243109448,41.7362269337,75.202490453,70.2296064233,4.9528840297,0.02
 04/02  16:00:00,96.4320533361,24.1236795348,42.1107975038,0.0,4.12243109448,24.8785346261,93.1702572284,88.1973731987,4.9528840297,0.02
 04/02  17:00:00,65.7383637501,17.5148574942,29.7382304011,0.0,2.06121554724,15.9888894789,72.708809441,69.7170790232,2.97173041782,0.02
 04/02  18:00:00,65.3298267211,19.1676940028,27.6043373895,0.0,2.06121554724,15.9888894789,86.1396319714,83.1479015536,2.97173041782,0.02
 04/02  19:00:00,64.7094714897,14.6416014566,19.5531629163,0.0,2.06121554724,15.9888894789,71.6533560812,68.6616256634,2.97173041782,0.02
 04/02  20:00:00,66.1090315758,14.4243328569,16.4394309277,0.0,2.06121554724,15.9888894789,75.535062796,72.5433323782,2.97173041782,0.02
 04/02  21:00:00,74.8977323748,17.963327334,20.0724124243,0.0,2.06121554724,15.9888894789,80.8864210077,77.8946905898,2.97173041782,0.02
 04/02  22:00:00,74.3089646729,17.7530250546,15.6431766903,0.0,2.06121554724,15.9888894789,87.3978152992,84.4060848814,2.97173041782,0.02
 04/02  23:00:00,92.2844861187,23.5088255569,23.7727021728,0.0279943308038,2.06121554724,15.9888894789,110.318046539,107.326316121,2.97173041782,0.02
 04/02  24:00:00,74.709928488,17.7530250546,14.4737546224,0.0,2.06121554724,15.9888894789,90.3389949483,87.3472645305,2.97173041782,0.02
 04/03  01:00:00,89.1976367693,23.2892348504,20.9751240573,0.0960990409714,4.12243109448,15.9888894789,111.599540959,108.607810541,2.97173041782,0.02
 04/03  02:00:00,79.9362701002,18.96077394,17.1630466509,0.450997728746,4.12243109448,15.9888894789,90.5023003905,87.5105699727,2.97173041782,0.02
 04/03  03:00:00,88.0363684609,22.9598487908,17.6998058693,0.499450014683,4.12243109448,15.9888894789,113.07553493,110.083804513,2.97173041782,0.02
 04/03  04:00:00,113.568442812,28.2398694291,22.1133855593,0.903047591358,12.3672932834,24.9413748627,128.788141934,123.815257905,4.9528840297,0.02
 04/03  05:00:00,146.836327396,28.859174282,28.6370416762,28.2249744377,12.3672932834,24.9413748627,198.076287175,193.103403145,4.9528840297,0.02
 04/03  06:00:00,184.594307234,29.3439721758,22.3399146808,19.8446041911,24.7345865669,70.7195625826,163.842471314,153.916703255,9.90576805939,0.02
 04/03  07:00:00,200.85788894,29.3794048657,25.4719586235,13.529477998,37.1018798503,92.3937384068,142.571595857,132.645827797,9.90576805939,0.02
 04/03  08:00:00,212.610412219,29.4010684402,29.6015542203,11.2933930754,37.1018798503,104.434947198,144.13747059,125.605548437,9.90576805939,8.6261540938
 04/03  09:00:00,225.648342111,29.4467703116,32.4685546397,9.42626672416,37.1018798503,116.476155989,131.07137245,121.14560439,9.90576805939,0.02
 04/03  10:00:00,226.455869053,29.4956941282,34.6886225209,7.96409627348,37.1018798503,116.476155989,136.169323541,117.62889207,9.90576805939,8.63466341107
 04/03  11:00:00,227.375331076,29.5547133339,36.8142900733,6.69872187824,37.1018798503,116.476155989,124.493567799,114.567799739,9.90576805939,0.02
 04/03  12:00:00,215.632643954,29.6155718364,38.3986880031,5.35251465304,37.1018798503,104.434947198,130.339807623,111.802634679,9.90576805939,8.63140488543
 04/03  13:00:00,228.281241704,29.6907854204,40.1868059337,4.09604294262,37.1018798503,116.476155989,118.143619404,108.217851345,9.90576805939,0.02
 04/03  14:00:00,228.486474127,29.8271594473,41.4243243975,2.92753432866,37.1018798503,116.476155989,122.595344166,104.054998002,9.90576805939,8.63457810435
 04/03  15:00:00,229.580304777,29.9793326746,43.3427060329,1.95108928673,37.1018798503,116.476155989,111.255594931,101.329826872,9.90576805939,0.02
 04/03  16:00:00,230.009178398,30.0647734488,44.2420712131,1.39569590872,37.1018798503,116.476155989,109.745779103,99.8200110437,9.90576805939,0.02
 04/03  17:00:00,228.316316655,30.0627977285,42.7003286235,1.24775456612,37.1018798503,116.476155989,118.310458158,99.7858243321,9.90576805939,8.61886576605
 04/03  18:00:00,134.334636633,27.9470818205,33.3479683394,0.0,24.7345865669,47.5788473902,80.0251175179,75.0522334882,4.9528840297,0.02
 04/03  19:00:00,145.178452821,28.6058539398,34.1363423928,0.0,24.7345865669,47.5788473902,86.8233773084,81.8504932787,4.9528840297,0.02
 04/03  20:00:00,117.016755882,26.6295375819,24.5095619795,0.0,12.3672932834,38.6892022431,101.703313388,98.7115829704,2.97173041782,0.02
 04/03  21:00:00,88.9679362639,15.5199642823,19.5315675462,0.0,12.3672932834,27.0668015668,62.8278229902,59.8360925724,2.97173041782,0.02
 04/03  22:00:00,71.2292162391,18.6406763074,16.8798195161,0.0,4.12243109448,15.9888894789,84.1196918679,81.1279614501,2.97173041782,0.02
 04/03  23:00:00,68.8774692173,15.4321279997,17.1434950273,0.0,4.12243109448,15.9888894789,66.146673832,63.1549434142,2.97173041782,0.02
 04/03  24:00:00,79.5026928436,22.8500534376,19.8934067063,0.0137861713773,4.12243109448,15.9888894789,101.159516015,98.1677855976,2.97173041782,0.02
 04/04  01:00:00,69.9504587726,18.1922064675,14.9074869491,0.0388410209221,4.12243109448,15.9888894789,82.4090695176,79.4173390998,2.97173041782,0.02
 04/04  02:00:00,82.2818968394,23.5088255569,20.2432448396,0.353636218494,4.12243109448,15.9888894789,102.884503242,99.8927728247,2.97173041782,0.02
 04/04  03:00:00,73.2792488611,18.5435515978,15.1689587818,0.429062118332,4.12243109448,15.9888894789,83.9739975411,80.9822671233,2.97173041782,0.02
 04/04  04:00:00,108.96545286,28.0934756248,23.6209696923,0.644079717883,12.3672932834,24.9413748627,118.913114385,113.940230355,4.9528840297,0.02
 04/04  05:00:00,137.791220905,28.8947884016,30.9076397373,21.2763868039,12.3672932834,24.9413748627,196.672956174,183.118209915,4.9528840297,8.60186222927
 04/04  06:00:00,182.432025418,29.3712871117,25.8216254213,16.3615992483,24.7345865669,70.7195625826,153.940387223,144.014619164,9.90576805939,0.02
 04/04  07:00:00,198.723840603,29.520827652,25.5208249182,11.6329831532,37.1018798503,92.3937384068,134.780496139,124.85472808,9.90576805939,0.02
 04/04  08:00:00,208.309124578,29.594327167,26.1353130834,10.313812696,37.1018798503,104.434947198,129.284707457,119.358939398,9.90576805939,0.02
 04/04  09:00:00,220.1330546,29.6394011894,26.9711303239,9.21572200889,37.1018798503,116.476155989,125.914038394,115.988270334,9.90576805939,0.02
 04/04  10:00:00,219.368985116,29.6796894572,27.1190735847,8.26282642545,37.1018798503,116.476155989,131.971706147,113.431379463,9.90576805939,8.63455862436
 04/04  11:00:00,219.667923151,29.7126169186,28.1387036837,7.50894176787,37.1018798503,116.476155989,121.261594893,111.335826834,9.90576805939,0.02
 04/04  12:00:00,207.011920782,29.7426308402,28.0991696047,6.90431000346,37.1018798503,104.434947198,128.227986557,109.690605948,9.90576805939,8.63161255004
 04/04  13:00:00,218.166105967,29.7699853873,27.5389057947,6.54955899497,37.1018798503,116.476155989,118.312581335,108.386813276,9.90576805939,0.02
 04/04  14:00:00,218.236172294,29.7938358571,27.9564687514,6.17847012693,37.1018798503,116.476155989,125.797925934,107.257695912,9.90576805939,8.63446196329
 04/04  15:00:00,217.899261196,29.8135203289,27.8285862049,5.94993203125,37.1018798503,116.476155989,116.1234742,106.197706141,9.90576805939,0.02
 04/04  16:00:00,217.470400604,29.8289975569,27.5517173541,5.78308134975,37.1018798503,116.476155989,123.914470473,105.380610931,9.90576805939,8.62809148247
 04/04  17:00:00,217.628863755,29.8398791034,27.7061461628,5.77741611354,37.1018798503,116.476155989,114.575341611,104.649573551,9.90576805939,0.02
 04/04  18:00:00,131.880440036,27.9470818205,24.6849769041,0.0,24.7345865669,47.5788473902,85.4697709786,80.4968869489,4.9528840297,0.02
 04/04  19:00:00,144.630456443,28.3862632334,25.6282942834,0.0,24.7345865669,47.5788473902,90.8766280402,85.9037440105,4.9528840297,0.02
 04/04  20:00:00,124.261540666,27.0687189948,19.5598375325,0.0403874221875,12.3672932834,38.6892022431,112.754241505,101.173509803,2.97173041782,8.60900128393
 04/04  21:00:00,106.874744969,21.3821779211,17.5821356568,0.230700164085,12.3672932834,27.0668015668,85.8578389506,82.8661085328,2.97173041782,0.02
 04/04  22:00:00,77.5581706818,17.8408613372,11.941063007,0.0,4.12243109448,15.9888894789,79.1655652261,76.1738348083,2.97173041782,0.02
 04/04  23:00:00,95.0543701378,23.069644144,17.44332339,0.997732254071,4.12243109448,15.9888894789,101.000524461,98.0087940437,2.97173041782,0.02
 04/04  24:00:00,85.9515847735,18.8070604455,14.2762949713,1.88861297508,4.12243109448,15.9888894789,82.3405414792,79.3488110614,2.97173041782,0.02
 04/05  01:00:00,97.2110965408,22.9818078614,15.6756250059,1.87759452588,4.12243109448,15.9888894789,104.017039241,101.025308823,2.97173041782,0.02
 04/05  02:00:00,92.6508720147,19.509750706,15.9029272519,5.21329398893,4.12243109448,15.9888894789,84.5737706736,81.5820402558,2.97173041782,0.02
 04/05  03:00:00,108.862183791,24.3871883826,19.773518837,7.99184559376,4.12243109448,15.9888894789,106.005720299,103.013989881,2.97173041782,0.02
 04/05  04:00:00,130.697124127,28.3862632334,20.3780481614,5.42083895536,12.3672932834,24.9413748627,119.652530057,114.679646028,4.9528840297,0.02
 04/05  05:00:00,166.911498248,28.8673338866,26.6058103832,34.9597253461,12.3672932834,24.9413748627,189.215320939,184.242436909,4.9528840297,0.02
 04/05  06:00:00,203.479288822,29.352029809,19.0463247683,26.6600491817,24.7345865669,70.7195625826,155.065733394,145.139965334,9.90576805939,0.02
 04/05  07:00:00,217.242878605,29.4369696154,19.4331474311,19.7434965498,37.1018798503,92.3937384068,135.720562126,125.794794066,9.90576805939,0.02
 04/05  08:00:00,224.035249926,29.4842990045,21.5174311297,17.3822833227,37.1018798503,104.434947198,130.199917564,120.274149505,9.90576805939,0.02
 04/05  09:00:00,234.852869858,29.5333208287,23.9543939257,15.4053004103,37.1018798503,116.476155989,135.306853858,116.773415716,9.90576805939,8.62767008249
 04/05  10:00:00,232.343165403,29.5786131684,25.6964757763,13.5747012911,37.1018798503,116.476155989,123.824277253,113.898509194,9.90576805939,0.02
 04/05  11:00:00,231.457933759,29.615555057,27.4000868279,12.0019121071,37.1018798503,116.476155989,130.068888134,111.527074873,9.90576805939,8.6360452013
 04/05  12:00:00,221.782677653,29.6508156022,28.1100886396,10.419229313,37.1018798503,104.434947198,118.940172311,109.014404251,9.90576805939,0.02
 04/05  13:00:00,234.057562129,29.6880686404,30.0125903633,8.96360380549,37.1018798503,116.476155989,125.296881556,106.754936757,9.90576805939,8.63617673953
 04/05  14:00:00,234.969675022,29.7180716926,31.5388335516,8.01587553811,37.1018798503,116.476155989,115.079850621,105.154082561,9.90576805939,0.02
 04/05  15:00:00,234.454547264,29.7506142361,31.6322579311,7.32703335396,37.1018798503,116.476155989,122.576131669,104.037677984,9.90576805939,8.63268562552
 04/05  16:00:00,233.127139353,29.7872900109,32.8673919504,6.62075627647,37.1018798503,116.476155989,113.033522808,103.107754748,9.90576805939,0.02
 04/05  17:00:00,233.045710134,29.8156866454,33.7964211356,6.0853156476,37.1018798503,116.476155989,120.727759609,102.203249758,9.90576805939,8.61874179195
 04/05  18:00:00,143.757350254,27.9470818205,28.1967405844,0.0,24.7345865669,47.5788473902,83.4046791724,78.4317951427,4.9528840297,0.02
 04/05  19:00:00,157.51424596,28.3130663312,28.200151752,0.0,24.7345865669,47.5788473902,88.7865159873,83.8136319576,4.9528840297,0.02
 04/05  20:00:00,135.47790033,27.0687189948,21.3600924909,0.00534257976819,12.3672932834,38.6892022431,102.252571464,99.260841046,2.97173041782,0.02
 04/05  21:00:00,108.404023123,19.8484251927,18.6139487067,0.225733621715,12.3672932834,27.0668015668,79.3097347933,76.3180043755,2.97173041782,0.02
 04/05  22:00:00,80.2412999273,17.7530250546,12.564760948,0.0,4.12243109448,15.9888894789,78.0472471962,75.0555167784,2.97173041782,0.02
 04/05  23:00:00,99.8022069432,23.5088255569,20.2552506865,1.45477364636,4.12243109448,15.9888894789,100.263209362,97.2714789444,2.97173041782,0.02
 04/05  24:00:00,79.7952637314,17.7530250546,11.8820871452,0.0,4.12243109448,15.9888894789,81.4947940653,78.5030636475,2.97173041782,0.02
 04/06  01:00:00,98.2836798354,23.2892348504,18.4074565555,1.85531468834,4.12243109448,15.9888894789,102.942448219,99.9507178012,2.97173041782,0.02
