Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/06  02:00:00,83.1475866652,18.4117971739,13.0970099551,1.44225431876,4.12243109448,15.9888894789,83.9837621006,80.9920316828,2.97173041782,0.02
 04/06  03:00:00,99.6463467706,23.4209892743,17.3675559116,3.37351805495,4.12243109448,15.9888894789,104.99251839,102.000787972,2.97173041782,0.02
 04/06  04:00:00,128.127078414,28.0934756248,20.0745157314,3.38113936478,12.3672932834,24.9413748627,118.850510346,113.877626316,4.9528840297,0.02
 04/06  05:00:00,165.320058566,28.8895548295,26.7783704898,31.3442629339,12.3672932834,24.9413748627,188.101423577,183.128539547,4.9528840297,0.02
 04/06  06:00:00,204.241762829,29.3794993983,19.1784373496,24.2646471248,24.7345865669,70.7195625826,153.783361838,143.857593779,9.90576805939,0.02
 04/06  07:00:00,218.591738779,29.5029928782,21.5097281099,15.9260629543,37.1018798503,92.3937384068,132.611080792,122.685312733,9.90576805939,0.02
 04/06  08:00:00,221.79547751,29.5832456319,24.0423362107,11.1143418633,37.1018798503,104.434947198,133.070760256,114.540280839,9.90576805939,8.62471135768
 04/06  09:00:00,228.188727143,29.6475411935,26.7917626241,7.65934742572,37.1018798503,116.476155989,120.116713477,110.190945417,9.90576805939,0.02
 04/06  10:00:00,226.21987901,29.7301085641,29.3007213019,5.21240001809,37.1018798503,116.476155989,124.544844381,106.00471003,9.90576805939,8.63436629184
 04/06  11:00:00,225.438429055,29.8798501782,31.489009229,3.6402455452,37.1018798503,116.476155989,112.206631802,102.280863743,9.90576805939,0.02
 04/06  12:00:00,214.477421358,30.1458011578,34.0469750824,2.0312678749,37.1018798503,104.434947198,117.539082453,99.0020841939,9.90576805939,8.63123020013
 04/06  13:00:00,225.120621867,30.4144103441,36.7088005745,1.08646644274,37.1018798503,116.476155989,106.327970145,96.4022020857,9.90576805939,0.02
 04/06  14:00:00,226.236840871,30.5657544756,39.2005176341,0.654385386508,37.1018798503,116.476155989,113.431909298,94.8918383627,9.90576805939,8.63430287629
 04/06  15:00:00,225.764725368,30.6070973291,40.1708097318,0.447337696083,37.1018798503,116.476155989,103.937706737,94.0119386778,9.90576805939,0.02
 04/06  16:00:00,226.715862758,30.5888708229,41.4260458947,0.394308840032,37.1018798503,116.476155989,111.931384127,93.3976835774,9.90576805939,8.6279324901
 04/06  17:00:00,227.576382042,30.6312427355,42.290267942,0.349465043774,37.1018798503,116.476155989,102.812919588,92.8871515283,9.90576805939,0.02
 04/06  18:00:00,136.286958272,28.1666725269,34.086641575,0.0,24.7345865669,47.5788473902,74.500451122,69.5275670923,4.9528840297,0.02
 04/06  19:00:00,153.041840096,28.715649293,34.7806129156,0.0,24.7345865669,47.5788473902,81.588040443,76.6151564133,4.9528840297,0.02
 04/06  20:00:00,133.123518534,27.7274911141,28.5863443487,0.0,12.3672932834,38.6892022431,96.5932197001,93.6014892823,2.97173041782,0.02
 04/06  21:00:00,95.0077839208,15.3003735758,17.8688551942,0.0,12.3672932834,27.0668015668,60.881183219,57.8894528012,2.97173041782,0.02
 04/06  22:00:00,81.2566829138,19.5283275601,16.0174160451,0.0,4.12243109448,15.9888894789,86.5363374319,83.5446070141,2.97173041782,0.02
 04/06  23:00:00,80.8263015086,19.0705692932,17.9511411539,0.0,4.12243109448,15.9888894789,79.1718265974,76.1800961796,2.97173041782,0.02
 04/06  24:00:00,82.8441593751,22.1912813183,14.7605089933,0.0,4.12243109448,15.9888894789,98.9292511305,95.9375207127,2.97173041782,0.02
 04/07  01:00:00,79.4102834187,18.5435515978,13.951681712,0.0555212405584,4.12243109448,15.9888894789,90.0337181802,78.4601369014,2.97173041782,8.601850861
 04/07  02:00:00,86.8307107785,22.6304627311,14.3070486289,0.0913852702625,4.12243109448,15.9888894789,102.587803806,99.5960733882,2.97173041782,0.02
 04/07  03:00:00,81.8247061136,18.8509785868,15.1379126666,0.491160067623,4.12243109448,15.9888894789,83.380729125,80.3889987072,2.97173041782,0.02
 04/07  04:00:00,120.068751868,28.1813119074,20.7019185146,0.637065560875,12.3672932834,24.9413748627,117.24534439,112.272460361,4.9528840297,0.02
 04/07  05:00:00,143.887525202,28.455197821,24.3208510785,18.5990317471,12.3672932834,24.9413748627,187.128764521,182.155880492,4.9528840297,0.02
 04/07  06:00:00,190.574854262,29.4246930835,19.7114507617,17.3335117116,24.7345865669,70.7195625826,152.713939868,142.788171808,9.90576805939,0.02
 04/07  07:00:00,208.570760908,29.616772738,24.5246180277,11.9290882011,37.1018798503,92.3937384068,133.366207705,123.440439646,9.90576805939,0.02
 04/07  08:00:00,217.258232264,29.6787418405,28.5379206111,10.2757997087,37.1018798503,104.434947198,127.719525619,117.79375756,9.90576805939,0.02
 04/07  09:00:00,226.673921731,29.7136462871,31.0809511102,8.98369448403,37.1018798503,116.476155989,133.073617376,114.53861937,9.90576805939,8.62922994708
 04/07  10:00:00,226.259653111,29.7544211253,34.3379032779,7.76149450356,37.1018798503,116.476155989,121.774394717,111.848626657,9.90576805939,0.02
 04/07  11:00:00,228.222325444,29.8037099992,37.4554982003,6.65546575014,37.1018798503,116.476155989,127.929184972,109.387563263,9.90576805939,8.63585364961
 04/07  12:00:00,218.227932496,29.8537285822,40.6405640641,5.4678454608,37.1018798503,104.434947198,117.13231552,107.206547461,9.90576805939,0.02
 04/07  13:00:00,232.104145335,29.9015500572,43.483698417,4.41124323307,37.1018798503,116.476155989,123.584338084,105.042700423,9.90576805939,8.63586960243
 04/07  14:00:00,235.422938678,29.9387517594,47.3981004628,3.7787109048,37.1018798503,116.476155989,113.386197303,103.460429244,9.90576805939,0.02
 04/07  15:00:00,240.739910537,29.9711344352,53.04958767,3.41196208871,37.1018798503,116.476155989,120.58460856,102.046314506,9.90576805939,8.63252599432
 04/07  16:00:00,244.931452519,30.0036928594,57.523428054,3.0977568191,37.1018798503,116.476155989,110.705841192,100.780073133,9.90576805939,0.02
 04/07  17:00:00,244.354757538,30.0266691205,57.1479704871,2.87469135091,37.1018798503,116.476155989,109.849987103,99.9242190431,9.90576805939,0.02
 04/07  18:00:00,143.76679498,27.9470818205,42.7801120285,0.0,24.7345865669,47.5788473902,81.0527985371,76.0799145074,4.9528840297,0.02
 04/07  19:00:00,150.274774802,28.3862632334,39.4522384575,0.0,24.7345865669,47.5788473902,95.3224433313,81.7605298069,4.9528840297,8.60902949465
 04/07  20:00:00,120.968987976,27.0687189948,28.0226147274,0.0,12.3672932834,38.6892022431,100.750888506,97.7591580882,2.97173041782,0.02
 04/07  21:00:00,89.532566862,15.4321279997,20.1840428329,0.0,12.3672932834,27.0668015668,62.5659139438,59.574183526,2.97173041782,0.02
 04/07  22:00:00,74.1747341959,19.5283275601,19.9082232755,0.0,4.12243109448,15.9888894789,88.4530097987,85.4612793809,2.97173041782,0.02
 04/07  23:00:00,69.2950233049,15.5199642823,18.985567362,0.0586916808162,4.12243109448,15.9888894789,65.5032923246,62.5115619068,2.97173041782,0.02
 04/07  24:00:00,78.4342015537,22.4108720247,21.091738573,0.0,4.12243109448,15.9888894789,100.807460216,97.8157297981,2.97173041782,0.02
 04/08  01:00:00,72.7781799937,18.6313878803,19.0390318197,0.197385207956,4.12243109448,15.9888894789,81.3147611093,78.3230306915,2.97173041782,0.02
 04/08  02:00:00,82.5772427597,23.4209892743,23.6019755006,0.631507310757,4.12243109448,15.9888894789,103.148910594,100.157180176,2.97173041782,0.02
 04/08  03:00:00,69.2061316256,18.1922064675,15.5307754747,0.345084106407,4.12243109448,15.9888894789,83.7721133039,80.7803828861,2.97173041782,0.02
 04/08  04:00:00,86.1402940299,27.5079004077,22.6353844623,1.00260015899,4.12243109448,16.0517297156,124.399501411,121.407770994,2.97173041782,0.02
 04/08  05:00:00,89.1839957188,27.9470818205,24.278705582,1.96379928794,4.12243109448,16.0517297156,125.555305674,122.563575256,2.97173041782,0.02
 04/08  06:00:00,108.097804496,29.2646260591,22.2209407524,5.11125377381,4.12243109448,39.6058045677,106.664113546,103.672383128,2.97173041782,0.02
 04/08  07:00:00,168.619460031,29.304302736,27.7486626133,33.1208110926,12.3672932834,65.3531420225,165.876014463,160.903130434,4.9528840297,0.02
 04/08  08:00:00,168.736115875,29.2923444797,30.3816087534,27.7255732215,12.3672932834,68.2430321324,162.390082214,157.417198184,4.9528840297,0.02
 04/08  09:00:00,196.536268619,29.3175073491,35.626017408,21.2392523129,16.4897243779,93.1370602926,151.418633161,143.474018714,7.92461444751,0.02
 04/08  10:00:00,200.353322744,29.3190539449,41.6812813789,18.9993960692,16.4897243779,93.1370602926,155.021917644,138.483288191,7.92461444751,8.61401500535
 04/08  11:00:00,203.419689591,29.3179369935,46.6412505051,17.1069341808,16.4897243779,93.1370602926,143.489666169,135.545051721,7.92461444751,0.02
 04/08  12:00:00,194.669791347,29.3161389044,48.4355954593,15.7161201398,16.4897243779,83.9857416113,141.457348806,133.512734359,7.92461444751,0.02
 04/08  13:00:00,195.300918711,29.31454156,50.5048788983,14.2795528525,16.4897243779,83.9857416113,139.667359523,131.722745076,7.92461444751,0.02
 04/08  14:00:00,199.577541031,29.3130826941,55.889023679,13.1735339569,16.4897243779,83.9857416113,138.246325809,130.301711361,7.92461444751,0.02
 04/08  15:00:00,166.440277773,29.2646260591,53.430642701,0.0,12.3672932834,70.6512738906,86.5762019419,73.0123522637,4.9528840297,8.6109656485
 04/08  16:00:00,162.124240836,29.2646260591,49.1146279219,0.0,12.3672932834,70.6512738906,76.761357243,71.7884732133,4.9528840297,0.02
 04/08  17:00:00,146.617272798,29.2646260591,46.0667649059,0.0644474019528,12.3672932834,58.1284167478,79.706200184,74.7333161543,4.9528840297,0.02
 04/08  18:00:00,99.0221168181,26.6295375819,34.3586629893,0.0,12.3672932834,24.9413748627,101.931489237,96.9586052073,4.9528840297,0.02
 04/08  19:00:00,109.089754067,27.2883097012,34.369972209,0.000889232955413,12.3672932834,24.9413748627,108.630569386,103.657685357,4.9528840297,0.02
 04/08  20:00:00,91.469093879,27.0687189948,29.3454072858,0.0605586635763,4.12243109448,16.0517297156,117.784115119,114.792384701,2.97173041782,0.02
 04/08  21:00:00,65.8943815139,15.9777225492,15.2751683148,0.0,4.12243109448,15.9888894789,80.5818890638,77.590158646,2.97173041782,0.02
 04/08  22:00:00,75.4263468539,22.1912813183,18.424362658,0.0,4.12243109448,15.9888894789,107.178699519,104.186969101,2.97173041782,0.02
 04/08  23:00:00,68.7925702712,18.0824111143,15.8396774573,0.180644657135,4.12243109448,15.9888894789,87.0324857276,84.0407553098,2.97173041782,0.02
 04/08  24:00:00,80.1698112032,23.069644144,21.1582291318,1.13123499456,4.12243109448,15.9888894789,109.123574731,106.131844313,2.97173041782,0.02
 04/09  01:00:00,64.6989635403,17.7530250546,14.3173169838,0.0,2.06121554724,15.9888894789,89.0874808574,86.0957504396,2.97173041782,0.02
 04/09  02:00:00,80.8848793295,23.5088255569,22.0498674436,2.5766989306,2.06121554724,15.9888894789,111.214683324,108.222952906,2.97173041782,0.02
 04/09  03:00:00,63.7402129205,17.7530250546,13.35856629,0.0,2.06121554724,15.9888894789,90.5037778399,87.5120474221,2.97173041782,0.02
 04/09  04:00:00,80.2721759847,23.5088255569,20.3591753212,3.65286067345,2.06121554724,15.9888894789,112.837192568,109.84546215,2.97173041782,0.02
 04/09  05:00:00,72.5835938175,18.96077394,17.2508187854,3.7371477024,2.06121554724,15.9888894789,91.2799199828,88.288189565,2.97173041782,0.02
 04/09  06:00:00,81.2784306667,24.2773930293,23.1306952192,8.16835485034,2.06121554724,15.9888894789,114.623790205,111.632059787,2.97173041782,0.02
 04/09  07:00:00,64.2113364732,19.509750706,18.4599290677,7.7080349444,2.06121554724,15.9888894789,91.9339859895,88.9422555717,2.97173041782,0.02
 04/09  08:00:00,101.214604626,24.2115158174,22.4072877769,7.93302295677,4.12243109448,41.7362269337,111.411337986,106.438453957,4.9528840297,0.02
 04/09  09:00:00,86.6341647893,18.8948967281,16.6341962609,4.29950105314,4.12243109448,41.7362269337,88.4296727633,83.4567887336,4.9528840297,0.02
 04/09  10:00:00,92.7661138625,23.069644144,19.6319965406,3.43640104398,4.12243109448,41.7362269337,109.184082179,104.211198149,4.9528840297,0.02
 04/09  11:00:00,88.9096046495,19.0705692932,18.3085011289,4.97207273732,4.12243109448,41.7362269337,87.5147381787,82.541854149,4.9528840297,0.02
 04/09  12:00:00,96.570581594,23.5088255569,21.6731027244,4.80151880549,4.12243109448,41.7362269337,108.633856687,103.660972657,4.9528840297,0.02
 04/09  13:00:00,87.4193320503,18.8948967281,17.8296385555,4.09495830734,4.12243109448,41.7362269337,96.2804916755,82.7257534361,4.9528840297,8.60185420969
 04/09  14:00:00,96.010736115,23.5088255569,20.8565827938,4.97901987642,4.12243109448,41.7362269337,108.949832884,103.976948854,4.9528840297,0.02
 04/09  15:00:00,90.1428054747,19.3340781409,18.0064496756,5.91456477675,4.12243109448,41.7362269337,87.7463187233,82.7734346936,4.9528840297,0.02
 04/09  16:00:00,80.6123042687,23.7284162633,20.9157252428,6.08663994309,4.12243109448,24.8785346261,109.654151215,104.681267185,4.9528840297,0.02
 04/09  17:00:00,63.1851235859,19.2901599996,17.5685606589,7.79278107136,2.06121554724,15.9888894789,91.2978461212,88.3061157034,2.97173041782,0.02
 04/09  18:00:00,78.1144335281,24.3871883826,22.5069486596,12.565808815,2.06121554724,15.9888894789,115.370638626,112.378908208,2.97173041782,0.02
 04/09  19:00:00,76.307624882,19.509750706,18.0039421771,10.8636435605,2.06121554724,15.9888894789,93.2519946138,90.260264196,2.97173041782,0.02
 04/09  20:00:00,93.3896060137,24.3871883826,21.5484445547,14.7044854743,2.06121554724,15.9888894789,116.896774948,113.90504453,2.97173041782,0.02
 04/09  21:00:00,81.4525054983,19.509750706,16.7852228087,12.4494755615,2.06121554724,15.9888894789,94.2988215799,91.307091162,2.97173041782,0.02
 04/09  22:00:00,93.8414108148,24.3871883826,19.4594582087,16.7818119126,2.06121554724,15.9888894789,118.091729998,115.09999958,2.97173041782,0.02
 04/09  23:00:00,84.0980397976,19.509750706,14.4994140924,14.2727137239,2.06121554724,15.9888894789,95.2269114809,92.2351810631,2.97173041782,0.02
 04/09  24:00:00,98.8918789833,24.3871883826,17.6332620991,19.1360310538,2.06121554724,15.9888894789,119.004007867,116.012277449,2.97173041782,0.02
 04/10  01:00:00,87.8023222793,19.509750706,14.174833358,15.2766654537,4.12243109448,15.9888894789,95.077819908,92.0860894902,2.97173041782,0.02
 04/10  02:00:00,100.092654136,24.3871883826,18.1394742328,19.8896119217,4.12243109448,15.9888894789,118.576151621,115.584421203,2.97173041782,0.02
 04/10  03:00:00,86.6925853782,19.509750706,14.8672100026,16.1175419833,4.12243109448,15.9888894789,95.3897378174,92.3980073996,2.97173041782,0.02
 04/10  04:00:00,119.739299567,28.8254446462,20.9306754616,16.8175424934,12.3672932834,24.9413748627,135.607273831,130.634389801,4.9528840297,0.02
 04/10  05:00:00,154.587952992,28.3890219934,25.3111262046,47.764221712,12.3672932834,24.9413748627,206.100750838,201.127866808,4.9528840297,0.02
 04/10  06:00:00,198.754143399,29.2799561519,19.3583579031,46.8804560191,24.7345865669,70.7195625826,170.621555962,160.695787903,9.90576805939,0.02
 04/10  07:00:00,211.400772986,29.3137842341,19.9642377885,31.9010289646,37.1018798503,92.3937384068,147.942788558,138.017020499,9.90576805939,0.02
 04/10  08:00:00,220.394327564,29.325599947,22.2584420246,26.5451419443,37.1018798503,104.434947198,149.214075787,130.682653792,9.90576805939,8.62565393532
 04/10  09:00:00,231.455147839,29.3334128288,25.4111433404,22.4038677851,37.1018798503,116.476155989,135.846629354,125.920861295,9.90576805939,0.02
 04/10  10:00:00,230.328231269,29.339328666,27.7937806322,18.8876949796,37.1018798503,116.476155989,140.528385238,121.989870839,9.90576805939,8.63274633917
 04/10  11:00:00,230.002083384,29.3476039956,30.4063189178,15.9405843145,37.1018798503,116.476155989,128.335341157,118.409573098,9.90576805939,0.02
 04/10  12:00:00,216.708793491,29.3595918412,32.1405343795,12.9428280795,37.1018798503,104.434947198,124.730501112,114.804733053,9.90576805939,0.02
 04/10  13:00:00,226.238345032,29.3714326252,32.2647151545,10.2946148376,37.1018798503,116.476155989,129.799719195,111.259927535,9.90576805939,8.63402360032
 04/10  14:00:00,224.984800266,29.3842903944,33.4350972699,7.85799227632,37.1018798503,116.476155989,118.432406875,108.506638815,9.90576805939,0.02
 04/10  15:00:00,225.003157419,29.4256011922,35.3494306267,5.92096743537,37.1018798503,116.476155989,124.07997163,105.541965806,9.90576805939,8.63223776437
 04/10  16:00:00,224.534107068,29.4841701827,35.871620136,4.87171564,37.1018798503,116.476155989,114.337193493,104.411425434,9.90576805939,0.02
 04/10  17:00:00,223.227229553,29.5283894914,35.0299098877,4.36349095446,37.1018798503,116.476155989,122.688685619,104.164451711,9.90576805939,8.6184658486
 04/10  18:00:00,128.37799821,27.5079004077,27.8305173631,0.0,24.7345865669,47.5788473902,84.7800570747,79.807173045,4.9528840297,0.02
 04/10  19:00:00,143.873343919,28.0568771737,28.5967114853,0.0,24.7345865669,47.5788473902,90.550389017,85.5775049873,4.9528840297,0.02
 04/10  20:00:00,124.596242074,26.6295375819,21.2877677035,0.0,12.3672932834,38.6892022431,104.301948202,101.310217784,2.97173041782,0.02
 04/10  21:00:00,95.1526148626,16.6804128097,16.3677995445,0.0129475076129,12.3672932834,27.0668015668,73.4345880482,70.4428576304,2.97173041782,0.02
 04/10  22:00:00,86.3777814067,22.6304627311,18.0802019221,0.0547007062928,4.12243109448,15.9888894789,98.7934317436,95.8017013258,2.97173041782,0.02
 04/10  23:00:00,77.265230619,17.7530250546,12.6799876733,0.0,4.12243109448,15.9888894789,81.6409214204,78.6491910026,2.97173041782,0.02
 04/10  24:00:00,97.4049066275,23.5088255569,19.5555413406,1.29814992355,4.12243109448,15.9888894789,102.984002954,99.9922725367,2.97173041782,0.02
 04/11  01:00:00,79.5969883865,17.7530250546,11.2761292978,0.0,4.12243109448,15.9888894789,83.634037042,80.6423066241,2.97173041782,0.02
 04/11  02:00:00,98.5112572979,23.5088255569,17.3790195549,2.68921625243,4.12243109448,15.9888894789,104.367300934,101.375570516,2.97173041782,0.02
 04/11  03:00:00,81.1386038379,17.8628204078,10.7319931261,0.190184394736,4.12243109448,15.9888894789,86.012120421,83.0203900032,2.97173041782,0.02
 04/11  04:00:00,132.242660488,28.6790508419,21.0843382162,4.55977533187,12.3672932834,24.9413748627,120.788193228,115.815309198,4.9528840297,0.02
 04/11  05:00:00,157.515478444,28.4283134888,23.541619535,27.8881523809,12.3672932834,24.9413748627,190.89865922,185.92577519,4.9528840297,0.02
 04/11  06:00:00,200.591668511,29.3645602455,17.1956231742,26.3449335227,24.7345865669,70.7195625826,158.47395417,148.548186111,9.90576805939,0.02
 04/11  07:00:00,218.068023264,29.4207390067,20.5417857202,18.2536915425,37.1018798503,92.3937384068,144.398953205,125.884704225,9.90576805939,8.60848092077
 04/11  08:00:00,224.890255876,29.4574380336,24.5532937869,15.0859226043,37.1018798503,104.434947198,129.297100581,119.371332522,9.90576805939,0.02
 04/11  09:00:00,231.206363189,29.4956896426,28.8705308586,12.7798206444,37.1018798503,116.476155989,125.81532093,115.88955287,9.90576805939,0.02
 04/11  10:00:00,226.178924653,29.5361770789,31.386056016,10.8557008398,37.1018798503,116.476155989,131.883021705,113.343370453,9.90576805939,8.63388319324
 04/11  11:00:00,226.061157165,29.575890274,32.8167574752,9.36090603418,37.1018798503,116.476155989,121.078751768,111.152983709,9.90576805939,0.02
 04/11  12:00:00,215.317660454,29.6255804152,35.4750539223,7.95121302583,37.1018798503,104.434947198,127.727415521,109.190870865,9.90576805939,8.63077659701
 04/11  13:00:00,229.785532723,29.6735544417,39.0664026364,6.73798015386,37.1018798503,116.476155989,117.133419162,107.207651103,9.90576805939,0.02
 04/11  14:00:00,232.73163875,29.7173817981,43.1125585982,5.59429914634,37.1018798503,116.476155989,123.911389872,105.371857986,9.90576805939,8.63376382582
 04/11  15:00:00,234.294455514,29.7536311572,45.544466351,4.68919284725,37.1018798503,116.476155989,113.78067356,103.854905501,9.90576805939,0.02
 04/11  16:00:00,235.626844072,29.7889602397,47.5130594134,4.01820884849,37.1018798503,116.476155989,121.043871531,102.510535234,9.90576805939,8.6275682378
 04/11  17:00:00,236.179848453,29.8156496578,48.3279554472,3.73084838332,37.1018798503,116.476155989,111.449633903,101.523865843,9.90576805939,0.02
 04/11  18:00:00,138.30349703,27.9470818205,37.3168309977,0.0,24.7345865669,47.5788473902,82.3471257656,77.3742417359,4.9528840297,0.02
 04/11  19:00:00,145.849379987,28.3862632334,35.0268608015,0.0,24.7345865669,47.5788473902,88.1835131797,83.21062915,4.9528840297,0.02
 04/11  20:00:00,118.512993045,27.0687189948,24.2389717438,0.0,12.3672932834,38.6892022431,102.231816149,99.2400857311,2.97173041782,0.02
 04/11  21:00:00,91.6689425666,15.4321279997,16.9931655934,0.0242391695173,12.3672932834,27.0668015668,62.6390183327,59.6472879148,2.97173041782,0.02
 04/11  22:00:00,85.9192045229,22.1912813183,16.7151598727,0.0,4.12243109448,15.9888894789,98.1651301214,95.1733997036,2.97173041782,0.02
 04/11  23:00:00,84.5436483907,18.9827330106,17.4537715372,0.533009804552,4.12243109448,15.9888894789,80.1550644206,77.1633340028,2.97173041782,0.02
 04/11  24:00:00,90.189848886,22.4108720247,16.1746001412,0.0537891900842,4.12243109448,15.9888894789,110.093356284,98.5197683677,2.97173041782,8.60185749858
 04/12  01:00:00,80.3145868158,18.6313878803,14.2100146072,1.01022273375,4.12243109448,15.9888894789,82.256560295,79.2648298772,2.97173041782,0.02
 04/12  02:00:00,91.0014419332,23.5088255569,16.7393238904,2.40434552885,4.12243109448,15.9888894789,104.772737849,101.781007431,2.97173041782,0.02
 04/12  03:00:00,75.5870356128,18.1043701849,10.8365112993,0.796619941796,4.12243109448,15.9888894789,85.3143594638,82.322629046,2.97173041782,0.02
 04/12  04:00:00,121.5622594,28.6790508419,19.4124599451,4.47288585552,12.3672932834,24.9413748627,120.393225777,115.420341747,4.9528840297,0.02
 04/12  05:00:00,145.459877176,28.4387541009,22.745492389,25.8973757247,12.3672932834,24.9413748627,190.570701283,185.597817253,4.9528840297,0.02
 04/12  06:00:00,185.64771166,29.3771113732,16.5981569545,24.8048124402,24.7345865669,70.7195625826,159.74215966,149.816391601,9.90576805939,0.02
 04/12  07:00:00,200.856020675,29.4790644062,19.2894308498,16.3873631721,37.1018798503,92.3937384068,135.341233116,125.415465057,9.90576805939,0.02
 04/12  08:00:00,212.229613269,29.5610443983,27.4583533667,12.5603577104,37.1018798503,104.434947198,127.357703966,117.431935907,9.90576805939,0.02
 04/12  09:00:00,226.732279844,29.6325729815,33.7624778992,9.03045642706,37.1018798503,116.476155989,131.103304668,112.568687342,9.90576805939,8.62884926634
 04/12  10:00:00,229.636906041,29.7084176534,39.9412610353,5.67987029911,37.1018798503,116.476155989,117.953885122,108.028117062,9.90576805939,0.02
 04/12  11:00:00,234.444634049,29.8206714714,46.7311149074,3.58521874013,37.1018798503,116.476155989,122.422362777,103.881247945,9.90576805939,8.63534677266
 04/12  12:00:00,224.580622366,30.0112375452,50.2721011982,2.03150887121,37.1018798503,104.434947198,110.136004356,100.210236297,9.90576805939,0.02
 04/12  13:00:00,239.364156906,30.2891440144,53.6828002253,1.0845803928,37.1018798503,116.476155989,115.644075767,97.1029710259,9.90576805939,8.63533668121
 04/12  14:00:00,242.084799369,30.5343209477,56.7575462202,0.48557921853,37.1018798503,116.476155989,104.462086108,94.5363180482,9.90576805939,0.02
 04/12  15:00:00,245.52288191,30.709130661,60.1889650205,0.317579590053,37.1018798503,116.476155989,111.258675991,92.7209004149,9.90576805939,8.63200751662
 04/12  16:00:00,247.807714179,30.9014473386,62.3820237755,0.217684811356,37.1018798503,116.476155989,101.453801515,91.5280334556,9.90576805939,0.02
 04/12  17:00:00,242.823643445,30.9712830651,57.3159036715,0.231044053055,37.1018798503,116.476155989,101.234625297,91.3088572379,9.90576805939,0.02
 04/12  18:00:00,143.202452497,28.4740995159,41.6887580576,0.0,24.7345865669,47.5788473902,73.1793969824,68.2065129527,4.9528840297,0.02
 04/12  19:00:00,146.354832538,28.2764678801,35.6420976018,0.0,24.7345865669,47.5788473902,81.3027119286,76.3298278989,4.9528840297,0.02
 04/12  20:00:00,125.598043309,28.3862632334,31.3341252176,0.0,12.3672932834,38.6892022431,105.724774324,94.1441466024,2.97173041782,8.60889730429
 04/12  21:00:00,88.9755852915,15.5199642823,17.7614772794,0.0,12.3672932834,27.0668015668,57.9306569407,54.9389265229,2.97173041782,0.02
 04/12  22:00:00,80.6419732136,20.4066903858,19.1893156419,0.0,4.12243109448,15.9888894789,86.7275234228,83.735793005,2.97173041782,0.02
 04/12  23:00:00,74.1539680438,18.1043701849,14.2505342876,0.0,4.12243109448,15.9888894789,79.5715916065,76.5798611887,2.97173041782,0.02
 04/12  24:00:00,85.9689108213,23.069644144,17.7385782947,0.0,4.12243109448,15.9888894789,99.9264538493,96.9347234315,2.97173041782,0.02
 04/13  01:00:00,72.3443084813,17.7530250546,10.6699626603,0.0,4.12243109448,15.9888894789,81.6224035942,78.6306731763,2.97173041782,0.02
 04/13  02:00:00,85.898853545,23.3331529917,16.4919059123,0.307243401963,4.12243109448,15.9888894789,103.192391753,100.200661336,2.97173041782,0.02
 04/13  03:00:00,72.1285570641,17.7530250546,9.20008513294,0.0,4.12243109448,15.9888894789,84.0318486358,81.040118218,2.97173041782,0.02
 04/13  04:00:00,115.828800509,28.4448207551,19.3749058797,0.941706066247,12.3672932834,24.9413748627,118.375175009,113.402290979,4.9528840297,0.02
 04/13  05:00:00,135.219302463,28.454983284,23.3420838074,18.0974543764,12.3672932834,24.9413748627,188.225079827,183.252195798,4.9528840297,0.02
 04/13  06:00:00,176.780449064,29.4221322332,16.6830018741,16.933221365,24.7345865669,70.7195625826,156.73023342,146.804465361,9.90576805939,0.02
 04/13  07:00:00,193.511694484,29.6029049665,21.7528067131,9.73441167057,37.1018798503,92.3937384068,132.970307075,123.044539016,9.90576805939,0.02
 04/13  08:00:00,207.367738576,29.6836171848,30.0493369265,5.36964627979,37.1018798503,104.434947198,132.567976558,114.036825149,9.90576805939,8.62538334994
 04/13  09:00:00,224.601807672,29.7607431841,37.2743681414,3.25998117963,37.1018798503,116.476155989,118.769738333,108.843970273,9.90576805939,0.02
 04/13  10:00:00,232.163528336,29.9157240172,45.8813080802,2.05909958234,37.1018798503,116.476155989,114.265031007,104.339262947,9.90576805939,0.02
 04/13  11:00:00,240.789423125,30.2216770737,55.1465681977,1.11359789413,37.1018798503,116.476155989,118.903962599,100.362976059,9.90576805939,8.63521848014
 04/13  12:00:00,234.903430665,30.6161397067,61.6370610775,0.38442085874,37.1018798503,104.434947198,106.658223017,96.7324549576,9.90576805939,0.02
 04/13  13:00:00,250.974989895,30.9571858637,65.5230920121,0.18712301116,37.1018798503,116.476155989,112.329561951,93.7884610846,9.90576805939,8.63533280729
 04/13  14:00:00,255.622893726,31.3096272363,69.9446965568,0.0611840976805,37.1018798503,116.476155989,101.972554476,92.0467864164,9.90576805939,0.02
 04/13  15:00:00,258.509116206,31.5798649783,72.6220819725,0.0,37.1018798503,116.476155989,109.1699758,90.6322755981,9.90576805939,8.63193214223
 04/13  16:00:00,259.054874609,31.739112755,73.0091890687,0.0,37.1018798503,116.476155989,99.6308339363,89.7050658769,9.90576805939,0.02
 04/13  17:00:00,259.112759529,31.7693734853,73.0379496111,0.0,37.1018798503,116.476155989,99.3766841041,89.4509160448,9.90576805939,0.02
 04/13  18:00:00,158.734763314,28.5619357985,57.1332359145,0.0,24.7345865669,47.5788473902,80.0011740399,66.4394009713,4.9528840297,8.60888903891
 04/13  19:00:00,157.266435445,28.3862632334,48.79309404,0.0,24.7345865669,47.5788473902,79.0907217204,74.1178376907,4.9528840297,0.02
 04/13  20:00:00,135.90940993,28.5326570376,41.4991137078,0.0,12.3672932834,38.6892022431,95.1571643111,92.1654338933,2.97173041782,0.02
 04/13  21:00:00,93.8400833585,15.9591456951,23.9645436674,0.0,12.3672932834,27.0668015668,59.0490119471,56.0572815293,2.97173041782,0.02
 04/13  22:00:00,79.7055077663,20.2602965815,24.7070279025,0.0,4.12243109448,15.9888894789,86.0873844998,83.095654082,2.97173041782,0.02
 04/13  23:00:00,58.4251508778,11.0909964456,12.8377028523,0.0,4.12243109448,15.9888894789,48.5191746945,45.5274442766,2.97173041782,0.02
 04/13  24:00:00,77.7789992109,19.6947116982,23.3702773594,0.0,4.12243109448,15.9888894789,86.1861820321,83.1944516143,2.97173041782,0.02
 04/14  01:00:00,69.1687977343,17.7530250546,16.7259357303,0.0,4.12243109448,15.9888894789,80.1412386392,77.1495082214,2.97173041782,0.02
 04/14  02:00:00,77.0953861402,22.4108720247,19.8592149318,0.0,4.12243109448,15.9888894789,101.37931013,98.3875797122,2.97173041782,0.02
 04/14  03:00:00,72.7502628193,18.6313878803,19.4054536325,0.0,4.12243109448,15.9888894789,81.6434336458,78.651703228,2.97173041782,0.02
 04/14  04:00:00,110.154998873,28.3569844725,29.669098055,0.0,12.3672932834,24.9413748627,115.06504193,110.092157901,4.9528840297,0.02
 04/14  05:00:00,122.961843981,28.4738796053,31.0212388531,11.3378091377,12.3672932834,24.9413748627,185.049426871,180.076542842,4.9528840297,0.02
 04/14  06:00:00,167.498138104,29.463222129,27.5526486957,9.60453651584,24.7345865669,70.7195625826,150.906634048,140.980865988,9.90576805939,0.02
 04/14  07:00:00,195.160267616,29.7196565066,31.1623425777,4.05654638021,37.1018798503,92.3937384068,129.8193172,119.893549141,9.90576805939,0.02
 04/14  08:00:00,210.831862077,29.8148842284,36.7380536039,2.013826288,37.1018798503,104.434947198,130.294831595,111.763753759,9.90576805939,8.62530977643
 04/14  09:00:00,229.613374561,29.9450060844,43.7020173052,1.65962543722,37.1018798503,116.476155989,116.9547702,107.02900214,9.90576805939,0.02
 04/14  10:00:00,237.30549977,30.2161093806,51.6699422974,1.11204691262,37.1018798503,116.476155989,121.515057536,102.977456619,9.90576805939,8.63183285858
 04/14  11:00:00,245.251668141,30.5427141752,59.9824790818,0.418909803749,37.1018798503,116.476155989,109.130618603,99.2048505437,9.90576805939,0.02
 04/14  12:00:00,241.416817489,30.9088816191,68.0546131273,0.187497603156,37.1018798503,104.434947198,114.323598953,95.7873547178,9.90576805939,8.63047617536
 04/14  13:00:00,259.839341337,31.286566225,74.1531101901,0.0921056852862,37.1018798503,116.476155989,99.9965376487,90.0707695893,9.90576805939,0.02
 04/14  14:00:00,263.481300964,31.6086616902,77.5553747362,0.00985565412084,37.1018798503,116.476155989,96.6168696099,78.0792627242,9.90576805939,8.63183882627
 04/14  15:00:00,265.512824894,31.8438511197,79.3618412607,0.0,37.1018798503,116.476155989,79.6417900129,69.7160219536,9.90576805939,0.02
 04/14  16:00:00,264.34463137,31.9441687532,78.0938566509,0.0,37.1018798503,116.476155989,82.4772273589,72.5514592995,9.90576805939,0.02
 04/14  17:00:00,261.420554207,31.9155884269,75.1995603592,0.0,37.1018798503,116.476155989,102.74061534,84.2165238814,9.90576805939,8.61832339933
 04/14  18:00:00,157.822283861,28.5619357985,56.2207721894,0.0,24.7345865669,47.5788473902,71.1674871979,66.1946031683,4.9528840297,0.02
 04/14  19:00:00,157.994905476,28.3862632334,49.5215626893,0.0,24.7345865669,47.5788473902,78.8732118572,73.9003278275,4.9528840297,0.02
 04/14  20:00:00,139.25589908,28.3862632334,44.9919897526,0.0,12.3672932834,38.6892022431,94.8398480141,91.8481175963,2.97173041782,0.02
 04/14  21:00:00,95.2019929832,15.6956368474,25.5899573914,0.0,12.3672932834,27.0668015668,57.0444188132,54.0526883954,2.97173041782,0.02
 04/14  22:00:00,81.6993800801,19.9675089729,26.9936873305,0.0,4.12243109448,15.9888894789,85.5683098606,82.5765794428,2.97173041782,0.02
 04/14  23:00:00,64.8328931944,11.7936867062,18.5427544111,0.0,4.12243109448,15.9888894789,47.8587173687,44.8669869509,2.97173041782,0.02
 04/14  24:00:00,76.4218180149,18.6406763074,23.0671310542,0.0,4.12243109448,15.9888894789,84.1630936012,81.1713631834,2.97173041782,0.02
 04/15  01:00:00,63.2157417093,11.7497685649,16.9695210704,0.0,4.12243109448,15.9888894789,50.9944387153,48.0027082974,2.97173041782,0.02
 04/15  02:00:00,80.4324070062,22.1912813183,23.4304223419,0.0,4.12243109448,15.9888894789,101.046864727,98.0551343092,2.97173041782,0.02
 04/15  03:00:00,70.9403819252,17.8408613372,18.4096830668,0.0,4.12243109448,15.9888894789,81.8730957785,78.8813653607,2.97173041782,0.02
 04/15  04:00:00,92.486473645,27.5079004077,29.9841637181,0.0,4.12243109448,16.0517297156,120.962684147,117.970953729,2.97173041782,0.02
 04/15  05:00:00,93.3840731509,27.7274911141,30.634761357,0.0274111374445,4.12243109448,16.0517297156,130.93147866,119.35875503,2.97173041782,8.60099321222
 04/15  06:00:00,110.321577937,29.2646260591,31.5177513578,0.387382874385,4.12243109448,39.6058045677,103.27744185,100.285711432,2.97173041782,0.02
 04/15  07:00:00,161.47462319,29.3004566036,35.4258828328,18.3025998866,12.3672932834,65.3531420225,160.267444705,155.294560676,4.9528840297,0.02
 04/15  08:00:00,160.455380675,29.2886439292,36.8190863209,13.0110721196,12.3672932834,68.2430321324,154.647189775,149.674305745,4.9528840297,0.02
 04/15  09:00:00,188.586166503,29.3124552492,41.7688840779,7.15137321313,16.4897243779,93.1370602926,143.303106789,135.358492342,7.92461444751,0.02
 04/15  10:00:00,193.977159405,29.3131417378,49.8794313399,4.43101809294,16.4897243779,93.1370602926,137.508946568,129.564332121,7.92461444751,0.02
 04/15  11:00:00,195.436465424,29.3395341497,53.1031615795,2.64018799702,16.4897243779,93.1370602926,133.767712083,125.823097636,7.92461444751,0.02
 04/15  12:00:00,184.957817004,29.4423118259,52.8987949795,1.414757426,16.4897243779,83.9857416113,139.206213058,122.670445134,7.92461444751,8.61115347651
 04/15  13:00:00,185.92212369,29.5426949518,54.5407210156,0.636773937147,16.4897243779,83.9857416113,128.302427818,120.35781337,7.92461444751,0.02
 04/15  14:00:00,188.8500079,29.6083784074,57.7871207024,0.25263940511,16.4897243779,83.9857416113,126.704773883,118.760159435,7.92461444751,0.02
 04/15  15:00:00,169.52919688,29.2646260591,56.5195961713,0.0,12.3672932834,70.6512738906,64.4028171514,59.4299331217,4.9528840297,0.02
 04/15  16:00:00,169.825617926,29.2646260591,56.8160096414,0.0,12.3672932834,70.6512738906,63.4327434762,58.4598594465,4.9528840297,0.02
 04/15  17:00:00,155.656244715,29.2646260591,55.1701804228,0.0,12.3672932834,58.1284167478,67.2321316994,62.2592476697,4.9528840297,0.02
 04/15  18:00:00,114.599402436,28.4740995159,48.0913862057,0.0,12.3672932834,24.9413748627,91.0397703175,86.0668862878,4.9528840297,0.02
 04/15  19:00:00,119.27591614,28.3862632334,45.8082361701,0.0,12.3672932834,24.9413748627,99.8683882937,94.895504264,4.9528840297,0.02
 04/15  20:00:00,97.1617723605,26.6295375819,35.5378253518,0.0,4.12243109448,16.0517297156,110.400773767,107.409043349,2.97173041782,0.02
 04/15  21:00:00,66.9897155776,12.8601066664,19.6009258953,0.0,4.12243109448,15.9888894789,55.1936623254,52.2019319076,2.97173041782,0.02
 04/15  22:00:00,63.7048024709,13.314768791,15.8210620107,0.0,4.12243109448,15.9888894789,60.6001918252,57.6084614074,2.97173041782,0.02
 04/15  23:00:00,71.0291931754,15.2256286025,21.2144485575,0.0,4.12243109448,15.9888894789,70.5781207971,67.5863903793,2.97173041782,0.02
 04/15  24:00:00,79.3026151182,21.0817172524,23.4404108648,0.0,4.12243109448,15.9888894789,106.889168153,103.897437736,2.97173041782,0.02
 04/16  01:00:00,68.8931056617,17.7530250546,18.5114586385,0.0,2.06121554724,15.9888894789,95.4295510918,83.8559703648,2.97173041782,8.60185030915
 04/16  02:00:00,82.4538318308,23.5088255569,26.1955185407,0.0,2.06121554724,15.9888894789,107.186048549,104.194318131,2.97173041782,0.02
 04/16  03:00:00,66.1388236092,17.7530250546,15.7571767672,0.0,2.06121554724,15.9888894789,87.7263291729,84.7345987551,2.97173041782,0.02
 04/16  04:00:00,74.5090832288,22.1912813183,19.5683143359,0.0,2.06121554724,15.9888894789,109.978277695,106.986547277,2.97173041782,0.02
 04/16  05:00:00,67.1901841442,17.7530250546,16.8085374399,0.0,2.06121554724,15.9888894789,89.145273428,86.1535430102,2.97173041782,0.02
 04/16  06:00:00,66.9675359738,22.1912813183,21.423433866,0.0,2.06121554724,15.9888894789,111.051236811,108.059506393,2.97173041782,0.02
 04/16  07:00:00,59.9535017731,19.0705692932,22.3419030818,0.00740784902487,2.06121554724,15.9888894789,88.2563600695,85.2646296517,2.97173041782,0.02
 04/16  08:00:00,98.1683396426,23.684498122,27.8301895186,0.0100482132749,4.12243109448,41.7362269337,103.894817868,98.9219338385,4.9528840297,0.02
 04/16  09:00:00,92.5872851873,19.509750706,26.4378540938,0.00837801342027,4.12243109448,41.7362269337,81.3841953198,76.4113112901,4.9528840297,0.02
 04/16  10:00:00,105.706386322,23.9480069697,35.195130084,0.00196281861894,4.12243109448,41.7362269337,99.4685744314,94.4956904017,4.9528840297,0.02
 04/16  11:00:00,96.8947081762,19.0705692932,31.4107551447,0.0,4.12243109448,41.7362269337,78.5316237827,73.558739753,4.9528840297,0.02
 04/16  12:00:00,114.166201507,23.5088255569,44.1943356568,0.0,4.12243109448,41.7362269337,95.3664744962,90.3935904665,4.9528840297,0.02
 04/16  13:00:00,110.544313884,19.7732595538,44.4288799027,0.0,4.12243109448,41.7362269337,75.1031896364,70.1303056067,4.9528840297,0.02
 04/16  14:00:00,124.343538308,23.9480069697,53.9324910486,0.0,4.12243109448,41.7362269337,92.2556763787,87.282792349,4.9528840297,0.02
 04/16  15:00:00,114.738026722,19.9489321189,48.4469201692,0.0,4.12243109448,41.7362269337,73.2491908907,68.276306861,4.9528840297,0.02
 04/16  16:00:00,108.981932389,23.9480069697,55.4285774218,0.0,4.12243109448,24.8785346261,92.0566166327,87.083732603,4.9528840297,0.02
 04/16  17:00:00,78.6812387645,17.9101207657,42.2858428868,0.0,2.06121554724,15.9888894789,69.4662035789,66.4744731611,2.97173041782,0.02
 04/16  18:00:00,87.7069413028,21.9091956165,47.1916046944,0.0,2.06121554724,15.9888894789,90.2583601358,87.266629718,2.97173041782,0.02
 04/16  19:00:00,65.294185194,13.3054803639,26.5526223654,0.0,2.06121554724,15.9888894789,57.5585421102,54.5668116924,2.97173041782,0.02
 04/16  20:00:00,88.7735716014,19.9675089729,36.1290947597,0.0,2.06121554724,15.9888894789,95.1359166876,92.1441862698,2.97173041782,0.02
 04/16  21:00:00,67.7761823769,11.9716813781,23.3632215294,0.0,2.06121554724,15.9888894789,57.6030941137,54.6113636959,2.97173041782,0.02
 04/16  22:00:00,78.2855026733,17.7530250546,27.9038560315,0.0,2.06121554724,15.9888894789,86.0800320071,83.0883015893,2.97173041782,0.02
 04/16  23:00:00,83.4364964969,18.8948967281,31.9129781454,0.0,2.06121554724,15.9888894789,85.7927491086,82.8010186908,2.97173041782,0.02
 04/16  24:00:00,65.2745738114,13.314768791,19.4520492191,0.0,2.06121554724,15.9888894789,64.8112522143,61.8195217965,2.97173041782,0.02
 04/17  01:00:00,71.8604596046,14.3688041818,22.9226840932,0.0,4.12243109448,15.9888894789,64.7099335282,61.7182031103,2.97173041782,0.02
 04/17  02:00:00,68.2035993159,13.7539502038,19.8806777381,0.0,4.12243109448,15.9888894789,64.5045274679,61.5127970501,2.97173041782,0.02
 04/17  03:00:00,72.2259837095,14.1931316167,23.4638806721,0.0,4.12243109448,15.9888894789,65.0421494571,62.0504190393,2.97173041782,0.02
 04/17  04:00:00,129.238009239,28.3203860214,48.7887065922,0.0,12.3672932834,24.9413748627,130.439751941,116.885020005,4.9528840297,8.60184790627
 04/17  05:00:00,142.902280924,28.4172992494,52.5018585574,9.85420652081,12.3672932834,24.9413748627,191.407146671,186.434262641,4.9528840297,0.02
 04/17  06:00:00,194.940511368,29.3685991747,59.2661464411,5.42803490492,24.7345865669,70.7195625826,156.478309992,146.552541933,9.90576805939,0.02
 04/17  07:00:00,222.240133921,29.503015579,60.2871603581,2.22824784761,37.1018798503,92.3937384068,135.085556414,125.159788355,9.90576805939,0.02
 04/17  08:00:00,234.288196905,29.5935121068,60.7593803198,1.67023162336,37.1018798503,104.434947198,128.537059534,118.611291474,9.90576805939,0.02
 04/17  09:00:00,244.954274821,29.706931359,59.9455661833,0.995023169123,37.1018798503,116.476155989,123.937065812,114.011297752,9.90576805939,0.02
 04/17  10:00:00,244.271521313,29.8198175227,59.4126920855,0.731672041781,37.1018798503,116.476155989,129.692352937,111.154364303,9.90576805939,8.63222057419
 04/17  11:00:00,244.778002666,30.014940953,60.0322581073,0.423208098149,37.1018798503,116.476155989,117.601611098,107.675843038,9.90576805939,0.02
 04/17  12:00:00,236.709346934,30.1410303755,64.1495486859,0.153000463998,37.1018798503,104.434947198,123.630375028,105.094259247,9.90576805939,8.63034772078
 04/17  13:00:00,254.089148514,30.2470183854,69.4475131229,0.0870332909858,37.1018798503,116.476155989,113.176845475,103.251077416,9.90576805939,0.02
 04/17  14:00:00,257.425440057,30.3877779812,72.6833649729,0.0469409645819,37.1018798503,116.476155989,120.112576232,101.573648492,9.90576805939,8.63315968007
 04/17  15:00:00,261.23908099,30.5457816438,76.3709920795,0.0151557829453,37.1018798503,116.476155989,107.945314668,98.019546609,9.90576805939,0.02
 04/17  16:00:00,262.34527888,30.6878805258,77.3508156457,0.0,37.1018798503,116.476155989,112.094656478,93.5618101708,9.90576805939,8.62707824802
 04/17  17:00:00,260.730355924,30.7175789915,75.7073941991,0.0,37.1018798503,116.476155989,104.626232285,94.7004642258,9.90576805939,0.02
 04/17  18:00:00,157.782717053,28.1886315976,56.5545052344,0.0,24.7345865669,47.5788473902,76.3071617911,71.3342777614,4.9528840297,0.02
 04/17  19:00:00,163.054616635,28.715649293,54.2518819323,0.0,24.7345865669,47.5788473902,82.5266985808,77.5538145511,4.9528840297,0.02
 04/17  20:00:00,140.910276366,27.9470818205,47.0855420564,0.0,12.3672932834,38.6892022431,97.191053534,94.1993231162,2.97173041782,0.02
 04/17  21:00:00,96.8376625615,15.3442917171,27.5769684404,0.0,12.3672932834,27.0668015668,58.9488834476,55.9571530298,2.97173041782,0.02
 04/17  22:00:00,89.6086245009,20.8458717987,34.024568557,0.0,4.12243109448,15.9888894789,95.1969227093,83.6233466597,2.97173041782,8.60184563181
 04/17  23:00:00,62.3890857253,12.4271175382,15.4171694782,0.0,4.12243109448,15.9888894789,59.3406069152,56.3488764974,2.97173041782,0.02
 04/17  24:00:00,74.8304003431,18.8602670138,21.1807228588,0.0,4.12243109448,15.9888894789,89.2499447215,86.2582143037,2.97173041782,0.02
 04/18  01:00:00,59.9539309555,11.5301778585,13.7538433318,0.0,4.12243109448,15.9888894789,49.616597318,46.6248669002,2.97173041782,0.02
 04/18  02:00:00,74.9272385318,18.6406763074,17.3416315375,0.0,4.12243109448,15.9888894789,86.0478983909,83.0561679731,2.97173041782,0.02
 04/18  03:00:00,71.7495266404,15.5199642823,18.004819801,0.0,4.12243109448,15.9888894789,66.4501715467,63.4584411289,2.97173041782,0.02
 04/18  04:00:00,115.148232557,28.3569844725,27.5991277974,0.0,12.3672932834,24.9413748627,114.348949777,109.376065747,4.9528840297,0.02
 04/18  05:00:00,129.494985012,28.4680611722,29.8741397413,10.4562464964,12.3672932834,24.9413748627,184.638320174,179.665436145,4.9528840297,0.02
 04/18  06:00:00,171.45265717,29.4336616217,25.182052975,8.79233242652,24.7345865669,70.7195625826,150.898393761,140.972625701,9.90576805939,0.02
 04/18  07:00:00,195.04856283,29.6852890645,27.2913749523,5.56967931253,37.1018798503,92.3937384068,131.915266078,121.989498019,9.90576805939,0.02
 04/18  08:00:00,207.720983983,29.770497701,30.8354290383,4.82002663476,37.1018798503,104.434947198,126.035478474,116.109710414,9.90576805939,0.02
 04/18  09:00:00,222.343620851,29.8197782871,33.4908965771,4.31531339102,37.1018798503,116.476155989,131.348069661,112.814006239,9.90576805939,8.62829536236
 04/18  10:00:00,224.719446793,29.8618817573,35.4532634082,3.81235670853,37.1018798503,116.476155989,120.067169183,110.141401124,9.90576805939,0.02
 04/18  11:00:00,226.663267664,29.9044259267,37.5732099183,3.30343125142,37.1018798503,116.476155989,126.236128631,107.695683026,9.90576805939,8.63467754571
 04/18  12:00:00,216.604236356,29.9453532832,38.5616173437,2.9788661388,37.1018798503,104.434947198,115.559958865,105.634190805,9.90576805939,0.02
 04/18  13:00:00,228.611470629,30.0102867344,41.2901148534,2.60546093578,37.1018798503,116.476155989,122.172633183,103.632177318,9.90576805939,8.63468780566
 04/18  14:00:00,231.107887238,30.0723753688,44.4858194101,2.24236787779,37.1018798503,116.476155989,111.894599103,101.968831044,9.90576805939,0.02
 04/18  15:00:00,232.651728477,30.1174372701,45.6291172589,1.98624457848,37.1018798503,116.476155989,119.128186603,100.590949101,9.90576805939,8.63146944262
 04/18  16:00:00,235.562743615,30.1761518923,47.3125268322,1.69907185994,37.1018798503,116.476155989,108.94453546,99.0187674008,9.90576805939,0.02
 04/18  17:00:00,237.975054194,30.235563221,47.1839272545,1.4009638729,37.1018798503,116.476155989,107.252339867,97.3265718073,9.90576805939,0.02
 04/18  18:00:00,145.995263098,27.9470818205,37.1261758335,0.0,24.7345865669,47.5788473902,77.9415530181,72.9686689884,4.9528840297,0.02
 04/18  19:00:00,151.940069604,28.6058539398,38.7984728613,0.0,24.7345865669,47.5788473902,83.9368724323,78.9639884026,4.9528840297,0.02
 04/18  20:00:00,122.743220094,26.6295375819,28.8219849732,0.0,12.3672932834,38.6892022431,106.785109799,95.2046591641,2.97173041782,8.60872021749
 04/18  21:00:00,93.2567398392,15.5199642823,22.0838495058,0.0,12.3672932834,27.0668015668,61.4908110974,58.4990806796,2.97173041782,0.02
 04/18  22:00:00,76.1806245511,19.5283275601,21.2711931462,0.0,4.12243109448,15.9888894789,87.0036871898,84.011956772,2.97173041782,0.02
 04/18  23:00:00,67.4406299866,13.7446617768,19.1511707783,0.0,4.12243109448,15.9888894789,59.4671044478,56.47537403,2.97173041782,0.02
 04/18  24:00:00,74.6848189086,18.8602670138,21.1105422655,0.0,4.12243109448,15.9888894789,90.0600109031,87.0682804853,2.97173041782,0.02
 04/19  01:00:00,60.5655882194,11.5301778585,14.5389593467,0.0,4.12243109448,15.9888894789,49.9041958214,46.9124654036,2.97173041782,0.02
 04/19  02:00:00,79.2311556172,19.8703842634,24.6205600618,0.0262017250859,4.12243109448,15.9888894789,88.0215674874,85.0298370696,2.97173041782,0.02
 04/19  03:00:00,59.9667576245,11.8908114158,13.5386296625,0.0166923493671,4.12243109448,15.9888894789,54.3340021588,51.342271741,2.97173041782,0.02
 04/19  04:00:00,116.233606815,28.6058539398,35.3933640085,0.105473156912,12.3672932834,24.9413748627,117.014870556,112.041986526,4.9528840297,0.02
 04/19  05:00:00,129.000449031,28.5193297593,36.7588131295,11.5933904165,12.3672932834,24.9413748627,183.432509409,178.45962538,4.9528840297,0.02
 04/19  06:00:00,177.158083617,29.4232836111,36.2402844,10.6167855232,24.7345865669,70.7195625826,149.647832542,139.722064483,9.90576805939,0.02
 04/19  07:00:00,204.081296751,29.7555439099,37.363594171,6.74045045373,37.1018798503,92.3937384068,130.621583768,120.695815709,9.90576805939,0.02
 04/19  08:00:00,214.859843259,29.834487265,37.0221446479,5.73809763108,37.1018798503,104.434947198,125.082585615,115.156817556,9.90576805939,0.02
 04/19  09:00:00,226.123074921,29.8934897477,37.4044962032,4.51838968565,37.1018798503,116.476155989,130.007555653,111.4735481,9.90576805939,8.6282394936
 04/19  10:00:00,225.229744252,29.9700716891,38.2653158589,2.68699762766,37.1018798503,116.476155989,117.034781897,107.109013838,9.90576805939,0.02
 04/19  11:00:00,224.530980846,30.1289206041,38.1634326139,1.93106596332,37.1018798503,116.476155989,121.764201661,103.223838934,9.90576805939,8.63459466736
 04/19  12:00:00,212.160520925,30.4038246678,38.2939371062,1.19698710913,37.1018798503,104.434947198,109.948783222,100.023015162,9.90576805939,0.02
 04/19  13:00:00,223.127655263,30.6190384503,37.3700387958,0.831004140472,37.1018798503,116.476155989,116.223288923,97.6828466966,9.90576805939,8.6346741671
 04/19  14:00:00,221.453975257,30.7159647756,35.7238094741,0.706858482995,37.1018798503,116.476155989,106.471391493,96.5456234334,9.90576805939,0.02
 04/19  15:00:00,221.035707658,30.7751099157,35.2948692206,0.658567821527,37.1018798503,116.476155989,114.123281825,95.5861461035,9.90576805939,8.63136766253
 04/19  16:00:00,221.197277073,30.8167673123,35.3930805732,0.680892053513,37.1018798503,116.476155989,104.708961326,94.7831932667,9.90576805939,0.02
 04/19  17:00:00,221.229458664,30.822617349,35.3438262746,0.757604093257,37.1018798503,116.476155989,104.266731374,94.3409633147,9.90576805939,0.02
