Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/19  18:00:00,133.24530051,28.4740995159,31.7316066958,0.0,24.7345865669,47.5788473902,84.6349365183,71.0733293087,4.9528840297,8.60872317991
 04/19  19:00:00,138.005776567,28.2764678801,29.6422263737,0.0,24.7345865669,47.5788473902,83.9380702528,78.9651862231,4.9528840297,0.02
 04/19  20:00:00,120.769598078,27.9470818205,26.9448835881,0.0,12.3672932834,38.6892022431,99.4278364766,96.4361060588,2.97173041782,0.02
 04/19  21:00:00,86.6055493535,15.3003735758,17.3887870837,0.0,12.3672932834,27.0668015668,62.3925036735,59.4007732557,2.97173041782,0.02
 04/19  22:00:00,75.9703475889,22.1912813183,18.9470647022,0.0,4.12243109448,15.9888894789,96.8414435238,93.849713106,2.97173041782,0.02
 04/19  23:00:00,70.4680324442,18.3678790326,17.410219835,0.0,4.12243109448,15.9888894789,79.5454698093,76.5537393915,2.97173041782,0.02
 04/19  24:00:00,77.0813182483,22.6304627311,19.6248523746,0.0153008755652,4.12243109448,15.9888894789,100.47186542,97.4801350023,2.97173041782,0.02
 04/20  01:00:00,72.519666421,18.8509785868,18.8566523975,0.122199071725,4.12243109448,15.9888894789,82.1794614065,79.1877309886,2.97173041782,0.02
 04/20  02:00:00,75.2256600213,22.1912813183,18.2236764507,0.0,4.12243109448,15.9888894789,102.757235939,99.765505521,2.97173041782,0.02
 04/20  03:00:00,73.6865303703,18.9827330106,19.6837298743,0.330231064518,4.12243109448,15.9888894789,83.5062049827,80.5144745649,2.97173041782,0.02
 04/20  04:00:00,109.830670993,28.4448207551,28.8707296584,0.386204830479,12.3672932834,24.9413748627,117.153800335,112.180916305,4.9528840297,0.02
 04/20  05:00:00,128.590130552,28.4680556542,32.7169554469,15.2762036664,12.3672932834,24.9413748627,186.445210585,181.472326556,4.9528840297,0.02
 04/20  06:00:00,174.547091448,29.4485165767,31.3718831151,12.8489615965,24.7345865669,70.7195625826,151.405510835,141.479742775,9.90576805939,0.02
 04/20  07:00:00,200.727761489,29.6959531126,34.5944593377,6.21563753548,37.1018798503,92.3937384068,129.725296116,119.799528056,9.90576805939,0.02
 04/20  08:00:00,212.872115512,29.7987366854,37.5968127584,3.21146380549,37.1018798503,104.434947198,130.118204751,111.587613774,9.90576805939,8.62482291757
 04/20  09:00:00,225.836684052,29.904563511,39.3831093842,2.24232485377,37.1018798503,116.476155989,117.087363519,107.161595459,9.90576805939,0.02
 04/20  10:00:00,225.102632816,30.0436385819,39.0451564147,1.70645406743,37.1018798503,116.476155989,122.587694511,104.050835269,9.90576805939,8.63109118235
 04/20  11:00:00,224.469398601,30.2703314289,38.7726804406,1.11886150212,37.1018798503,116.476155989,111.297349144,101.371581085,9.90576805939,0.02
 04/20  12:00:00,212.835098243,30.5464153233,39.4828108223,0.540075798921,37.1018798503,104.434947198,108.711778872,98.786010813,9.90576805939,0.02
 04/20  13:00:00,224.768151221,30.7675086448,39.4418791741,0.251227278456,37.1018798503,116.476155989,114.979053115,96.4399158268,9.90576805939,8.63336922847
 04/20  14:00:00,225.604580059,30.9264521474,40.2268966015,0.143863546033,37.1018798503,116.476155989,104.8371725,94.9114044405,9.90576805939,0.02
 04/20  15:00:00,226.742870571,31.0800705013,41.2912912335,0.0643855198253,37.1018798503,116.476155989,111.853820287,93.3168220338,9.90576805939,8.63123019358
 04/20  16:00:00,229.73955201,31.2038702192,44.2257781758,0.00334883067923,37.1018798503,116.476155989,102.309520528,92.3837524687,9.90576805939,0.02
 04/20  17:00:00,228.592911393,31.1138640595,43.1493518761,0.0242731849677,37.1018798503,116.476155989,111.550834661,93.0271536294,9.90576805939,8.61791297229
 04/20  18:00:00,135.068547677,28.1886315976,33.8403403907,0.0,24.7345865669,47.5788473902,75.5494856595,70.5766016298,4.9528840297,0.02
 04/20  19:00:00,144.691887737,28.715649293,35.0087700791,0.0,24.7345865669,47.5788473902,82.6341976869,77.6613136572,4.9528840297,0.02
 04/20  20:00:00,123.303700201,27.9470818205,28.1022500501,0.0,12.3672932834,38.6892022431,97.7719965668,94.780266149,2.97173041782,0.02
 04/20  21:00:00,86.2975720707,15.168619152,15.8165272156,0.0,12.3672932834,27.0668015668,58.7488741707,55.7571437529,2.97173041782,0.02
 04/20  22:00:00,73.445664951,20.4159788128,16.3285536734,0.0,4.12243109448,15.9888894789,90.7053694121,87.7136389943,2.97173041782,0.02
 04/20  23:00:00,75.3177323828,18.9827330106,19.3283226935,0.0,4.12243109448,15.9888894789,79.9249911424,76.9332607246,2.97173041782,0.02
 04/20  24:00:00,77.2848402608,22.1912813183,17.8146789155,0.0,4.12243109448,15.9888894789,100.276393637,97.2846632194,2.97173041782,0.02
 04/21  01:00:00,74.0302702533,18.8509785868,18.3182711885,0.00740853479276,4.12243109448,15.9888894789,81.6854076568,78.6936772389,2.97173041782,0.02
 04/21  02:00:00,74.7708034231,22.1912813183,15.8708266786,0.0,4.12243109448,15.9888894789,102.480790529,99.4890601117,2.97173041782,0.02
 04/21  03:00:00,71.5656701734,18.7192241629,16.0307121593,0.157757933668,4.12243109448,15.9888894789,83.6155614005,80.6238309827,2.97173041782,0.02
 04/21  04:00:00,106.086937783,28.4448207551,24.134239366,0.394442047484,12.3672932834,24.9413748627,117.908381814,112.935497784,4.9528840297,0.02
 04/21  05:00:00,125.05759003,28.4664445028,27.4396807989,16.1384499155,12.3672932834,24.9413748627,187.569579191,182.596695162,4.9528840297,0.02
 04/21  06:00:00,166.305656041,29.4380258346,23.9620831787,14.367559759,24.7345865669,70.7195625826,152.764257361,142.838489302,9.90576805939,0.02
 04/21  07:00:00,196.499339317,29.6646150836,28.6824562175,7.93055152487,37.1018798503,92.3937384068,131.284799262,121.359031202,9.90576805939,0.02
 04/21  08:00:00,210.915706491,29.7541974395,33.480467544,5.41597688214,37.1018798503,104.434947198,132.669346091,114.138821147,9.90576805939,8.62475688465
 04/21  09:00:00,225.704922218,29.8455304163,37.9567017877,3.59598882469,37.1018798503,116.476155989,119.80424644,109.87847838,9.90576805939,0.02
 04/21  10:00:00,228.469459457,29.9730548803,42.0064470274,2.18259132004,37.1018798503,116.476155989,124.230541044,105.691932729,9.90576805939,8.63284025548
 04/21  11:00:00,230.880448492,30.1440807065,44.9715316724,1.45730545012,37.1018798503,116.476155989,112.330942953,102.405174893,9.90576805939,0.02
 04/21  12:00:00,220.582833426,30.3899898927,47.1384236849,0.788623633276,37.1018798503,104.434947198,118.185677532,99.6501273638,9.90576805939,8.62978210896
 04/21  13:00:00,233.964725622,30.678606582,48.6866903554,0.29190623536,37.1018798503,116.476155989,106.447782854,96.5220147947,9.90576805939,0.02
 04/21  14:00:00,235.599508401,30.8579424464,50.2950865542,0.139100927941,37.1018798503,116.476155989,113.567931843,95.0294288754,9.90576805939,8.63273490832
 04/21  15:00:00,236.710126128,30.9561550889,51.3930743732,0.0537978596355,37.1018798503,116.476155989,104.48299316,94.5572251005,9.90576805939,0.02
 04/21  16:00:00,236.784136167,30.9318513988,51.5345746046,0.0111373062479,37.1018798503,116.476155989,104.694368554,94.7686004946,9.90576805939,0.02
 04/21  17:00:00,236.881509737,30.9050896006,51.5703784752,0.100642639537,37.1018798503,116.476155989,113.387209006,94.8636938877,9.90576805939,8.61774705853
 04/21  18:00:00,143.380505781,28.1886315976,42.152306728,0.0,24.7345865669,47.5788473902,75.9492648022,70.9763807725,4.9528840297,0.02
 04/21  19:00:00,152.363834207,28.715649293,42.3287726509,0.0,24.7345865669,47.5788473902,81.9698577473,76.9969737176,4.9528840297,0.02
 04/21  20:00:00,126.633807827,27.7274911141,32.8332359292,0.0,12.3672932834,38.6892022431,96.5658388289,93.574108411,2.97173041782,0.02
 04/21  21:00:00,90.3781345403,15.5199642823,20.9417771736,0.0,12.3672932834,27.0668015668,61.1461254834,58.1543950656,2.97173041782,0.02
 04/21  22:00:00,74.1163058248,19.5283275601,19.8099208026,0.0,4.12243109448,15.9888894789,86.7442361198,83.752505702,2.97173041782,0.02
 04/21  23:00:00,65.0876948409,13.5250710704,17.0178259182,0.0,4.12243109448,15.9888894789,59.44711535,56.4553849322,2.97173041782,0.02
 04/21  24:00:00,71.4049041791,18.6406763074,18.050217788,0.0,4.12243109448,15.9888894789,86.1570599867,83.1653295689,2.97173041782,0.02
 04/22  01:00:00,66.8117713099,15.0807828694,17.0077095752,0.00915417358252,4.12243109448,15.9888894789,67.9123790375,64.9206486197,2.97173041782,0.02
 04/22  02:00:00,78.3794931818,22.6304627311,20.8557180945,0.0055634588659,4.12243109448,15.9888894789,101.898788001,98.9070575833,2.97173041782,0.02
 04/22  03:00:00,72.8136575956,18.8509785868,19.0273581753,0.106392183013,4.12243109448,15.9888894789,82.8095132201,79.8177828023,2.97173041782,0.02
 04/22  04:00:00,84.4376649931,27.0687189948,22.2827637669,0.0917732888134,4.12243109448,16.0517297156,123.043893897,120.052163479,2.97173041782,0.02
 04/22  05:00:00,86.1473531418,27.5079004077,23.2381101048,0.406933645274,4.12243109448,16.0517297156,124.402221444,121.410491026,2.97173041782,0.02
 04/22  06:00:00,100.791244532,29.2646260591,22.4676587416,2.2563091847,4.12243109448,39.6058045677,105.420737726,102.429007308,2.97173041782,0.02
 04/22  07:00:00,163.003802777,29.3093525423,30.1011910061,25.1475756933,12.3672932834,65.3531420225,172.742124673,159.187404,4.9528840297,8.60183664329
 04/22  08:00:00,164.035987281,29.2943500557,32.4864816464,20.9185861501,12.3672932834,68.2430321324,160.065628164,155.092744135,4.9528840297,0.02
 04/22  09:00:00,190.608948943,29.3190705598,35.909004762,15.0274353106,16.4897243779,93.1370602926,148.635649387,140.691034939,7.92461444751,0.02
 04/22  10:00:00,192.075677459,29.3201424937,41.0032161983,11.3987684483,16.4897243779,93.1370602926,142.417764021,134.473149573,7.92461444751,0.02
 04/22  11:00:00,194.162873364,29.3189525194,45.6972966018,8.79306089985,16.4897243779,93.1370602926,138.748799018,130.80418457,7.92461444751,0.02
 04/22  12:00:00,184.539423434,29.3183729449,47.9422059247,6.07690647278,16.4897243779,83.9857416113,135.566189396,127.621574949,7.92461444751,0.02
 04/22  13:00:00,182.641828334,29.3326174806,47.8151199106,4.29215279394,16.4897243779,83.9857416113,141.184172532,124.648640252,7.92461444751,8.61091783219
 04/22  14:00:00,180.989728125,29.3417585613,47.5054631568,2.94064481907,16.4897243779,83.9857416113,130.479270952,122.534656504,7.92461444751,0.02
 04/22  15:00:00,157.222467653,29.2646260591,44.2128801004,0.0,12.3672932834,70.6512738906,70.3537124863,65.3808284566,4.9528840297,0.02
 04/22  16:00:00,154.434273132,29.2646260591,41.1036841532,0.0,12.3672932834,70.6512738906,71.3473958445,66.3745118148,4.9528840297,0.02
 04/22  17:00:00,140.366743047,29.2646260591,37.7802080043,0.0,12.3672932834,58.1284167478,75.6475627541,70.6746787244,4.9528840297,0.02
 04/22  18:00:00,98.7599713208,26.6295375819,27.0325985621,0.0,12.3672932834,24.9413748627,98.1933642043,93.2204801746,4.9528840297,0.02
 04/22  19:00:00,114.146785706,27.7274911141,30.3956577024,0.0,12.3672932834,24.9413748627,105.068297281,100.095413251,4.9528840297,0.02
 04/22  20:00:00,99.4184254562,26.6295375819,25.0053482788,0.0,4.12243109448,16.0517297156,114.15639637,111.164665953,2.97173041782,0.02
 04/22  21:00:00,62.5935099994,11.8353500364,11.5547464037,0.0,4.12243109448,15.9888894789,59.6208048526,56.6290744348,2.97173041782,0.02
 04/22  22:00:00,79.6875266684,19.7825479808,21.6708576742,0.037969801653,4.12243109448,15.9888894789,90.2015590752,87.2098286574,2.97173041782,0.02
 04/22  23:00:00,69.4344056017,17.7530250546,15.3726068785,0.0,4.12243109448,15.9888894789,84.1607740238,81.1690436059,2.97173041782,0.02
 04/22  24:00:00,76.7093811927,22.1912813183,18.3686420217,0.0,4.12243109448,15.9888894789,106.909388539,103.917658121,2.97173041782,0.02
 04/23  01:00:00,69.3012936267,18.6313878803,17.4077032213,0.220764157915,2.06121554724,15.9888894789,87.1788945053,84.1871640875,2.97173041782,0.02
 04/23  02:00:00,76.3517665415,22.6304627311,19.3572310717,0.180081883093,2.06121554724,15.9888894789,109.544493908,106.55276349,2.97173041782,0.02
 04/23  03:00:00,68.3356876705,18.1922064675,15.4008842482,0.285215719622,2.06121554724,15.9888894789,97.4760359117,85.9024994532,2.97173041782,8.60180604066
 04/23  04:00:00,79.6956911559,23.069644144,20.3779300219,0.906299034297,2.06121554724,15.9888894789,111.191785163,108.200054745,2.97173041782,0.02
 04/23  05:00:00,71.291725129,18.6313878803,17.0977590058,1.09169690595,2.06121554724,15.9888894789,89.8089330836,86.8172026658,2.97173041782,0.02
 04/23  06:00:00,66.2407348445,22.6304627311,19.1641496224,0.680542729761,2.06121554724,15.9888894789,112.045531586,109.053801168,2.97173041782,0.02
 04/23  07:00:00,58.0357848891,18.96077394,18.1932571833,1.70662429046,2.06121554724,15.9888894789,90.802286628,87.8105562102,2.97173041782,0.02
 04/23  08:00:00,95.1507374015,23.684498122,22.9870714354,1.40594386098,4.12243109448,41.7362269337,107.97017411,102.99729008,4.9528840297,0.02
 04/23  09:00:00,88.3901430447,19.509750706,20.392854541,1.75863580953,4.12243109448,41.7362269337,85.6417434919,80.6688594622,4.9528840297,0.02
 04/23  10:00:00,94.9474345917,23.5088255569,23.377542647,0.987913136515,4.12243109448,41.7362269337,105.078303394,100.105419364,4.9528840297,0.02
 04/23  11:00:00,86.7553893585,19.1584055758,20.458190487,0.47827730059,4.12243109448,41.7362269337,83.6235066661,78.6506226364,4.9528840297,0.02
 04/23  12:00:00,98.519628223,23.9480069697,26.9712623364,0.418644235827,4.12243109448,41.7362269337,102.413303084,97.4404190541,4.9528840297,0.02
 04/23  13:00:00,89.3271071651,19.509750706,22.6559608727,0.425896738977,4.12243109448,41.7362269337,83.0648619288,78.0919778991,4.9528840297,0.02
 04/23  14:00:00,96.8050214398,23.5088255569,25.8796215254,0.19954444746,4.12243109448,41.7362269337,101.514864469,96.541980439,4.9528840297,0.02
 04/23  15:00:00,87.3374684023,19.0705692932,21.4962511072,0.173103996054,4.12243109448,41.7362269337,82.101816315,77.1289322853,4.9528840297,0.02
 04/23  16:00:00,81.603745856,23.9480069697,27.3910686898,0.272902626549,4.12243109448,24.8785346261,102.032557753,97.059673723,4.9528840297,0.02
 04/23  17:00:00,43.9778359212,11.9740034849,13.4446435373,0.206866743737,2.06121554724,15.9888894789,55.0152401331,52.0235097153,2.97173041782,0.02
 04/23  18:00:00,44.4212413037,13.314768791,12.4178732534,0.0,2.06121554724,15.9888894789,68.2728678038,65.281137386,2.97173041782,0.02
 04/23  19:00:00,63.2614738153,19.0705692932,20.245733578,0.713216641996,2.06121554724,15.9888894789,88.5935651563,85.6018347385,2.97173041782,0.02
 04/23  20:00:00,79.8645527406,23.1574804266,23.0533320759,0.904253390741,2.06121554724,15.9888894789,111.90603768,108.914307263,2.97173041782,0.02
 04/23  21:00:00,66.5282848958,17.8408613372,16.0580777097,0.00072484128526,2.06121554724,15.9888894789,91.007253184,88.0155227662,2.97173041782,0.02
 04/23  22:00:00,80.3362616486,23.069644144,23.1758478648,1.34128274604,2.06121554724,15.9888894789,113.45532865,110.463598233,2.97173041782,0.02
 04/23  23:00:00,72.7911425344,18.8070604455,19.4932480837,1.86221294389,2.06121554724,15.9888894789,91.4466114672,88.4548810493,2.97173041782,0.02
 04/23  24:00:00,81.1745760236,23.2453167091,22.7213030783,2.45846928179,2.06121554724,15.9888894789,114.354372008,111.36264159,2.97173041782,0.02
 04/24  01:00:00,70.2688571195,18.1922064675,16.3651419835,1.02167205865,4.12243109448,15.9888894789,91.8618778738,88.870147456,2.97173041782,0.02
 04/24  02:00:00,80.9006477766,23.069644144,20.352395591,2.66790553266,4.12243109448,15.9888894789,114.43498791,111.443257492,2.97173041782,0.02
 04/24  03:00:00,75.53046789,19.0705692932,17.3360123049,4.43404960331,4.12243109448,15.9888894789,92.5134729085,89.5217424907,2.97173041782,0.02
 04/24  04:00:00,110.114251318,28.4228616844,25.0537989951,4.50867461144,12.3672932834,24.9413748627,131.350233027,126.377348997,4.9528840297,0.02
 04/24  05:00:00,140.486016902,28.4130007422,29.1045237895,30.839576297,12.3672932834,24.9413748627,200.617223625,195.644339595,4.9528840297,0.02
 04/24  06:00:00,180.05560438,29.3497535927,25.6357501053,26.5415368915,24.7345865669,70.7195625826,165.277836021,155.352067961,9.90576805939,0.02
 04/24  07:00:00,203.609752194,29.381347899,28.5535316831,15.4531645137,37.1018798503,92.3937384068,150.076871722,131.563146045,9.90576805939,8.60795761727
 04/24  08:00:00,216.777640746,29.3911424733,34.9332625486,10.1881977506,37.1018798503,104.434947198,131.870457448,121.944689388,9.90576805939,0.02
 04/24  09:00:00,230.812043664,29.4176252531,40.2886129239,6.79909883916,37.1018798503,116.476155989,125.877470007,115.951701948,9.90576805939,0.02
 04/24  10:00:00,232.284326993,29.4933384841,43.6937300901,4.78992829726,37.1018798503,116.476155989,130.073570046,111.535309831,9.90576805939,8.63249215495
 04/24  11:00:00,234.541851181,29.6546910652,47.597335905,2.98229084351,37.1018798503,116.476155989,117.438567595,107.512799536,9.90576805939,0.02
 04/24  12:00:00,226.016263909,29.9057244226,52.2975102554,1.54726307962,37.1018798503,104.434947198,122.161135218,103.625985681,9.90576805939,8.62938147735
 04/24  13:00:00,239.575234506,30.1338953689,54.3831043144,0.750715469008,37.1018798503,116.476155989,110.164058382,100.238290323,9.90576805939,0.02
 04/24  14:00:00,241.21549448,30.3192294706,56.3473247225,0.241587381715,37.1018798503,116.476155989,116.419699094,97.8814836671,9.90576805939,8.63244736734
 04/24  15:00:00,243.029560124,30.537668583,58.0882291435,0.0965708004447,37.1018798503,116.476155989,105.594316713,95.6685486532,9.90576805939,0.02
 04/24  16:00:00,242.138321571,30.8009071621,56.986422172,0.0444187052894,37.1018798503,116.476155989,112.300615984,93.7683881488,9.90576805939,8.62645977553
 04/24  17:00:00,242.291867241,30.9358897699,56.9836398043,0.0669666329662,37.1018798503,116.476155989,102.794459612,92.8686915524,9.90576805939,0.02
 04/24  18:00:00,150.658625573,28.4740995159,46.4863031508,0.0,24.7345865669,47.5788473902,73.0211544183,68.0482703886,4.9528840297,0.02
 04/24  19:00:00,154.206260738,28.3862632334,43.5856255928,0.0,24.7345865669,47.5788473902,80.2346062549,75.2617222252,4.9528840297,0.02
 04/24  20:00:00,142.922652706,28.3862632334,41.3354164444,0.0,12.3672932834,38.6892022431,95.7758011883,92.7840707705,2.97173041782,0.02
 04/24  21:00:00,98.2808723617,15.8713094126,25.5117444324,0.0,12.3672932834,27.0668015668,56.7504488132,53.7587183954,2.97173041782,0.02
 04/24  22:00:00,79.6733665678,19.0798577202,24.6932610669,0.0,4.12243109448,15.9888894789,80.4909083976,77.4991779798,2.97173041782,0.02
 04/24  23:00:00,63.6007684858,11.7058504236,16.9743161575,0.0,4.12243109448,15.9888894789,48.8111113264,45.8193809086,2.97173041782,0.02
 04/24  24:00:00,80.4785475809,19.7825479808,24.4511999596,0.0,4.12243109448,15.9888894789,85.7943243742,82.8025939564,2.97173041782,0.02
 04/25  01:00:00,56.5434566433,10.6518150328,10.5463539329,0.0,4.12243109448,15.9888894789,51.013281624,48.0215512062,2.97173041782,0.02
 04/25  02:00:00,79.2637987681,19.9582205459,24.0177821348,0.0,4.12243109448,15.9888894789,86.5511341451,83.5594037273,2.97173041782,0.02
 04/25  03:00:00,56.2866917925,10.6518150328,11.1384251934,0.0,4.12243109448,15.9888894789,50.4571465664,47.4654161486,2.97173041782,0.02
 04/25  04:00:00,114.845395073,28.3862632334,34.3302155614,0.0,12.3672932834,24.9413748627,123.101778411,109.547061528,4.9528840297,8.60183285331
 04/25  05:00:00,126.600945427,28.4556586341,35.7524852818,10.161424701,12.3672932834,24.9413748627,183.426282569,178.453398539,4.9528840297,0.02
 04/25  06:00:00,172.026496567,29.4234002541,35.0603208201,7.65292705487,24.7345865669,70.7195625826,149.091428202,139.165660142,9.90576805939,0.02
 04/25  07:00:00,199.788406556,29.6552859671,35.8593574639,3.91385188323,37.1018798503,92.3937384068,129.383919235,119.458151175,9.90576805939,0.02
 04/25  08:00:00,211.807534636,29.7582613685,37.4692265279,2.31500365546,37.1018798503,104.434947198,122.251988816,112.326220756,9.90576805939,0.02
 04/25  09:00:00,225.326345501,29.8588881625,39.7070453813,1.45369381377,37.1018798503,116.476155989,116.955616717,107.029848658,9.90576805939,0.02
 04/25  10:00:00,227.503814529,30.058545819,42.148449438,0.989514612411,37.1018798503,116.476155989,121.792187641,103.254043489,9.90576805939,8.63237609276
 04/25  11:00:00,228.634180296,30.3116538329,43.5775020499,0.437478266148,37.1018798503,116.476155989,110.332980358,100.407212299,9.90576805939,0.02
 04/25  12:00:00,220.616189467,30.6250281228,45.5672676642,0.124291335988,37.1018798503,104.434947198,116.225771967,97.6906408121,9.90576805939,8.62936309534
 04/25  13:00:00,235.958071681,30.9809051192,50.5812924,0.0354083887594,37.1018798503,116.476155989,104.893621526,94.9678534662,9.90576805939,0.02
 04/25  14:00:00,239.786385088,31.287935764,54.1911178382,0.0,37.1018798503,116.476155989,111.201183657,92.6631229792,9.90576805939,8.63229261808
 04/25  15:00:00,240.537094204,31.5266507812,54.7033440077,0.0,37.1018798503,116.476155989,100.852057954,90.9262898943,9.90576805939,0.02
 04/25  16:00:00,238.960686472,31.6492525268,53.0048664956,0.0,37.1018798503,116.476155989,108.631637792,90.0995132998,9.90576805939,8.62635643269
 04/25  17:00:00,237.112621354,31.4595998825,50.8647015898,0.0,37.1018798503,116.476155989,101.386577483,91.4608094238,9.90576805939,0.02
 04/25  18:00:00,146.587038464,28.3862632334,39.8644554891,0.0,24.7345865669,47.5788473902,73.738986336,68.7661023063,4.9528840297,0.02
 04/25  19:00:00,154.367161633,28.8254446462,40.1267539691,0.0,24.7345865669,47.5788473902,80.3080004303,75.3351164006,4.9528840297,0.02
 04/25  20:00:00,136.229797775,27.6542942119,33.1316967791,0.0,12.3672932834,38.6892022431,94.8156862652,91.8239558474,2.97173041782,0.02
 04/25  21:00:00,98.7883406755,15.78347313,23.2404165617,0.0,12.3672932834,27.0668015668,60.0819975501,57.0902671323,2.97173041782,0.02
 04/25  22:00:00,86.823733813,20.4066903858,24.9753367775,0.0,4.12243109448,15.9888894789,85.2156927427,82.2239623249,2.97173041782,0.02
 04/25  23:00:00,70.4405127474,13.5250710704,17.9252715942,0.0,4.12243109448,15.9888894789,58.4586231832,55.4668927653,2.97173041782,0.02
 04/25  24:00:00,78.4050407508,18.6406763074,18.1280875997,0.0,4.12243109448,15.9888894789,84.6595336927,81.6678032748,2.97173041782,0.02
 04/26  01:00:00,65.7946152124,11.7497685649,14.510635329,0.0,4.12243109448,15.9888894789,50.7675530807,47.7758226629,2.97173041782,0.02
 04/26  02:00:00,88.3237665552,22.1912813183,19.8730952617,0.0,4.12243109448,15.9888894789,108.990924136,97.4173592098,2.97173041782,8.60183450861
 04/26  03:00:00,76.0319582473,17.7530250546,15.4613714245,0.0,4.12243109448,15.9888894789,81.3514968893,78.3597664715,2.97173041782,0.02
 04/26  04:00:00,119.380940394,28.5912145594,29.9835984677,3.38803399762e-05,12.3672932834,24.9413748627,114.186131411,109.213247381,4.9528840297,0.02
 04/26  05:00:00,126.875393625,28.4814043551,31.8661202707,10.3834418,12.3672932834,24.9413748627,183.983586215,179.010702186,4.9528840297,0.02
 04/26  06:00:00,165.587313793,29.4716775612,28.6350927538,8.93620058864,24.7345865669,70.7195625826,150.492026616,140.566258557,9.90576805939,0.02
 04/26  07:00:00,194.962921996,29.7284941559,29.2477755852,5.76495007155,37.1018798503,92.3937384068,131.610252437,121.684484378,9.90576805939,0.02
 04/26  08:00:00,207.720126758,29.7960171158,30.4191619839,5.2398980048,37.1018798503,104.434947198,126.154066297,116.228298238,9.90576805939,0.02
 04/26  09:00:00,220.218460088,29.8304763217,31.1267585538,4.95450039132,37.1018798503,116.476155989,131.987255945,113.453942992,9.90576805939,8.62754489343
 04/26  10:00:00,219.694117345,29.8545517007,30.8036056915,4.72867594546,37.1018798503,116.476155989,121.244743739,111.318975679,9.90576805939,0.02
 04/26  11:00:00,219.040074967,29.877169712,30.354241597,4.50110654955,37.1018798503,116.476155989,119.44626777,109.52049971,9.90576805939,0.02
 04/26  12:00:00,206.817209228,29.898955368,30.4078480178,4.24468701859,37.1018798503,104.434947198,126.488519115,107.953240805,9.90576805939,8.62951025053
 04/26  13:00:00,218.694795633,29.9213416403,30.4454059762,4.02050813125,37.1018798503,116.476155989,116.219270545,106.293502486,9.90576805939,0.02
 04/26  14:00:00,219.427369675,29.9400265064,31.3711349905,3.80889789199,37.1018798503,116.476155989,123.546844606,105.008888026,9.90576805939,8.63218852061
 04/26  15:00:00,219.827337244,29.9627119649,32.0433662366,3.51415190126,37.1018798503,116.476155989,113.610140003,103.684371944,9.90576805939,0.02
 04/26  16:00:00,218.710339766,30.0007149348,31.3387413001,3.06433181675,37.1018798503,116.476155989,120.462108879,101.930033275,9.90576805939,8.62630754482
 04/26  17:00:00,217.277217769,30.001442987,29.8397084536,3.13070909297,37.1018798503,116.476155989,111.542938064,101.617170005,9.90576805939,0.02
 04/26  18:00:00,126.81465504,27.9470818205,25.8280048717,0.0,24.7345865669,47.5788473902,83.422773455,78.4498894253,4.9528840297,0.02
 04/26  19:00:00,133.010729552,28.3862632334,26.8865595993,0.0,24.7345865669,47.5788473902,89.5260641343,84.5531801046,4.9528840297,0.02
 04/26  20:00:00,113.664165185,27.0687189948,20.7178058316,0.0,12.3672932834,38.6892022431,103.567043949,100.575313531,2.97173041782,0.02
 04/26  21:00:00,94.17250953,20.6701992335,19.3332019498,0.0349206055464,12.3672932834,27.0668015668,83.8931467626,80.9014163448,2.97173041782,0.02
 04/26  22:00:00,65.2452051945,17.7530250546,12.6361072094,0.0,4.12243109448,15.9888894789,79.3298781388,76.3381477209,2.97173041782,0.02
 04/26  23:00:00,79.1818783317,23.2892348504,20.2549228297,0.528217856957,4.12243109448,15.9888894789,101.386745249,98.3950148314,2.97173041782,0.02
 04/26  24:00:00,67.6920891856,18.1922064675,14.3287565572,0.340783225781,4.12243109448,15.9888894789,91.493258028,79.9196925119,2.97173041782,8.60183509834
 04/27  01:00:00,77.7055289898,23.069644144,18.5591038411,1.00567871469,4.12243109448,15.9888894789,104.18591336,101.194182943,2.97173041782,0.02
 04/27  02:00:00,71.3892294144,18.8948967281,15.8507391025,1.79072741216,4.12243109448,15.9888894789,84.7756521059,81.7839216881,2.97173041782,0.02
 04/27  03:00:00,75.5042499162,22.7182990137,16.4181285202,0.981724089245,4.12243109448,15.9888894789,106.366486006,103.374755588,2.97173041782,0.02
 04/27  04:00:00,105.553522516,28.2398694291,22.5069203734,2.67781672526,12.3672932834,24.9413748627,119.832454523,114.859570493,4.9528840297,0.02
 04/27  05:00:00,136.534082584,28.8989339068,28.4500301667,26.9310601034,12.3672932834,24.9413748627,189.510570441,184.537686411,4.9528840297,0.02
 04/27  06:00:00,171.559481836,29.386190249,21.0149270957,21.0566402124,24.7345865669,70.7195625826,155.016429514,145.090661455,9.90576805939,0.02
 04/27  07:00:00,196.457673313,29.5473328072,23.6672633777,12.747394935,37.1018798503,92.3937384068,132.951759562,123.025991503,9.90576805939,0.02
 04/27  08:00:00,206.552654159,29.6306727222,26.2985634504,8.35836311158,37.1018798503,104.434947198,124.339793662,114.414025603,9.90576805939,0.02
 04/27  09:00:00,218.896053565,29.6904501787,28.506518915,6.05941136696,37.1018798503,116.476155989,128.252519802,109.719268276,9.90576805939,8.62748346722
 04/27  10:00:00,222.515409165,29.7810064206,31.0823130164,4.26308080494,37.1018798503,116.476155989,116.158453069,106.23268501,9.90576805939,0.02
 04/27  11:00:00,226.874079415,29.9170548435,33.5358261926,2.76743224944,37.1018798503,116.476155989,121.379603135,102.840180214,9.90576805939,8.63365486193
 04/27  12:00:00,215.823414174,30.1312382559,34.8323520708,1.5150394387,37.1018798503,104.434947198,109.880986839,99.9552187797,9.90576805939,0.02
 04/27  13:00:00,226.979608044,30.3774619047,35.4908564825,0.784017149056,37.1018798503,116.476155989,107.547889201,97.6221211421,9.90576805939,0.02
 04/27  14:00:00,229.933756725,30.5375543949,37.1076105835,0.351482177478,37.1018798503,116.476155989,114.424161975,95.8863368037,9.90576805939,8.63205711143
 04/27  15:00:00,233.035322691,30.6403551413,38.2561761953,0.201452618082,37.1018798503,116.476155989,104.073717807,94.1479497472,9.90576805939,0.02
 04/27  16:00:00,235.0080059,30.7565135016,38.557694636,0.184373940807,37.1018798503,116.476155989,111.274022749,92.7420372032,9.90576805939,8.62621748603
 04/27  17:00:00,238.084728613,30.8113243356,38.6818949209,0.183973378693,37.1018798503,116.476155989,101.887201749,91.9614336897,9.90576805939,0.02
 04/27  18:00:00,152.761466416,28.4740995159,32.1376066204,0.0,24.7345865669,47.5788473902,73.2675424867,68.294658457,4.9528840297,0.02
 04/27  19:00:00,154.775680053,28.2764678801,28.9835457338,0.0,24.7345865669,47.5788473902,81.0749009971,76.1020169674,4.9528840297,0.02
 04/27  20:00:00,140.142273439,27.7274911141,25.4822969564,0.0,12.3672932834,38.6892022431,96.5865110237,93.5947806058,2.97173041782,0.02
 04/27  21:00:00,98.430268396,15.5199642823,17.0388768737,0.0,12.3672932834,27.0668015668,60.9257709422,57.9340405244,2.97173041782,0.02
 04/27  22:00:00,92.845434491,22.6304627311,17.7438397746,0.0,4.12243109448,15.9888894789,103.74474102,92.1726211618,2.97173041782,8.60038943995
 04/27  23:00:00,82.8507031626,18.6313878803,15.7226929687,0.0,4.12243109448,15.9888894789,77.6386085208,74.646878103,2.97173041782,0.02
 04/27  24:00:00,89.4465251798,22.1912813183,15.3455589959,0.0,4.12243109448,15.9888894789,99.5853105884,96.5935801706,2.97173041782,0.02
 04/28  01:00:00,83.4769343592,18.8509785868,16.1195373182,0.0426170755122,4.12243109448,15.9888894789,81.052305592,78.0605751742,2.97173041782,0.02
 04/28  02:00:00,88.0660288936,22.1912813183,13.9464775508,0.0,4.12243109448,15.9888894789,102.492139705,99.5004092875,2.97173041782,0.02
 04/28  03:00:00,84.7484163757,18.9827330106,15.42881626,0.44225596259,4.12243109448,15.9888894789,83.0238280309,80.0320976131,2.97173041782,0.02
 04/28  04:00:00,124.582758074,28.3569844725,21.5413941838,0.664351486083,12.3672932834,24.9413748627,116.906276825,111.933392795,4.9528840297,0.02
 04/28  05:00:00,145.391006627,28.4573372793,25.3116483408,17.738135424,12.3672932834,24.9413748627,186.516777988,181.543893958,4.9528840297,0.02
 04/28  06:00:00,180.044279074,29.4284552047,19.4601748315,16.3446323136,24.7345865669,70.7195625826,152.151377288,142.225609229,9.90576805939,0.02
 04/28  07:00:00,206.044498494,29.6273621567,22.988300196,8.70113996176,37.1018798503,92.3937384068,130.448654112,120.522886053,9.90576805939,0.02
 04/28  08:00:00,215.825783394,29.7038425641,26.1169601957,5.14288332542,37.1018798503,104.434947198,122.090981771,112.165213712,9.90576805939,0.02
 04/28  09:00:00,225.742855755,29.7831432469,27.9622816055,3.56900113519,37.1018798503,116.476155989,126.444468937,107.911327604,9.90576805939,8.62737327398
 04/28  10:00:00,225.236310047,29.8971305832,30.8453319448,2.45378689186,37.1018798503,116.476155989,114.728259783,104.802491723,9.90576805939,0.02
 04/28  11:00:00,224.926695572,30.0408664554,32.7676294931,1.61061281817,37.1018798503,116.476155989,120.56304571,102.023714784,9.90576805939,8.63356286708
 04/28  12:00:00,215.341724652,30.3311549305,35.7609185322,0.843704607369,37.1018798503,104.434947198,109.12455652,99.1987884608,9.90576805939,0.02
 04/28  13:00:00,228.010243545,30.5891002509,38.1157441348,0.37030522572,37.1018798503,116.476155989,115.285426707,96.7461221982,9.90576805939,8.63353644933
 04/28  14:00:00,228.202761189,30.7922592519,39.8823067107,0.154903612651,37.1018798503,116.476155989,105.147736053,95.2219679938,9.90576805939,0.02
 04/28  15:00:00,229.950478362,31.0586398827,42.6376963258,0.0358215622018,37.1018798503,116.476155989,103.261102845,93.3353347854,9.90576805939,0.02
 04/28  16:00:00,232.99591986,31.3372482721,45.4887006184,0.0,37.1018798503,116.476155989,110.022423623,91.4905692394,9.90576805939,8.62608632466
 04/28  17:00:00,237.639323689,31.4936032579,46.8304073723,0.0,37.1018798503,116.476155989,100.350590182,90.4248221228,9.90576805939,0.02
 04/28  18:00:00,148.739255305,28.5619357985,37.5181157602,0.0,24.7345865669,47.5788473902,71.9696228174,66.9967387877,4.9528840297,0.02
 04/28  19:00:00,155.082271164,28.3862632334,34.7055245967,0.0,24.7345865669,47.5788473902,79.0789025699,74.1060185402,4.9528840297,0.02
 04/28  20:00:00,143.175355135,28.5326570376,32.8005984945,0.0,12.3672932834,38.6892022431,94.8683377482,91.8766073304,2.97173041782,0.02
 04/28  21:00:00,96.029819817,15.9591456951,19.559200291,0.0,12.3672932834,27.0668015668,67.9207200954,56.3436282474,2.97173041782,8.60536143023
 04/28  22:00:00,82.5466608501,22.2698291738,19.5990084154,0.0,4.12243109448,15.9888894789,91.6114154327,88.6196850149,2.97173041782,0.02
 04/28  23:00:00,69.7336031734,17.7530250546,12.521548221,0.0,4.12243109448,15.9888894789,79.3143074811,76.3225770633,2.97173041782,0.02
 04/28  24:00:00,82.7272307531,23.2892348504,19.5728369672,0.0,4.12243109448,15.9888894789,100.13518075,97.1434503318,2.97173041782,0.02
 04/29  01:00:00,69.193597773,17.7530250546,12.0140898375,0.0,4.12243109448,15.9888894789,81.9182983922,78.9265679744,2.97173041782,0.02
 04/29  02:00:00,76.4282163933,22.1912813183,13.9549370963,0.0,4.12243109448,15.9888894789,103.783689016,100.791958598,2.97173041782,0.02
 04/29  03:00:00,74.1710602199,18.8509785868,14.2694178572,0.29956148327,4.12243109448,15.9888894789,84.3061221997,81.3143917819,2.97173041782,0.02
 04/29  04:00:00,85.2990243977,26.6295375819,14.3957003716,0.0,4.12243109448,16.0517297156,125.03228745,122.040557032,2.97173041782,0.02
 04/29  05:00:00,92.388671676,27.7274911141,19.3266926364,1.00356521642,4.12243109448,16.0517297156,126.022551019,123.030820602,2.97173041782,0.02
 04/29  06:00:00,101.448701838,29.2646260591,16.6880858945,3.69819793623,4.12243109448,39.6058045677,106.76397738,103.772246962,2.97173041782,0.02
 04/29  07:00:00,160.064924144,29.3051551967,25.7776591769,25.8146998293,12.3672932834,65.3531420225,163.340864392,158.367980363,4.9528840297,0.02
 04/29  08:00:00,160.53036787,29.2912197082,30.9764932283,18.7278993788,12.3672932834,68.2430321324,157.056043382,152.083159352,4.9528840297,0.02
 04/29  09:00:00,187.331125859,29.3149719617,36.2907915969,11.3719184753,16.4897243779,93.1370602926,144.897663976,136.953049528,7.92461444751,0.02
 04/29  10:00:00,188.987501733,29.315932938,41.4084396308,7.90956882997,16.4897243779,93.1370602926,139.662173769,131.717559322,7.92461444751,0.02
 04/29  11:00:00,189.63929068,29.3158912333,44.5916270086,5.37821104699,16.4897243779,93.1370602926,145.24466037,128.707561279,7.92461444751,8.61248464329
 04/29  12:00:00,181.716670197,29.3162973597,47.20539213,3.99307937104,16.4897243779,83.9857416113,134.94952522,127.004910773,7.92461444751,0.02
 04/29  13:00:00,184.443462802,29.3164472847,49.9368481685,3.98826582343,16.4897243779,83.9857416113,134.763531885,126.818917438,7.92461444751,0.02
 04/29  14:00:00,185.829115108,29.3160160371,51.3526529721,3.95858967691,16.4897243779,83.9857416113,134.264564979,126.319950531,7.92461444751,0.02
 04/29  15:00:00,162.530119666,29.2646260591,49.5205279934,0.0,12.3672932834,70.6512738906,72.4537212343,67.4808372046,4.9528840297,0.02
 04/29  16:00:00,163.164001824,29.2646260591,50.1544016768,0.0,12.3672932834,70.6512738906,69.5713592443,64.5984752146,4.9528840297,0.02
 04/29  17:00:00,150.798314531,29.2646260591,50.3122537064,0.0,12.3672932834,58.1284167478,71.2446187334,66.2717347037,4.9528840297,0.02
 04/29  18:00:00,107.958097975,27.7274911141,42.1966905026,0.0,12.3672932834,24.9413748627,102.206850966,88.6521409458,4.9528840297,8.60182599028
 04/29  19:00:00,110.929998601,27.7274911141,40.470257892,0.0,12.3672932834,24.9413748627,101.648356024,96.6754719947,4.9528840297,0.02
 04/29  20:00:00,95.1857243795,26.6295375819,33.5617779847,0.0,4.12243109448,16.0517297156,112.060714699,109.068984281,2.97173041782,0.02
 04/29  21:00:00,61.580618327,11.8353500364,15.2165860183,0.0,4.12243109448,15.9888894789,58.9086335467,55.9169031289,2.97173041782,0.02
 04/29  22:00:00,73.6705432841,15.5199642823,23.5158891864,0.0,4.12243109448,15.9888894789,68.0038775838,65.012147166,2.97173041782,0.02
 04/29  23:00:00,68.8641282099,15.5338969228,18.7008276295,0.0,4.12243109448,15.9888894789,74.4967204422,71.5049900244,2.97173041782,0.02
 04/29  24:00:00,72.714898796,17.7530250546,20.1385908534,0.0,4.12243109448,15.9888894789,86.2209658992,83.2292354814,2.97173041782,0.02
 04/30  01:00:00,58.9820215521,11.7544127784,14.7802867183,0.0,2.06121554724,15.9888894789,58.3488961187,55.3571657009,2.97173041782,0.02
 04/30  02:00:00,80.1935720465,22.6304627311,24.813622656,0.0,2.06121554724,15.9888894789,108.753404722,105.761674304,2.97173041782,0.02
 04/30  03:00:00,68.2552937348,17.7530250546,17.8736479225,0.0,2.06121554724,15.9888894789,87.0745947935,84.0828643757,2.97173041782,0.02
 04/30  04:00:00,82.5478782155,23.1574804266,26.6054933257,0.0354178773059,2.06121554724,15.9888894789,109.235805797,106.244075379,2.97173041782,0.02
 04/30  05:00:00,68.6894596495,17.7530250546,18.3078138959,0.0,2.06121554724,15.9888894789,88.307531245,85.3158008272,2.97173041782,0.02
 04/30  06:00:00,70.8426417096,23.5088255569,28.4081861581,0.271143453669,2.06121554724,15.9888894789,110.718231891,107.726501474,2.97173041782,0.02
 04/30  07:00:00,56.0329245858,17.7530250546,19.7462788641,0.0,2.06121554724,15.9888894789,87.9054023029,84.9136718851,2.97173041782,0.02
 04/30  08:00:00,104.105897077,24.0358432523,33.4990670991,0.0056909236131,4.12243109448,41.7362269337,102.904863647,97.9319796176,4.9528840297,0.02
 04/30  09:00:00,93.2166167736,19.1584055758,27.5827210338,0.0,4.12243109448,41.7362269337,80.6012204695,75.6283364398,4.9528840297,0.02
 04/30  10:00:00,105.507943006,23.5966618394,35.1238846599,0.00984051529106,4.12243109448,41.7362269337,98.4010127979,93.4281287682,4.9528840297,0.02
 04/30  11:00:00,98.5473008624,19.509750706,32.5817639854,0.0,4.12243109448,41.7362269337,78.9263426382,73.9534586085,4.9528840297,0.02
 04/30  12:00:00,111.516048733,23.9480069697,40.9131225325,0.0,4.12243109448,41.7362269337,95.8539930907,90.881109061,4.9528840297,0.02
 04/30  13:00:00,96.9653756908,18.7192241629,31.8398053329,0.0,4.12243109448,41.7362269337,77.2505065609,72.2776225312,4.9528840297,0.02
 04/30  14:00:00,116.311374015,24.1236795348,45.6879941583,0.0,4.12243109448,41.7362269337,95.1176744665,90.1447904368,4.9528840297,0.02
 04/30  15:00:00,103.544121137,19.3340781409,37.8678692469,0.0,4.12243109448,41.7362269337,76.2542332926,71.2813492629,4.9528840297,0.02
 04/30  16:00:00,101.499791907,24.0358432523,47.8537191574,0.0,4.12243109448,24.8785346261,94.4739209844,89.5010369548,4.9528840297,0.02
 04/30  17:00:00,74.6306692068,18.6220994533,37.4991221187,0.0,2.06121554724,15.9888894789,75.0903380905,72.0986076727,2.97173041782,0.02
 04/30  18:00:00,75.5641400909,19.7386298395,37.2677162373,0.0,2.06121554724,15.9888894789,84.8050624468,81.813332029,2.97173041782,0.02
 04/30  19:00:00,69.9946620743,16.2319429699,30.6032844079,0.0,2.06121554724,15.9888894789,70.3449642412,67.3532338234,2.97173041782,0.02
 04/30  20:00:00,77.9122461902,16.1441066873,29.212038099,0.0,2.06121554724,15.9888894789,72.1726724584,69.1809420406,2.97173041782,0.02
 04/30  21:00:00,75.7780302087,15.5199642823,27.7261376515,0.0,2.06121554724,15.9888894789,70.2591030758,67.267372658,2.97173041782,0.02
 04/30  22:00:00,71.1241760189,14.4566404644,24.15978041,0.0,2.06121554724,15.9888894789,73.7491339862,62.1773435181,2.97173041782,8.60006005032
 04/30  23:00:00,69.5677122877,14.932840994,22.1069718934,0.0,2.06121554724,15.9888894789,70.7961364222,67.8044060044,2.97173041782,0.02
 04/30  24:00:00,69.6881524631,15.9730783357,21.1468861942,0.0,2.06121554724,15.9888894789,81.0637481016,78.0720176838,2.97173041782,0.02
 05/01  01:00:00,74.8715309523,17.6316191676,22.5802919851,0.0,4.12243109448,15.9888894789,83.5803137094,80.5885832916,2.97173041782,0.02
 05/01  02:00:00,79.5330555843,22.1912813183,22.5310722065,0.0,4.12243109448,15.9888894789,110.415278579,107.423548161,2.97173041782,0.02
 05/01  03:00:00,73.4069156997,18.8070604455,19.900350146,0.00966896673713,4.12243109448,15.9888894789,89.0513825612,86.0596521434,2.97173041782,0.02
 05/01  04:00:00,106.658415616,28.0568771737,26.4194376815,0.0531853726691,12.3672932834,24.9413748627,126.752144499,121.77926047,4.9528840297,0.02
 05/01  05:00:00,132.767097405,28.8568033056,31.6430978425,20.138280909,12.3672932834,24.9413748627,196.419531381,191.446647352,4.9528840297,0.02
 05/01  06:00:00,165.22723653,29.3418369027,27.0190104066,12.6869929015,24.7345865669,70.7195625826,161.2761971,151.35042904,9.90576805939,0.02
 05/01  07:00:00,195.335140159,29.3990194186,27.9516467703,7.76277871361,37.1018798503,92.3937384068,139.89956601,129.973797951,9.90576805939,0.02
 05/01  08:00:00,206.712368958,29.4453552812,29.1132942005,5.8886753562,37.1018798503,104.434947198,132.717670576,122.791902516,9.90576805939,0.02
 05/01  09:00:00,218.228261547,29.5211728424,30.9393273041,3.46106897421,37.1018798503,116.476155989,135.612851207,117.079990509,9.90576805939,8.6270926387
 05/01  10:00:00,217.785061133,29.5967384504,31.8442748823,2.03678738611,37.1018798503,116.476155989,122.109202264,112.183434204,9.90576805939,0.02
 05/01  11:00:00,219.344970639,29.7010007795,33.8522121133,1.48422093913,37.1018798503,116.476155989,127.019226511,108.480291645,9.90576805939,8.63316680665
 05/01  12:00:00,209.966087523,29.9016832046,36.9007855081,0.897935113413,37.1018798503,104.434947198,114.85950868,104.933740621,9.90576805939,0.02
 05/01  13:00:00,222.876540866,30.1062284654,38.0829883494,0.379794687463,37.1018798503,116.476155989,111.750594151,101.824826091,9.90576805939,0.02
 05/01  14:00:00,223.489212415,30.2268654066,38.7278415983,0.227239803971,37.1018798503,116.476155989,118.620693353,100.083284937,9.90576805939,8.63164035707
 05/01  15:00:00,225.550729261,30.4579589904,40.6870012466,0.0986745358692,37.1018798503,116.476155989,107.697931457,97.7721633977,9.90576805939,0.02
 05/01  16:00:00,227.080244297,30.610963331,42.0988096735,0.0639542675813,37.1018798503,116.476155989,114.460308065,95.9286763153,9.90576805939,8.62586369062
 05/01  17:00:00,228.03925665,30.6463784161,42.993911296,0.0936204894775,37.1018798503,116.476155989,105.693006517,95.7672384576,9.90576805939,0.02
 05/01  18:00:00,136.814555184,28.2984269508,35.4765636738,0.0,24.7345865669,47.5788473902,76.382348764,71.4094647343,4.9528840297,0.02
 05/01  19:00:00,142.135216599,28.715649293,35.6816643111,0.0,24.7345865669,47.5788473902,82.9594374486,77.9865534189,4.9528840297,0.02
 05/01  20:00:00,122.471416797,27.6542942119,28.9394859551,0.0,12.3672932834,38.6892022431,98.0554175146,95.0636870967,2.97173041782,0.02
 05/01  21:00:00,88.5329183911,15.5199642823,19.0965605686,0.0,12.3672932834,27.0668015668,61.6466449753,58.6549145575,2.97173041782,0.02
 05/01  22:00:00,78.5721639367,20.7580355161,23.065572592,0.0,4.12243109448,15.9888894789,95.3658602702,83.7923019976,2.97173041782,8.60182785474
 05/01  23:00:00,58.1147990648,12.4271175382,11.1045865482,0.0,4.12243109448,15.9888894789,59.0162267951,56.0244963773,2.97173041782,0.02
 05/01  24:00:00,81.202833516,23.4209892743,22.5425685586,0.00385707587159,4.12243109448,15.9888894789,105.019042063,102.027311645,2.97173041782,0.02
 05/02  01:00:00,66.2268277542,17.7530250546,13.1403575809,0.0,4.12243109448,15.9888894789,81.596064888,78.6043344702,2.97173041782,0.02
 05/02  02:00:00,74.4284415801,22.1912813183,17.2929775127,0.0,4.12243109448,15.9888894789,102.798009247,99.8062788293,2.97173041782,0.02
 05/02  03:00:00,72.0219398504,18.8070604455,18.3565939144,0.112249962066,4.12243109448,15.9888894789,82.506500364,79.5147699462,2.97173041782,0.02
 05/02  04:00:00,108.009875486,28.3569844725,27.2784274117,0.245547990575,12.3672932834,24.9413748627,116.523585945,111.550701915,4.9528840297,0.02
 05/02  05:00:00,126.536163625,28.4434850761,31.0162675294,14.947495468,12.3672932834,24.9413748627,186.134128615,181.161244585,4.9528840297,0.02
 05/02  06:00:00,166.563679446,29.4000099605,28.021811873,12.9624611071,24.7345865669,70.7195625826,151.363203009,141.43743495,9.90576805939,0.02
 05/02  07:00:00,196.371661289,29.5649486406,28.6581671421,7.92684890059,37.1018798503,92.3937384068,131.337203678,121.411435618,9.90576805939,0.02
 05/02  08:00:00,206.921688015,29.6543474316,29.2292561405,5.77304348228,37.1018798503,104.434947198,124.358669286,114.432901227,9.90576805939,0.02
 05/02  09:00:00,217.898513352,29.7189028536,29.5577710282,4.31515064072,37.1018798503,116.476155989,129.347478048,110.814725843,9.90576805939,8.62698414557
 05/02  10:00:00,216.507434775,29.796546477,29.9062591072,2.49737498459,37.1018798503,116.476155989,116.710814039,106.78504598,9.90576805939,0.02
 05/02  11:00:00,215.616299732,29.8853925519,29.4299680961,1.99340719588,37.1018798503,116.476155989,122.170281783,103.632830579,9.90576805939,8.63168314463
 05/02  12:00:00,202.239946464,29.9855109087,28.4555456231,1.53321158005,37.1018798503,104.434947198,111.332113681,101.406345622,9.90576805939,0.02
 05/02  13:00:00,214.147822316,30.153271176,28.4382112306,1.24881840731,37.1018798503,116.476155989,109.191998721,99.2662306621,9.90576805939,0.02
 05/02  14:00:00,214.296136225,30.2663853585,28.7521433539,0.970344747515,37.1018798503,116.476155989,116.297365956,97.7600953612,9.90576805939,8.63150253523
 05/02  15:00:00,214.381174528,30.3387514367,28.9514229403,0.783913316504,37.1018798503,116.476155989,106.367922421,96.4421543621,9.90576805939,0.02
 05/02  16:00:00,214.616832574,30.3908173506,29.0833019995,0.836197137193,37.1018798503,116.476155989,114.320725571,95.7892307918,9.90576805939,8.62572671931
 05/02  17:00:00,214.773523169,30.3836726545,29.0186163493,1.0658916982,37.1018798503,116.476155989,105.299329121,95.3735610616,9.90576805939,0.02
 05/02  18:00:00,127.110995327,28.0568771737,26.0145555684,0.0,24.7345865669,47.5788473902,77.8138360097,72.84095198,4.9528840297,0.02
 05/02  19:00:00,135.181822303,28.715649293,28.7282720273,0.0,24.7345865669,47.5788473902,84.6290940696,79.6562100399,4.9528840297,0.02
 05/02  20:00:00,117.576897851,27.7274911141,23.9717721454,0.0,12.3672932834,38.6892022431,99.1188368984,96.1271064806,2.97173041782,0.02
 05/02  21:00:00,85.7080874478,15.3003735758,16.2637031296,0.0,12.3672932834,27.0668015668,63.8107593728,60.819028955,2.97173041782,0.02
 05/02  22:00:00,74.221943815,22.1912813183,16.7572562606,0.0,4.12243109448,15.9888894789,96.8789721958,93.887241778,2.97173041782,0.02
 05/02  23:00:00,66.4945857848,17.7530250546,13.280172008,0.0,4.12243109448,15.9888894789,87.7262185496,76.1526721828,2.97173041782,8.60181594894
 05/02  24:00:00,78.9293021619,23.2892348504,20.324010062,0.0637115495622,4.12243109448,15.9888894789,99.6965137135,96.7047832957,2.97173041782,0.02
 05/03  01:00:00,68.4399380129,18.1922064675,14.4697215469,0.0863385135588,4.12243109448,15.9888894789,81.318206843,78.3264764252,2.97173041782,0.02
 05/03  02:00:00,77.7086387302,23.069644144,18.9562718466,0.357327327409,4.12243109448,15.9888894789,102.765073572,99.7733431544,2.97173041782,0.02
 05/03  03:00:00,73.6040989353,19.0705692932,17.6023340915,1.01799179061,4.12243109448,15.9888894789,83.0048935632,80.0131631453,2.97173041782,0.02
 05/03  04:00:00,103.357377972,27.8006880162,22.8743597251,0.553414677183,12.3672932834,24.9413748627,116.391786802,111.418902772,4.9528840297,0.02
 05/03  05:00:00,132.743321177,28.9022984308,30.8633521675,20.8487550872,12.3672932834,24.9413748627,185.664874312,180.691990283,4.9528840297,0.02
 05/03  06:00:00,167.336562734,29.3850714381,26.3715348641,15.400559991,24.7345865669,70.7195625826,150.655115735,140.729347676,9.90576805939,0.02
 05/03  07:00:00,197.978484126,29.6026850292,29.1777379595,8.97636597683,37.1018798503,92.3937384068,129.753357317,119.827589257,9.90576805939,0.02
 05/03  08:00:00,210.702830168,29.6927021326,32.1490508034,6.59604283738,37.1018798503,104.434947198,122.782881487,112.857113428,9.90576805939,0.02
 05/03  09:00:00,224.385742605,29.7864264229,36.7832525802,3.50937590374,37.1018798503,116.476155989,125.78154165,107.249943608,9.90576805939,8.62582998278
