Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/03  10:00:00,227.881529736,29.8994658388,41.5323586126,2.14245877778,37.1018798503,116.476155989,112.736793468,102.811025409,9.90576805939,0.02
 05/03  11:00:00,232.54180602,30.0938888751,46.7049020006,1.43548877864,37.1018798503,116.476155989,117.831838084,99.293134673,9.90576805939,8.63293535165
 05/03  12:00:00,223.078827455,30.3936503569,49.7647575397,0.654745189807,37.1018798503,104.434947198,106.124649032,96.198880973,9.90576805939,0.02
 05/03  13:00:00,237.729348424,30.6973341492,52.5084016068,0.216102306138,37.1018798503,116.476155989,103.286631319,93.3608632594,9.90576805939,0.02
 05/03  14:00:00,242.405526204,31.07591581,56.9318173674,0.0905293903171,37.1018798503,116.476155989,109.417834883,90.8806624069,9.90576805939,8.63140441721
 05/03  15:00:00,247.553889548,31.4405752698,61.8029641231,0.0032738231671,37.1018798503,116.476155989,98.4036190255,88.4778509661,9.90576805939,0.02
 05/03  16:00:00,253.026872286,31.6192498665,62.2879223648,0.0,37.1018798503,116.476155989,105.723449163,87.1920514011,9.90576805939,8.62562970233
 05/03  17:00:00,254.880494814,31.6302059795,60.5213961316,0.0,37.1018798503,116.476155989,96.8552045493,86.9294364899,9.90576805939,0.02
 05/03  18:00:00,149.302961617,28.3862954301,44.1843390243,0.0,24.7345865669,47.5788473902,70.4854019793,65.5125179496,4.9528840297,0.02
 05/03  19:00:00,147.957039436,28.8254446462,43.606614978,0.0,24.7345865669,47.5788473902,77.8056511708,72.8327671411,4.9528840297,0.02
 05/03  20:00:00,128.175213899,27.8006880162,34.4968940515,0.0,12.3672932834,38.6892022431,93.1847929468,90.193062529,2.97173041782,0.02
 05/03  21:00:00,95.1538104911,15.9591456951,23.5452730326,0.0,12.3672932834,27.0668015668,59.7384472319,56.746716814,2.97173041782,0.02
 05/03  22:00:00,81.5862096673,20.4066903858,24.3805907523,0.0,4.12243109448,15.9888894789,84.5099155499,81.5181851321,2.97173041782,0.02
 05/03  23:00:00,67.6406187535,13.7446617768,17.9937256128,0.0,4.12243109448,15.9888894789,56.7690506663,53.7773202484,2.97173041782,0.02
 05/03  24:00:00,74.3634336742,19.5283275601,19.1192272894,0.0,4.12243109448,15.9888894789,97.1231447522,85.5495891101,2.97173041782,8.60182522432
 05/04  01:00:00,62.9362085314,13.0419715162,14.5107359419,0.0,4.12243109448,15.9888894789,59.9459948203,56.9542644025,2.97173041782,0.02
 05/04  02:00:00,78.5888572428,22.6304627311,20.3479941432,0.0,4.12243109448,15.9888894789,102.750731499,99.7590010814,2.97173041782,0.02
 05/04  03:00:00,66.9080493661,17.7530250546,13.5932167055,0.0,4.12243109448,15.9888894789,81.4115928449,78.419862427,2.97173041782,0.02
 05/04  04:00:00,107.102403706,28.5912145594,26.358262375,0.0240112585334,12.3672932834,24.9413748627,114.132103824,109.159219795,4.9528840297,0.02
 05/04  05:00:00,121.963033147,28.4788940896,29.3306205172,12.0246030963,12.3672932834,24.9413748627,183.108234227,178.135350198,4.9528840297,0.02
 05/04  06:00:00,162.895639725,29.4695938351,27.0046584533,10.2419910497,24.7345865669,70.7195625826,148.781425828,138.855657769,9.90576805939,0.02
 05/04  07:00:00,196.495835128,29.7447026512,31.0540791615,5.47535978377,37.1018798503,92.3937384068,128.427826829,118.50205877,9.90576805939,0.02
 05/04  08:00:00,211.480962234,29.8503951745,36.2667684991,3.0987728456,37.1018798503,104.434947198,120.559721716,110.633953657,9.90576805939,0.02
 05/04  09:00:00,227.589918907,29.9339547433,41.1178739563,2.23140242979,37.1018798503,116.476155989,125.072226842,106.539661191,9.90576805939,8.6267975915
 05/04  10:00:00,231.037211006,30.0993536631,45.2522243058,1.37839436767,37.1018798503,116.476155989,112.17234159,102.246573531,9.90576805939,0.02
 05/04  11:00:00,234.308492878,30.349339496,48.9537425769,0.697893308459,37.1018798503,116.476155989,116.975257962,98.4366803214,9.90576805939,8.63280958116
 05/04  12:00:00,225.704862025,30.7247426529,52.5310342561,0.18341061446,37.1018798503,104.434947198,104.824604993,94.898836934,9.90576805939,0.02
 05/04  13:00:00,241.277184421,31.1146958283,55.8012706726,0.0537220040618,37.1018798503,116.476155989,102.077773334,92.1520052741,9.90576805939,0.02
 05/04  14:00:00,243.464258511,31.4225058397,57.7344844509,0.0,37.1018798503,116.476155989,108.811276507,90.2742348243,9.90576805939,8.63127362296
 05/04  15:00:00,243.321421861,31.5653483778,57.449010484,0.0,37.1018798503,116.476155989,99.4225502488,89.4967821894,9.90576805939,0.02
 05/04  16:00:00,242.271520762,31.5679709409,56.3970263829,0.0,37.1018798503,116.476155989,108.33322796,89.8018897358,9.90576805939,8.62557016491
 05/04  17:00:00,241.234966376,31.5370841592,54.8132749331,0.0,37.1018798503,116.476155989,99.8011315119,89.8753634525,9.90576805939,0.02
 05/04  18:00:00,144.846030664,28.3862632334,43.4202107761,0.0,24.7345865669,47.5788473902,72.1707995129,67.1979154832,4.9528840297,0.02
 05/04  19:00:00,148.18957354,28.8254446462,43.9754007267,0.0,24.7345865669,47.5788473902,78.2461632259,73.2732791962,4.9528840297,0.02
 05/04  20:00:00,131.21230869,27.6542942119,37.6803861466,0.0,12.3672932834,38.6892022431,92.7787800345,89.7870496167,2.97173041782,0.02
 05/04  21:00:00,94.9137782842,15.78347313,25.0506097432,0.0,12.3672932834,27.0668015668,59.39614119,56.4044107722,2.97173041782,0.02
 05/04  22:00:00,82.0682080185,20.4066903858,26.9233348425,0.0,4.12243109448,15.9888894789,84.0461141877,81.0543837699,2.97173041782,0.02
 05/04  23:00:00,68.2419740282,13.7446617768,19.9525148165,0.0,4.12243109448,15.9888894789,54.0705334662,51.0788030483,2.97173041782,0.02
 05/04  24:00:00,76.8891805804,19.5283275601,22.6226701815,0.0,4.12243109448,15.9888894789,91.7976397615,88.8059093436,2.97173041782,0.02
 05/05  01:00:00,63.7474306957,12.5056653938,16.7211410551,0.0,4.12243109448,15.9888894789,61.4341044406,49.862247291,2.97173041782,8.60012673176
 05/05  02:00:00,73.2411687277,18.6406763074,19.886482846,0.0,4.12243109448,15.9888894789,83.4994318421,80.5077014243,2.97173041782,0.02
 05/05  03:00:00,61.4180418557,11.6180141411,15.303576795,0.0,4.12243109448,15.9888894789,49.7639297211,46.7721993033,2.97173041782,0.02
 05/05  04:00:00,115.751477359,28.2764678801,35.3460939787,0.0,12.3672932834,24.9413748627,112.868069178,107.895185148,4.9528840297,0.02
 05/05  05:00:00,126.821012534,28.5029248411,38.0635154423,8.12565683172,12.3672932834,24.9413748627,179.468273978,174.495389949,4.9528840297,0.02
 05/05  06:00:00,170.705220948,29.5629369692,38.6369153768,6.32597225158,24.7345865669,70.7195625826,146.257898634,136.332130575,9.90576805939,0.02
 05/05  07:00:00,205.629252172,29.8568216688,41.4938842943,4.05685440134,37.1018798503,92.3937384068,127.216307482,117.290539423,9.90576805939,0.02
 05/05  08:00:00,218.43169888,29.9306806255,42.8355192208,3.40048410143,37.1018798503,104.434947198,121.340608781,111.414840722,9.90576805939,0.02
 05/05  09:00:00,231.197729732,29.9918541906,44.0265185744,2.87267202092,37.1018798503,116.476155989,126.439451144,107.907018366,9.90576805939,8.6266647193
 05/05  10:00:00,232.248933385,30.0529103788,45.3923291187,2.49645899848,37.1018798503,116.476155989,115.168027793,105.242259734,9.90576805939,0.02
 05/05  11:00:00,233.34859932,30.1963361309,47.0626056868,1.7821565464,37.1018798503,116.476155989,111.636337336,101.710569277,9.90576805939,0.02
 05/05  12:00:00,222.211797046,30.4022661034,48.4899427213,1.05390540217,37.1018798503,104.434947198,116.89272729,98.3583629561,9.90576805939,8.62859627461
 05/05  13:00:00,236.022792395,30.692393372,50.5740715998,0.448849103307,37.1018798503,116.476155989,105.316686076,95.3909180164,9.90576805939,0.02
 05/05  14:00:00,236.87389847,30.9765031272,51.5112094961,0.0789096515291,37.1018798503,116.476155989,111.461239018,92.9242913983,9.90576805939,8.63117956011
 05/05  15:00:00,237.027950182,31.2358957794,51.4812665987,0.00374057489999,37.1018798503,116.476155989,100.62398583,90.6982177706,9.90576805939,0.02
 05/05  16:00:00,237.034114846,31.3030807562,51.4245064704,0.0,37.1018798503,116.476155989,108.497657732,89.9664286427,9.90576805939,8.62546102974
 05/05  17:00:00,236.061041468,31.2159111244,50.5011060244,0.0386928727942,37.1018798503,116.476155989,100.5213022,90.5955341408,9.90576805939,0.02
 05/05  18:00:00,141.715461036,28.2984269508,40.377481135,0.0,24.7345865669,47.5788473902,73.6634832464,68.6905992167,4.9528840297,0.02
 05/05  19:00:00,145.116078942,28.8254446462,40.9019101858,0.0,24.7345865669,47.5788473902,79.876403182,74.9035191523,4.9528840297,0.02
 05/05  20:00:00,129.201627541,27.9470818205,35.3769215913,0.0,12.3672932834,38.6892022431,94.2955541593,91.3038237415,2.97173041782,0.02
 05/05  21:00:00,89.343112471,15.168619152,20.1796587091,0.0,12.3672932834,27.0668015668,56.7372596309,53.7455292131,2.97173041782,0.02
 05/05  22:00:00,76.5955935196,19.6747213644,22.1826896031,0.0,4.12243109448,15.9888894789,84.7221436572,81.7304132394,2.97173041782,0.02
 05/05  23:00:00,65.0348591551,13.3054803639,17.1845815946,0.0,4.12243109448,15.9888894789,54.5738163603,51.5820859424,2.97173041782,0.02
 05/05  24:00:00,78.4515469128,20.2602965815,23.4082556677,0.0,4.12243109448,15.9888894789,92.3029474567,89.3112170389,2.97173041782,0.02
 05/06  01:00:00,61.421390874,12.8662989511,13.9460696672,0.0,4.12243109448,15.9888894789,59.6134161913,56.6216857734,2.97173041782,0.02
 05/06  02:00:00,73.4441852597,19.5283275601,18.6170420486,0.0,4.12243109448,15.9888894789,95.1763708113,92.1846403935,2.97173041782,0.02
 05/06  03:00:00,75.3066568778,18.9827330106,20.400096269,0.0,4.12243109448,15.9888894789,90.4902669569,78.9184594068,2.97173041782,8.60007713223
 05/06  04:00:00,88.280057879,27.2883097012,24.5166080618,0.0206761578017,4.12243109448,16.0517297156,119.306196275,116.314465857,2.97173041782,0.02
 05/06  05:00:00,86.589756336,27.0687189948,23.0823980068,0.0596489308473,4.12243109448,16.0517297156,120.409614255,117.417883837,2.97173041782,0.02
 05/06  06:00:00,101.842465932,29.2646260591,26.6624531421,0.365241359982,4.12243109448,39.6058045677,100.570694453,97.5789640351,2.97173041782,0.02
 05/06  07:00:00,157.959630018,29.3091398404,33.523261919,16.6815458278,12.3672932834,65.3531420225,155.724513518,150.751629489,4.9528840297,0.02
 05/06  08:00:00,159.251365011,29.293736867,37.2204112357,11.4006658134,12.3672932834,68.2430321324,150.262930929,145.290046899,4.9528840297,0.02
 05/06  09:00:00,186.39101998,29.3179362621,40.0594975452,6.66016891009,16.4897243779,93.1370602926,139.59837899,131.653764543,7.92461444751,0.02
 05/06  10:00:00,186.785491116,29.3203537987,42.3217716664,4.78983692855,16.4897243779,93.1370602926,135.855452505,127.910838058,7.92461444751,0.02
 05/06  11:00:00,186.002813295,29.321964598,43.2637138042,3.06359323445,16.4897243779,93.1370602926,133.156526112,125.211911665,7.92461444751,0.02
 05/06  12:00:00,177.134604722,29.3348837422,44.7410818222,1.85671879131,16.4897243779,83.9857416113,139.512775804,122.977718939,7.92461444751,8.61044241762
 05/06  13:00:00,177.819547835,29.3433826833,45.8288665911,1.44539763979,16.4897243779,83.9857416113,129.492952076,121.548337629,7.92461444751,0.02
 05/06  14:00:00,178.469765709,29.3469759452,46.4877381446,1.43321474304,16.4897243779,83.9857416113,128.75573228,120.811117833,7.92461444751,0.02
 05/06  15:00:00,157.569158315,29.2646260591,44.559590783,0.0,12.3672932834,70.6512738906,66.4397075307,61.466823501,4.9528840297,0.02
 05/06  16:00:00,159.81764729,29.2646260591,45.1348764953,0.0,12.3672932834,70.6512738906,64.5708432811,59.5979592514,4.9528840297,0.02
 05/06  17:00:00,149.283504728,29.2646260591,45.2196837289,0.0,12.3672932834,58.1284167478,67.389150428,62.4162663983,4.9528840297,0.02
 05/06  18:00:00,112.13227976,27.7274911141,38.9499223185,0.0,12.3672932834,24.9413748627,89.8722362728,84.8993522431,4.9528840297,0.02
 05/06  19:00:00,118.499976445,28.1666725269,39.3130316372,0.0,12.3672932834,24.9413748627,97.6456455853,92.6727615556,4.9528840297,0.02
 05/06  20:00:00,106.84857964,27.5079004077,33.2155769013,0.0,4.12243109448,16.0517297156,108.238866249,105.247135831,2.97173041782,0.02
 05/06  21:00:00,66.4533114832,11.8353500364,12.8739824005,0.0,4.12243109448,15.9888894789,57.5053379229,54.5136075051,2.97173041782,0.02
 05/06  22:00:00,77.8558014929,15.9777225492,16.4501995535,0.0,4.12243109448,15.9888894789,77.4078472077,74.4161167898,2.97173041782,0.02
 05/06  23:00:00,81.3351423965,16.6318504549,18.8163439484,0.0,4.12243109448,15.9888894789,72.9132119516,69.9214815338,2.97173041782,0.02
 05/06  24:00:00,76.6262356185,17.7530250546,13.9507121004,0.0,4.12243109448,15.9888894789,80.4456447109,77.453914293,2.97173041782,0.02
 05/07  01:00:00,80.1679487295,22.1912813183,15.23591385,0.0,2.06121554724,15.9888894789,103.89487641,100.903145992,2.97173041782,0.02
 05/07  02:00:00,70.6371108203,17.7530250546,11.7133516181,0.0,2.06121554724,15.9888894789,94.521886471,82.9483427924,2.97173041782,8.60181326081
 05/07  03:00:00,83.2551754677,22.1912813183,14.8158694375,0.0,2.06121554724,15.9888894789,107.474619649,104.482889231,2.97173041782,0.02
 05/07  04:00:00,82.5744542867,19.0705692932,17.0762047307,0.566817241466,2.06121554724,15.9888894789,86.7821096227,83.7903792049,2.97173041782,0.02
 05/07  05:00:00,83.947299151,22.1912813183,15.3081099226,0.0,2.06121554724,15.9888894789,108.558889163,105.567158745,2.97173041782,0.02
 05/07  06:00:00,68.1850954061,19.0705692932,17.365334866,1.31450692603,2.06121554724,15.9888894789,87.6108215978,84.61909118,2.97173041782,0.02
 05/07  07:00:00,72.253508426,22.1912813183,17.6558881138,0.0,2.06121554724,15.9888894789,108.397711235,105.405980817,2.97173041782,0.02
 05/07  08:00:00,102.965220268,19.5975869886,23.1212093846,0.169577855769,4.12243109448,41.7362269337,81.8851783576,76.9122943279,4.9528840297,0.02
 05/07  09:00:00,112.776810396,23.684498122,27.7786031039,0.0680098279851,4.12243109448,41.7362269337,99.1887648162,94.2158807865,4.9528840297,0.02
 05/07  10:00:00,102.100103424,19.2462418583,24.5906068325,0.0220206340915,4.12243109448,41.7362269337,78.7409448792,73.7680608495,4.9528840297,0.02
 05/07  11:00:00,116.289473351,23.9480069697,31.7382763129,0.0237259838648,4.12243109448,41.7362269337,97.1763661548,92.2034821252,4.9528840297,0.02
 05/07  12:00:00,102.93554458,19.0705692932,26.9777295854,0.0048375441726,4.12243109448,41.7362269337,76.8547883324,71.8819043027,4.9528840297,0.02
 05/07  13:00:00,116.223420226,23.5088255569,33.2588498141,0.0,4.12243109448,41.7362269337,94.35855281,89.3856687803,4.9528840297,0.02
 05/07  14:00:00,108.809929916,19.509750706,31.1399038313,0.0,4.12243109448,41.7362269337,75.3294925186,70.3566084889,4.9528840297,0.02
 05/07  15:00:00,121.392575042,23.9480069697,37.6469327907,0.0,4.12243109448,41.7362269337,94.5369262792,89.5640422495,4.9528840297,0.02
 05/07  16:00:00,93.9995591663,19.509750706,32.1865210927,0.0,4.12243109448,24.8785346261,75.8501771069,70.8772930772,4.9528840297,0.02
 05/07  17:00:00,82.3756164089,20.4159788128,28.3592323787,0.0,2.06121554724,15.9888894789,88.9315840948,85.939853677,2.97173041782,0.02
 05/07  18:00:00,64.7629534597,13.7446617768,23.2769951834,0.0,2.06121554724,15.9888894789,56.0146957096,53.0229652918,2.97173041782,0.02
 05/07  19:00:00,84.7155711068,19.3017705334,27.7886518722,0.0,2.06121554724,15.9888894789,90.1633986405,87.1716682227,2.97173041782,0.02
 05/07  20:00:00,79.4855390066,14.1931316167,19.9439077411,0.0,2.06121554724,15.9888894789,62.8380278924,59.8462974746,2.97173041782,0.02
 05/07  21:00:00,72.0919946531,11.9740034849,16.806962246,0.00647839081454,2.06121554724,15.9888894789,55.241025279,52.2492948612,2.97173041782,0.02
 05/07  22:00:00,78.8375513723,15.9730783357,18.5965464526,0.0,2.06121554724,15.9888894789,73.80045746,70.8087270422,2.97173041782,0.02
 05/07  23:00:00,98.5484992049,21.289697425,24.8319367014,0.023272056123,2.06121554724,15.9888894789,99.594626969,96.6028965511,2.97173041782,0.02
 05/07  24:00:00,90.0696928106,18.2800427501,17.1070683377,0.0358730936053,2.06121554724,15.9888894789,86.246618785,83.2548883672,2.97173041782,0.02
 05/08  01:00:00,107.238742527,22.6304627311,18.7637377225,0.0593622279024,4.12243109448,15.9888894789,107.133103627,104.141373209,2.97173041782,0.02
 05/08  02:00:00,97.1838340208,19.0705692932,17.6316328642,0.510291175032,4.12243109448,15.9888894789,86.5848603907,83.5931299729,2.97173041782,0.02
 05/08  03:00:00,109.981581804,23.5088255569,19.9660546904,1.14249105678,4.12243109448,15.9888894789,108.718795642,105.727065224,2.97173041782,0.02
 05/08  04:00:00,139.870731877,28.2691481899,23.1761674858,1.05106297218,12.3672932834,24.9413748627,123.413290985,118.440406955,4.9528840297,0.02
 05/08  05:00:00,163.2427066,28.412585742,27.2997405568,23.683559584,12.3672932834,24.9413748627,193.759949605,188.787065576,4.9528840297,0.02
 05/08  06:00:00,199.096922352,29.354711555,23.3191471199,17.9111938487,24.7345865669,70.7195625826,166.016434249,147.508881269,9.90576805939,8.60178492028
 05/08  07:00:00,223.911728516,29.3862436283,25.6419706658,9.46678390551,37.1018798503,92.3937384068,133.711410284,123.785642225,9.90576805939,0.02
 05/08  08:00:00,233.359473624,29.4159628865,28.5095801876,6.47911744496,37.1018798503,104.434947198,125.039556576,115.113788516,9.90576805939,0.02
 05/08  09:00:00,247.493801875,29.5170084359,31.9256124882,4.81970271881,37.1018798503,116.476155989,119.959207135,110.033439076,9.90576805939,0.02
 05/08  10:00:00,242.594167031,29.6072509962,34.8379237088,3.58426810412,37.1018798503,116.476155989,125.936662079,107.401618339,9.90576805939,8.62927568051
 05/08  11:00:00,238.19416498,29.6740461424,38.1745953219,2.3177167598,37.1018798503,116.476155989,115.293734751,105.367966691,9.90576805939,0.02
 05/08  12:00:00,237.91330312,29.8527756397,43.4221563203,1.43788648119,37.1018798503,104.434947198,120.438507142,101.904747188,9.90576805939,8.62799189457
 05/08  13:00:00,259.948860109,30.0670181926,48.0817880928,0.664730327911,37.1018798503,116.476155989,108.119721438,98.1939533783,9.90576805939,0.02
 05/08  14:00:00,252.577494658,30.2548709501,50.746851479,0.213822576976,37.1018798503,116.476155989,115.021794473,96.4852202739,9.90576805939,8.63080613926
 05/08  15:00:00,245.229956707,30.4740929973,51.9502216119,0.0638198588665,37.1018798503,116.476155989,104.796119914,94.8703518544,9.90576805939,0.02
 05/08  16:00:00,246.879638135,30.7169201928,54.9816860957,8.84690279929e-05,37.1018798503,116.476155989,102.915076015,92.989307956,9.90576805939,0.02
 05/08  17:00:00,261.407417573,30.8582746729,57.0267187835,0.0,37.1018798503,116.476155989,109.672505086,91.1498474654,9.90576805939,8.61688956095
 05/08  18:00:00,172.742511167,28.3862632334,44.1338384703,0.0,24.7345865669,47.5788473902,71.1850971039,66.2122130742,4.9528840297,0.02
 05/08  19:00:00,169.87728223,28.8254446462,43.2757210791,0.0,24.7345865669,47.5788473902,78.1680947078,73.1952106781,4.9528840297,0.02
 05/08  20:00:00,147.40071464,27.6542942119,33.6802409137,0.0,12.3672932834,38.6892022431,93.7500105957,90.7582801779,2.97173041782,0.02
 05/08  21:00:00,98.0325634175,15.8713094126,20.6741406916,0.0,12.3672932834,27.0668015668,60.0888167745,57.0970863567,2.97173041782,0.02
 05/08  22:00:00,86.3799186614,20.4066903858,22.4981085133,0.0,4.12243109448,15.9888894789,85.9383498583,82.9466194404,2.97173041782,0.02
 05/08  23:00:00,73.4293503224,13.5250710704,17.5769082967,0.0,4.12243109448,15.9888894789,58.7518907091,55.7601602913,2.97173041782,0.02
 05/08  24:00:00,83.4108105863,18.6406763074,17.4804919769,0.0,4.12243109448,15.9888894789,84.2435102193,81.2517798014,2.97173041782,0.02
 05/09  01:00:00,78.1339549565,15.9684341221,17.107692286,0.0,4.12243109448,15.9888894789,71.8789393773,68.8872089595,2.97173041782,0.02
 05/09  02:00:00,93.1983592785,22.6304627311,19.4684888231,0.0,4.12243109448,15.9888894789,99.8771955723,96.8854651545,2.97173041782,0.02
 05/09  03:00:00,81.5578438975,18.0165339023,14.5585290461,0.0,4.12243109448,15.9888894789,81.2363688492,78.2446384314,2.97173041782,0.02
 05/09  04:00:00,126.564324442,28.6790508419,26.7117090323,0.0488325794411,12.3672932834,24.9413748627,113.813683245,108.840799215,4.9528840297,0.02
 05/09  05:00:00,138.454573719,28.4623484086,28.9555283069,13.0581722813,12.3672932834,24.9413748627,183.239958507,178.267074478,4.9528840297,0.02
 05/09  06:00:00,176.272775074,29.3769858886,25.4831758895,11.3722867065,24.7345865669,70.7195625826,148.583416315,138.657648256,9.90576805939,0.02
 05/09  07:00:00,203.791744182,29.5929057102,30.0491679364,4.50175139777,37.1018798503,92.3937384068,135.566536969,117.054267512,9.90576805939,8.6065013971
 05/09  08:00:00,218.700519677,29.7205453711,36.8488071687,2.4747434903,37.1018798503,104.434947198,118.80415578,108.87838772,9.90576805939,0.02
 05/09  09:00:00,231.522326833,29.8568330992,41.8604379487,1.96588175911,37.1018798503,116.476155989,114.229588622,104.303820562,9.90576805939,0.02
 05/09  10:00:00,230.862636093,30.0476398787,44.9418135091,1.45066663587,37.1018798503,116.476155989,119.668849088,101.132270363,9.90576805939,8.63081066571
 05/09  11:00:00,233.690105116,30.250946642,47.2921611488,0.76933854084,37.1018798503,116.476155989,108.364747651,98.438979592,9.90576805939,0.02
 05/09  12:00:00,219.461613342,30.4468971117,41.7303619483,0.288031152832,37.1018798503,104.434947198,114.722653381,96.1889836838,9.90576805939,8.62790163806
 05/09  13:00:00,235.636342046,30.7139881769,46.7291048146,0.0962562883305,37.1018798503,116.476155989,104.438544619,94.5127765594,9.90576805939,0.02
 05/09  14:00:00,246.977109262,31.0731494704,55.4992736991,0.00147924612337,37.1018798503,116.476155989,101.842969782,91.9172017222,9.90576805939,0.02
 05/09  15:00:00,249.163792361,31.309197134,56.8294634322,0.0,37.1018798503,116.476155989,108.33096714,89.7959905476,9.90576805939,8.62920853323
 05/09  16:00:00,244.787004721,31.5435364223,58.1709901354,0.0,37.1018798503,116.476155989,98.4590239082,88.5332558488,9.90576805939,0.02
 05/09  17:00:00,243.976692585,31.6055672415,58.0657581188,0.0,37.1018798503,116.476155989,98.4437129311,88.5179448717,9.90576805939,0.02
 05/09  18:00:00,147.796600748,28.3864703394,46.3705677099,0.0,24.7345865669,47.5788473902,79.812579222,66.2514775565,4.9528840297,8.60821763581
 05/09  19:00:00,152.087466381,28.8257003032,47.8730519796,0.0,24.7345865669,47.5788473902,77.4921698424,72.5192858127,4.9528840297,0.02
 05/09  20:00:00,134.442353073,27.9104833694,39.9521080628,0.0,12.3672932834,38.6892022431,92.4084931638,89.416762746,2.97173041782,0.02
 05/09  21:00:00,98.0112541863,15.9591456951,25.4234088504,0.0,12.3672932834,27.0668015668,55.652679222,52.6609488041,2.97173041782,0.02
 05/09  22:00:00,84.7940029662,20.2602965815,26.1461414613,0.0,4.12243109448,15.9888894789,83.3612130585,80.3694826407,2.97173041782,0.02
 05/09  23:00:00,67.2553180066,13.3054803639,17.8102712316,0.0,4.12243109448,15.9888894789,53.9892362073,50.9975057895,2.97173041782,0.02
 05/09  24:00:00,80.5568544994,20.4945266684,25.0529924428,0.0,4.12243109448,15.9888894789,91.1703699673,88.1786395494,2.97173041782,0.02
 05/10  01:00:00,57.5050837462,11.5394662855,11.4449945468,0.0,4.12243109448,15.9888894789,51.9731025587,48.9813721408,2.97173041782,0.02
 05/10  02:00:00,78.672305156,20.6262810922,23.3078425707,0.0,4.12243109448,15.9888894789,91.6478103017,88.6560798839,2.97173041782,0.02
 05/10  03:00:00,62.529746436,14.2024200437,13.7341839002,0.0,4.12243109448,15.9888894789,66.8737358248,63.882005407,2.97173041782,0.02
 05/10  04:00:00,112.875880499,28.4448207551,32.3021452326,0.0,12.3672932834,24.9413748627,112.2699217,107.29703767,4.9528840297,0.02
 05/10  05:00:00,122.689812238,28.4859813611,35.5616432082,8.8624397857,12.3672932834,24.9413748627,181.017209105,176.044325075,4.9528840297,0.02
 05/10  06:00:00,168.305367419,29.4951949895,35.845785862,6.78499097334,24.7345865669,70.7195625826,147.244292432,137.318524373,9.90576805939,0.02
 05/10  07:00:00,201.74884645,29.7832884199,37.4237984879,4.32006874412,37.1018798503,92.3937384068,128.159249338,118.233481279,9.90576805939,0.02
 05/10  08:00:00,212.952252733,29.850842769,36.9901625916,3.84623555181,37.1018798503,104.434947198,131.183384239,112.654478409,9.90576805939,8.62313777127
 05/10  09:00:00,224.424468317,29.8945967981,36.8227150662,3.40055878827,37.1018798503,116.476155989,119.49749124,109.571723181,9.90576805939,0.02
 05/10  10:00:00,224.332736753,29.9320332046,37.1305543717,2.96286963963,37.1018798503,116.476155989,125.566425285,107.030041487,9.90576805939,8.63061573808
 05/10  11:00:00,226.501974725,29.9735218122,39.5672038942,2.65383780946,37.1018798503,116.476155989,114.638291825,104.712523765,9.90576805939,0.02
 05/10  12:00:00,216.021835337,30.0127142966,41.32025566,2.42317586656,37.1018798503,104.434947198,112.89884105,102.97307299,9.90576805939,0.02
 05/10  13:00:00,227.341743603,30.0549194823,40.721316667,2.25806817119,37.1018798503,116.476155989,119.869438426,101.331479989,9.90576805939,8.63219037722
 05/10  14:00:00,227.076830333,30.0941936182,40.5623956419,2.11300228459,37.1018798503,116.476155989,109.936924272,100.011156213,9.90576805939,0.02
 05/10  15:00:00,226.948241815,30.1230612929,40.4796821303,2.03844479467,37.1018798503,116.476155989,117.464184393,98.9293371417,9.90576805939,8.62907919218
 05/10  16:00:00,226.823180038,30.1383941785,40.3510773546,2.02726423807,37.1018798503,116.476155989,108.031296155,98.1055280959,9.90576805939,0.02
 05/10  17:00:00,226.074657573,30.1267296913,39.4934213599,2.14915736464,37.1018798503,116.476155989,107.762458241,97.8366901819,9.90576805939,0.02
 05/10  18:00:00,132.46008618,27.7274911141,31.6930283184,0.0,24.7345865669,47.5788473902,80.1010664185,75.1281823888,4.9528840297,0.02
 05/10  19:00:00,139.276917391,28.6058539398,35.2823314951,0.0,24.7345865669,47.5788473902,94.3071530114,80.746079921,4.9528840297,8.60818906062
 05/10  20:00:00,118.314425223,26.6295375819,25.8072782482,0.0,12.3672932834,38.6892022431,99.2217814304,96.2300510126,2.97173041782,0.02
 05/10  21:00:00,90.0519782266,15.5199642823,20.6156400467,0.0,12.3672932834,27.0668015668,62.0630251947,59.0712947769,2.97173041782,0.02
 05/10  22:00:00,74.4126413434,19.5283275601,20.1461325869,0.0,4.12243109448,15.9888894789,87.5162240142,84.5244935964,2.97173041782,0.02
 05/10  23:00:00,65.4499029814,13.4811529291,17.423697006,0.000257218957639,4.12243109448,15.9888894789,56.4465659971,53.4548355793,2.97173041782,0.02
 05/10  24:00:00,76.0868903222,19.7479182665,21.6007908376,0.0,4.12243109448,15.9888894789,94.7375103401,91.7457799222,2.97173041782,0.02
 05/11  01:00:00,74.5166927742,18.6313878803,21.1119822267,0.0834878517793,4.12243109448,15.9888894789,81.0148622158,78.023131798,2.97173041782,0.02
 05/11  02:00:00,85.1463862519,23.4209892743,26.5886218021,0.326074477863,4.12243109448,15.9888894789,101.040050399,98.0483199816,2.97173041782,0.02
 05/11  03:00:00,71.8236783987,18.1043701849,18.9531387911,0.0763345615064,4.12243109448,15.9888894789,81.8867154386,78.8949850208,2.97173041782,0.02
 05/11  04:00:00,115.068703101,28.6790508419,33.5847801438,0.675957930765,12.3672932834,24.9413748627,114.559180685,109.586296655,4.9528840297,0.02
 05/11  05:00:00,128.592141668,28.4938972956,35.9505309825,14.3679658414,12.3672932834,24.9413748627,182.892988189,177.920104159,4.9528840297,0.02
 05/11  06:00:00,174.831286361,29.4128304895,36.1562744234,13.082786195,24.7345865669,70.7195625826,148.553602342,138.627834283,9.90576805939,0.02
 05/11  07:00:00,205.936504046,29.7059390043,38.310767991,7.69811276452,37.1018798503,92.3937384068,128.47462667,118.54885861,9.90576805939,0.02
 05/11  08:00:00,217.160695658,29.8093600552,39.7607762519,5.32552670571,37.1018798503,104.434947198,130.180105571,111.651229368,9.90576805939,8.62310814353
 05/11  09:00:00,228.708928784,29.8904571174,41.0634931173,3.4483925362,37.1018798503,116.476155989,117.517547978,107.591779919,9.90576805939,0.02
 05/11  10:00:00,228.521201044,29.98121883,41.7461526344,2.48658296032,37.1018798503,116.476155989,114.140279481,104.214511422,9.90576805939,0.02
 05/11  11:00:00,228.365309667,30.093157027,42.0775429387,1.88717112935,37.1018798503,116.476155989,120.024699138,101.486951015,9.90576805939,8.63198006451
 05/11  12:00:00,219.775344696,30.275737606,46.0482000179,1.18574909513,37.1018798503,104.434947198,108.660230788,98.7344627282,9.90576805939,0.02
 05/11  13:00:00,237.465508587,30.6096599855,52.0578741967,0.490508201652,37.1018798503,116.476155989,113.795881266,95.2580528438,9.90576805939,8.63206036324
 05/11  14:00:00,241.789338659,30.9084254398,56.4552444419,0.118461952245,37.1018798503,116.476155989,102.911091267,92.9853232074,9.90576805939,0.02
 05/11  15:00:00,245.618269005,31.1866554147,60.1048831784,0.0196611388812,37.1018798503,116.476155989,109.284571681,90.7498150267,9.90576805939,8.62898859472
 05/11  16:00:00,248.450932179,31.4358413331,62.7086570801,0.0,37.1018798503,116.476155989,98.8430235707,88.9172555114,9.90576805939,0.02
 05/11  17:00:00,249.479481007,31.5290843642,63.6388910786,0.00617551365238,37.1018798503,116.476155989,98.1114526954,88.185684636,9.90576805939,0.02
 05/11  18:00:00,151.88720962,28.4740995159,50.3735519816,0.0,24.7345865669,47.5788473902,71.027334039,66.0544500093,4.9528840297,0.02
 05/11  19:00:00,150.330879448,28.3862632334,46.5558862777,0.0,24.7345865669,47.5788473902,77.9824936785,73.0096096488,4.9528840297,0.02
 05/11  20:00:00,138.946504638,28.4960585866,44.5728169655,0.0,12.3672932834,38.6892022431,101.728838258,90.1489527478,2.97173041782,8.60815509198
 05/11  21:00:00,97.0853291947,15.9591456951,27.2098036878,0.0,12.3672932834,27.0668015668,58.0972217244,55.1054913066,2.97173041782,0.02
 05/11  22:00:00,81.8169459517,20.1139027772,26.9648617061,0.0,4.12243109448,15.9888894789,84.1219085384,81.1301781206,2.97173041782,0.02
 05/11  23:00:00,64.11744517,12.8662989511,16.7063501638,0.0,4.12243109448,15.9888894789,57.6233058728,54.631575455,2.97173041782,0.02
 05/11  24:00:00,83.2461519376,20.6262810922,27.8816894409,0.0,4.12243109448,15.9888894789,90.5355290127,87.5437985949,2.97173041782,0.02
 05/12  01:00:00,61.6285745357,12.4271175382,14.6566610679,0.0,4.12243109448,15.9888894789,58.9067710277,55.9150406099,2.97173041782,0.02
 05/12  02:00:00,82.5783481985,20.6262810922,27.2138858144,0.0,4.12243109448,15.9888894789,92.1448518965,89.1531214787,2.97173041782,0.02
 05/12  03:00:00,57.302816169,10.6518150328,12.154551576,0.0,4.12243109448,15.9888894789,50.6993285605,47.7075981427,2.97173041782,0.02
 05/12  04:00:00,119.180196698,28.4960585866,38.5552238828,0.0,12.3672932834,24.9413748627,114.809141595,109.836257565,4.9528840297,0.02
 05/12  05:00:00,127.201359034,28.5027910403,39.8022125621,9.11660786822,12.3672932834,24.9413748627,179.728492996,174.755608967,4.9528840297,0.02
 05/12  06:00:00,175.100963049,29.5575762737,42.5345316754,6.82945986093,24.7345865669,70.7195625826,146.04898144,136.123213381,9.90576805939,0.02
 05/12  07:00:00,210.864167239,29.857448819,46.4461924162,4.33884504296,37.1018798503,92.3937384068,126.952284385,117.026516325,9.90576805939,0.02
 05/12  08:00:00,224.229227255,29.9439700021,48.7063290013,3.31391568939,37.1018798503,104.434947198,120.694828368,110.769060309,9.90576805939,0.02
 05/12  09:00:00,235.767439851,30.0463244536,49.7131723041,1.70132493026,37.1018798503,116.476155989,123.916536607,105.38472768,9.90576805939,8.62604086682
 05/12  10:00:00,238.406189236,30.2156661004,52.9026233968,0.980688828196,37.1018798503,116.476155989,111.054777557,101.129009497,9.90576805939,0.02
 05/12  11:00:00,241.210124136,30.4043327439,55.9530568579,0.545268171947,37.1018798503,116.476155989,117.256294137,98.718698016,9.90576805939,8.63182806151
 05/12  12:00:00,230.067168941,30.6189305674,56.8535347398,0.329074293231,37.1018798503,104.434947198,107.030472058,97.1047039986,9.90576805939,0.02
 05/12  13:00:00,243.352913771,30.7984010724,58.0309896526,0.216051121108,37.1018798503,116.476155989,114.050155487,95.5125410876,9.90576805939,8.63184633987
 05/12  14:00:00,241.472814502,30.8852537894,56.1223237936,0.158039978445,37.1018798503,116.476155989,104.381867019,94.4560989595,9.90576805939,0.02
 05/12  15:00:00,240.778028762,30.9268053159,55.3664593494,0.177727117134,37.1018798503,116.476155989,103.676377718,93.7506096589,9.90576805939,0.02
 05/12  16:00:00,241.766640409,30.9945283051,56.2621345756,0.203507688021,37.1018798503,116.476155989,110.850418707,92.3198360102,9.90576805939,8.62481463786
 05/12  17:00:00,243.973730554,31.0993461074,58.3884636372,0.180608689761,37.1018798503,116.476155989,100.393838157,90.4680700972,9.90576805939,0.02
 05/12  18:00:00,150.406508959,28.2984269508,49.068532922,0.0,24.7345865669,47.5788473902,72.2009658599,67.2280818302,4.9528840297,0.02
 05/12  19:00:00,154.056210162,28.8254446462,49.8420448154,0.0,24.7345865669,47.5788473902,78.4800209451,73.5071369154,4.9528840297,0.02
 05/12  20:00:00,135.821926871,27.9470818205,41.9972241879,0.0,12.3672932834,38.6892022431,93.2032700694,90.2115396515,2.97173041782,0.02
 05/12  21:00:00,93.243807359,15.3442917171,23.9831309187,0.0,12.3672932834,27.0668015668,57.5746017635,54.5828713457,2.97173041782,0.02
 05/12  22:00:00,85.708561188,20.7580355161,30.2123432988,0.0,4.12243109448,15.9888894789,84.5898813852,81.5981509674,2.97173041782,0.02
 05/12  23:00:00,61.9032684621,12.4271175382,14.9313539062,0.0,4.12243109448,15.9888894789,58.0981504344,55.1064200166,2.97173041782,0.02
 05/12  24:00:00,82.4090793829,20.2602965815,27.4106004382,0.0,4.12243109448,15.9888894789,101.535160025,89.9616132152,2.97173041782,8.6018163924
 05/13  01:00:00,63.7154702055,12.8662989511,16.3043744564,0.0,4.12243109448,15.9888894789,59.5047964655,56.5130660477,2.97173041782,0.02
 05/13  02:00:00,75.918556138,19.5283275601,21.652046503,0.0,4.12243109448,15.9888894789,95.1069000721,92.1151696543,2.97173041782,0.02
 05/13  03:00:00,64.4534298027,12.6813379589,17.2514684079,0.0,4.12243109448,15.9888894789,56.2189547518,53.227224334,2.97173041782,0.02
 05/13  04:00:00,91.9021448828,27.2883097012,29.6194276595,0.0,4.12243109448,16.0517297156,120.908999703,117.917269286,2.97173041782,0.02
 05/13  05:00:00,86.4195144338,27.0687189948,26.6895072784,0.0160473732543,4.12243109448,16.0517297156,119.888626964,116.896896546,2.97173041782,0.02
 05/13  06:00:00,105.608776334,29.2646260591,31.8145303894,0.0761376375131,4.12243109448,39.6058045677,99.6867921728,96.695061755,2.97173041782,0.02
 05/13  07:00:00,161.867418873,29.308301463,39.5190446659,14.5943909026,12.3672932834,65.3531420225,154.448173611,149.475289582,4.9528840297,0.02
 05/13  08:00:00,164.701218582,29.2929798877,44.1588050322,9.91289086233,12.3672932834,68.2430321324,149.237617938,144.264733908,4.9528840297,0.02
 05/13  09:00:00,195.196197845,29.319296005,50.1844089515,5.33908279419,16.4897243779,93.1370602926,138.410185343,130.465570896,7.92461444751,0.02
 05/13  10:00:00,197.145211349,29.3309501544,53.9826685411,3.47807043194,16.4897243779,93.1370602926,133.970911829,126.026297382,7.92461444751,0.02
 05/13  11:00:00,196.277658471,29.3299138733,54.6979121613,1.8962971316,16.4897243779,93.1370602926,131.402951829,123.458337381,7.92461444751,0.02
 05/13  12:00:00,189.212843704,29.3637535531,57.6688195995,0.978373604898,16.4897243779,83.9857416113,137.670462389,121.135577954,7.92461444751,8.61026998785
 05/13  13:00:00,192.720808717,29.4533718793,61.5633802478,0.502180329436,16.4897243779,83.9857416113,127.014562892,119.069948445,7.92461444751,0.02
 05/13  14:00:00,192.670936049,29.5115839125,61.7357765546,0.22174873703,16.4897243779,83.9857416113,125.691741119,117.747126672,7.92461444751,0.02
 05/13  15:00:00,168.581640906,29.2646260591,55.5720803685,0.0,12.3672932834,70.6512738906,63.3033503289,58.3304662992,4.9528840297,0.02
 05/13  16:00:00,167.931086457,29.2646260591,54.9215181038,0.0,12.3672932834,70.6512738906,61.9067833937,56.933899364,4.9528840297,0.02
 05/13  17:00:00,157.163559615,29.2646260591,56.6775127529,0.0,12.3672932834,58.1284167478,65.5276904457,60.554806416,4.9528840297,0.02
 05/13  18:00:00,117.713253425,28.1666725269,51.5126659298,0.0,12.3672932834,24.9413748627,88.6896733243,83.7167892946,4.9528840297,0.02
 05/13  19:00:00,119.686100105,28.715649293,52.9365358219,0.0,12.3672932834,24.9413748627,96.7187577319,91.7458737022,4.9528840297,0.02
 05/13  20:00:00,106.834024395,27.9470818205,43.8925348957,0.0,4.12243109448,16.0517297156,107.266593305,104.274862888,2.97173041782,0.02
 05/13  21:00:00,62.8039826804,10.8181991709,17.5135063103,0.0,4.12243109448,15.9888894789,44.177990236,41.1862598182,2.97173041782,0.02
 05/13  22:00:00,81.2175692186,19.0705692932,27.2455612172,0.0,4.12243109448,15.9888894789,79.6826304244,76.6909000065,2.97173041782,0.02
 05/13  23:00:00,72.5121414248,17.7530250546,19.9661979343,0.0,4.12243109448,15.9888894789,88.8286957443,77.2551554036,2.97173041782,8.60180992288
 05/13  24:00:00,78.1385500792,19.0705692932,24.263598767,0.0,4.12243109448,15.9888894789,79.9059086348,76.9141782169,2.97173041782,0.02
 05/14  01:00:00,55.0184092953,11.0956406591,11.4754474328,0.0,2.06121554724,15.9888894789,57.1332881405,54.1415577227,2.97173041782,0.02
 05/14  02:00:00,76.4522375858,22.1912813183,21.5114704953,0.0,2.06121554724,15.9888894789,106.472069812,103.480339394,2.97173041782,0.02
 05/14  03:00:00,73.2286835924,19.0705692932,21.5280567153,0.00143774620286,2.06121554724,15.9888894789,84.3784741367,81.3867437189,2.97173041782,0.02
 05/14  04:00:00,75.6535618178,22.1912813183,20.7127948643,0.0,2.06121554724,15.9888894789,106.692586777,103.70085636,2.97173041782,0.02
 05/14  05:00:00,64.3614894325,17.7530250546,16.3290113249,0.0,2.06121554724,15.9888894789,86.5276220092,83.5358915914,2.97173041782,0.02
 05/14  06:00:00,61.4339492022,22.1912813183,20.5881823492,0.0,2.06121554724,15.9888894789,108.161230768,105.16950035,2.97173041782,0.02
 05/14  07:00:00,59.5137758582,19.0705692932,21.8558688594,0.053718070331,2.06121554724,15.9888894789,86.5570385015,83.5653080837,2.97173041782,0.02
 05/14  08:00:00,96.8769439821,23.3624317526,26.7642739391,0.00759683527913,4.12243109448,41.7362269337,103.252613595,98.2797295648,4.9528840297,0.02
 05/14  09:00:00,88.6284196432,18.8948967281,23.0565166425,0.000710215197321,4.12243109448,41.7362269337,81.7229891509,76.7501051212,4.9528840297,0.02
 05/14  10:00:00,100.592336843,23.5088255569,29.8633586514,0.0100022511231,4.12243109448,41.7362269337,100.542462921,95.5695788915,4.9528840297,0.02
 05/14  11:00:00,91.1640628131,19.0705692932,25.3386914121,0.020177928307,4.12243109448,41.7362269337,80.6236621446,75.6507781149,4.9528840297,0.02
 05/14  12:00:00,100.360658898,23.2892348504,29.6250752328,0.0,4.12243109448,41.7362269337,99.2719069781,94.2990229484,4.9528840297,0.02
 05/14  13:00:00,91.9835857366,19.202323717,25.9083251958,0.00780888406706,4.12243109448,41.7362269337,79.9812255909,75.0083415612,4.9528840297,0.02
 05/14  14:00:00,102.211866098,23.7723344046,31.0287047668,0.0,4.12243109448,41.7362269337,98.4642566221,93.4913725924,4.9528840297,0.02
 05/14  15:00:00,91.27387824,19.2901599996,25.3356559658,0.0,4.12243109448,41.7362269337,80.5832789082,75.6103948786,4.9528840297,0.02
 05/14  16:00:00,81.1481641849,23.3624317526,27.7456800949,0.00204734433509,4.12243109448,24.8785346261,99.9709753248,94.9980912951,4.9528840297,0.02
 05/14  17:00:00,49.5932467553,15.5338969228,15.5861631726,0.0,2.06121554724,15.9888894789,76.1789245438,73.1871941259,2.97173041782,0.02
 05/14  18:00:00,50.3937193113,14.3688041818,17.4055627476,0.0508039406846,2.06121554724,15.9888894789,65.5820244261,62.5902940083,2.97173041782,0.02
 05/14  19:00:00,53.6983916719,16.3244234659,18.7920206637,0.108760835375,2.06121554724,15.9888894789,78.4896690176,75.4979385997,2.97173041782,0.02
 05/14  20:00:00,79.7461977201,22.6304627311,24.2589428569,0.107306604796,2.06121554724,15.9888894789,109.280173378,106.28844296,2.97173041782,0.02
 05/14  21:00:00,73.4429510954,18.6313878803,21.8150132487,0.367930268045,2.06121554724,15.9888894789,88.5638744466,85.5721440288,2.97173041782,0.02
 05/14  22:00:00,79.7859592803,22.6304627311,24.1367361174,0.269274837173,2.06121554724,15.9888894789,110.668370821,107.676640403,2.97173041782,0.02
 05/14  23:00:00,75.7166036872,19.0705692932,22.9494522947,1.06796232773,2.06121554724,15.9888894789,89.2887598943,86.2970294765,2.97173041782,0.02
 05/14  24:00:00,77.9863871606,22.1912813183,23.0456201688,0.0,2.06121554724,15.9888894789,111.657284662,108.665554244,2.97173041782,0.02
 05/15  01:00:00,77.7080253442,18.9827330106,22.8334559205,1.2020010859,4.12243109448,15.9888894789,89.1828131269,86.1910827091,2.97173041782,0.02
 05/15  02:00:00,87.7194589291,23.5088255569,27.7420895824,1.65784255551,4.12243109448,15.9888894789,111.044260324,108.052529907,2.97173041782,0.02
 05/15  03:00:00,75.8098131269,18.5435515978,21.5832038966,0.993222211674,4.12243109448,15.9888894789,97.8242594638,86.2507251405,2.97173041782,8.60180390555
 05/15  04:00:00,115.39495406,28.2398694291,33.4288639475,1.59730600236,12.3672932834,24.9413748627,125.828579185,120.855695156,4.9528840297,0.02
 05/15  05:00:00,143.264772487,28.8589765731,39.384917987,25.2411299986,12.3672932834,24.9413748627,194.327530691,189.354646661,4.9528840297,0.02
 05/15  06:00:00,181.574165286,29.3457311623,38.8486541457,17.2003844551,24.7345865669,70.7195625826,159.814064879,149.888296819,9.90576805939,0.02
 05/15  07:00:00,212.673262938,29.3844002376,41.517260353,11.5499251227,37.1018798503,92.3937384068,138.719398057,128.793629998,9.90576805939,0.02
 05/15  08:00:00,224.820135807,29.4255429779,43.7871022592,9.34252873022,37.1018798503,104.434947198,131.622393793,121.696625734,9.90576805939,0.02
 05/15  09:00:00,236.936605369,29.5006603541,46.5232574555,6.60606342333,37.1018798503,116.476155989,126.242748839,116.31698078,9.90576805939,0.02
 05/15  10:00:00,237.195218862,29.5874668813,49.1887691515,4.11178444359,37.1018798503,116.476155989,130.174384933,111.638528322,9.90576805939,8.630088552
 05/15  11:00:00,240.046133172,29.6949231255,53.3172758951,2.72651738751,37.1018798503,116.476155989,117.318867468,107.393099408,9.90576805939,0.02
 05/15  12:00:00,230.283155239,29.7986070819,56.2763326858,1.94255269534,37.1018798503,104.434947198,123.088652336,104.555674374,9.90576805939,8.6272099027
 05/15  13:00:00,245.209333496,29.9715067048,59.6999278788,1.230508379,37.1018798503,116.476155989,111.363467172,101.437699113,9.90576805939,0.02
 05/15  14:00:00,248.272779929,30.1485412457,63.1076991602,0.709289233943,37.1018798503,116.476155989,117.561350199,99.0255432407,9.90576805939,8.63003889858
 05/15  15:00:00,248.851112497,30.3195883334,63.7891220047,0.435431299709,37.1018798503,116.476155989,107.278016854,97.3522487945,9.90576805939,0.02
 05/15  16:00:00,247.11325129,30.4362904994,62.0325642587,0.337935320039,37.1018798503,116.476155989,106.029282247,96.1035141874,9.90576805939,0.02
 05/15  17:00:00,245.422255634,30.5103152531,60.2588909831,0.347704465626,37.1018798503,116.476155989,113.834821355,95.3126019002,9.90576805939,8.61645139567
 05/15  18:00:00,150.320129896,28.2984269508,48.982165024,0.0,24.7345865669,47.5788473902,74.9817875811,70.0089035515,4.9528840297,0.02
 05/15  19:00:00,151.62054688,28.8254446462,49.7555649991,0.0,24.7345865669,47.5788473902,80.4988742928,75.5259902631,4.9528840297,0.02
 05/15  20:00:00,134.874771233,27.9470818205,41.0500873952,0.0,12.3672932834,38.6892022431,95.4468979081,92.4551674902,2.97173041782,0.02
 05/15  21:00:00,91.9687360162,15.3442917171,22.70807044,0.0,12.3672932834,27.0668015668,58.4759441447,55.4842137269,2.97173041782,0.02
 05/15  22:00:00,77.1215478646,19.5283275601,22.8550390277,0.0,4.12243109448,15.9888894789,86.2199846477,83.2282542299,2.97173041782,0.02
 05/15  23:00:00,67.3102325983,13.7446617768,19.0207749018,0.0,4.12243109448,15.9888894789,57.9921693296,55.0004389118,2.97173041782,0.02
 05/15  24:00:00,74.3452621576,19.5283275601,20.0129236643,0.0,4.12243109448,15.9888894789,93.7148095665,90.7230791487,2.97173041782,0.02
 05/16  01:00:00,64.152475043,12.8570105241,16.7616922696,0.00649790883364,4.12243109448,15.9888894789,54.000596191,51.0088657731,2.97173041782,0.02
 05/16  02:00:00,72.2077896871,18.6406763074,18.4977841432,0.0,4.12243109448,15.9888894789,86.1900777202,83.1983473023,2.97173041782,0.02
 05/16  03:00:00,68.2903940392,15.3442917171,17.7039164653,0.0355401568275,4.12243109448,15.9888894789,66.4315359656,63.4398055478,2.97173041782,0.02
 05/16  04:00:00,108.500677736,28.3569844725,27.9167779573,0.0980009793667,12.3672932834,24.9413748627,114.025506534,109.052622504,4.9528840297,0.02
 05/16  05:00:00,119.321228594,28.4522601307,29.7706739281,13.6677135017,12.3672932834,24.9413748627,183.918250598,178.945366568,4.9528840297,0.02
 05/16  06:00:00,163.463197255,29.4101211728,26.8634175602,11.0102631095,24.7345865669,70.7195625826,149.198898223,139.273130164,9.90576805939,0.02
 05/16  07:00:00,197.322091579,29.6344532905,33.0875287023,4.37842167842,37.1018798503,92.3937384068,127.423540107,117.497772048,9.90576805939,0.02
 05/16  08:00:00,214.540380611,29.7602163111,39.9702713313,2.54493646238,37.1018798503,104.434947198,127.477314154,108.95038057,9.90576805939,8.62116552514
 05/16  09:00:00,235.226851492,29.9340611739,48.8951819923,2.09102661849,37.1018798503,116.476155989,113.851086761,103.925318702,9.90576805939,0.02
 05/16  10:00:00,244.439111884,30.1900777246,58.4214093619,1.52038241584,37.1018798503,116.476155989,118.705299526,100.170238502,9.90576805939,8.6292929638
 05/16  11:00:00,248.16498905,30.4397374451,62.7288136298,0.689065322482,37.1018798503,116.476155989,107.155261174,97.2294931147,9.90576805939,0.02
 05/16  12:00:00,239.838257353,30.8470993247,66.5972831155,0.128203697008,37.1018798503,104.434947198,104.236194135,94.3104260753,9.90576805939,0.02
 05/16  13:00:00,255.262282634,31.2234772058,69.7205852462,0.0108340828682,37.1018798503,116.476155989,110.516575071,91.979285015,9.90576805939,8.63152199613
 05/16  14:00:00,259.519747429,31.6447502751,73.5677827706,0.0,37.1018798503,116.476155989,99.5495161784,89.623748119,9.90576805939,0.02
 05/16  15:00:00,263.028220711,32.0173629154,76.7038473704,0.0,37.1018798503,116.476155989,105.778413655,87.2441938436,9.90576805939,8.6284517521
 05/16  16:00:00,263.288346048,32.3094723704,76.6724532299,0.0,37.1018798503,116.476155989,95.3261665951,85.4003985357,9.90576805939,0.02
 05/16  17:00:00,262.859342475,32.3768044089,76.1772039074,0.0,37.1018798503,116.476155989,95.0499543989,85.1241863395,9.90576805939,0.02
 05/16  18:00:00,158.146645604,28.4757370401,56.6313484374,0.0,24.7345865669,47.5788473902,68.1826381265,63.2097540968,4.9528840297,0.02
 05/16  19:00:00,152.694861378,28.3879988275,51.2673090652,0.0,24.7345865669,47.5788473902,83.2043148431,69.645140053,4.9528840297,8.60629076039
 05/16  20:00:00,144.447665445,28.7166278379,49.8534380082,0.0,12.3672932834,38.6892022431,89.7801761164,86.7884456985,2.97173041782,0.02
 05/16  21:00:00,101.99603682,17.5148574942,30.5164636503,0.0,12.3672932834,27.0668015668,61.7099524465,58.7182220287,2.97173041782,0.02
 05/16  22:00:00,90.8860455509,21.7335230514,34.3901685708,0.0,4.12243109448,15.9888894789,82.6009311365,79.6092007187,2.97173041782,0.02
 05/16  23:00:00,69.4851332136,13.3933166465,21.5470211774,0.0,4.12243109448,15.9888894789,54.796855135,51.8051247171,2.97173041782,0.02
 05/16  24:00:00,86.8334090032,20.8458717987,31.249356422,0.0,4.12243109448,15.9888894789,85.8423834755,82.8506530577,2.97173041782,0.02
 05/17  01:00:00,62.297065753,12.4271175382,15.3251528681,0.0,4.12243109448,15.9888894789,57.6212390037,54.6295085859,2.97173041782,0.02
 05/17  02:00:00,82.4650001517,19.9582205459,27.7927720307,0.0,4.12243109448,15.9888894789,86.2589371405,83.2672067227,2.97173041782,0.02
 05/17  03:00:00,57.2625922706,10.6518150328,12.1143281863,0.0,4.12243109448,15.9888894789,49.4479293295,46.4561989117,2.97173041782,0.02
