Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/17  04:00:00,116.900233517,28.408222304,36.363097459,0.0,12.3672932834,24.9413748627,111.645647504,106.672763475,4.9528840297,0.02
 05/17  05:00:00,120.394918298,28.5086176379,38.529566959,5.92615324789,12.3672932834,24.9413748627,178.384975677,173.412091647,4.9528840297,0.02
 05/17  06:00:00,172.063832621,29.5989090219,42.1542373384,4.13129143427,24.7345865669,70.7195625826,144.844483139,134.91871508,9.90576805939,0.02
 05/17  07:00:00,210.461607798,29.8908922019,48.099209527,2.24982889382,37.1018798503,92.3937384068,125.191475568,115.265707509,9.90576805939,0.02
 05/17  08:00:00,228.997254785,30.0036180833,54.9909033918,1.73772695897,37.1018798503,104.434947198,127.473743623,108.945400004,9.90576805939,8.6225755587
 05/17  09:00:00,244.022904737,30.1315470681,58.2861758479,1.29862682118,37.1018798503,116.476155989,115.191332189,105.265564129,9.90576805939,0.02
 05/17  10:00:00,244.257022482,30.2861255785,58.775140878,0.88854462111,37.1018798503,116.476155989,112.268873595,102.343105536,9.90576805939,0.02
 05/17  11:00:00,248.917535759,30.4803263449,63.6358505818,0.493954790482,37.1018798503,116.476155989,118.227782931,99.6907761314,9.90576805939,8.63123874029
 05/17  12:00:00,238.624863122,30.6576921908,65.5193050183,0.182243253109,37.1018798503,104.434947198,107.522037568,97.5962695086,9.90576805939,0.02
 05/17  13:00:00,247.361702769,30.7910839268,62.1938464428,0.0693367172215,37.1018798503,116.476155989,114.291300321,95.7543031875,9.90576805939,8.63122907417
 05/17  14:00:00,249.418404062,30.8934279391,64.1752621596,0.0425476047645,37.1018798503,116.476155989,104.393369814,94.467601755,9.90576805939,0.02
 05/17  15:00:00,255.99095272,30.9540702884,70.6892011841,0.0406488084256,37.1018798503,116.476155989,103.265637073,93.3398690136,9.90576805939,0.02
 05/17  16:00:00,260.080071685,30.9957455423,74.7250778551,0.0528334294327,37.1018798503,116.476155989,106.972149271,88.4420167062,9.90576805939,8.62436450593
 05/17  17:00:00,262.703284437,31.077262776,77.2620088332,0.0587071519892,37.1018798503,116.476155989,89.5532204628,79.6274524034,9.90576805939,0.02
 05/17  18:00:00,164.703857636,28.2984269508,63.365883576,0.0,24.7345865669,47.5788473902,64.7564341117,59.783550082,4.9528840297,0.02
 05/17  19:00:00,167.585044905,28.8254446462,65.7200481153,0.0,24.7345865669,47.5788473902,71.2205453206,66.2476612909,4.9528840297,0.02
 05/17  20:00:00,151.967296935,27.6542942119,58.4353837247,0.0,12.3672932834,38.6892022431,88.0912437543,85.0995133365,2.97173041782,0.02
 05/17  21:00:00,112.021771971,17.646611918,40.4104312419,0.0,12.3672932834,27.0668015668,67.9295994621,56.3527817235,2.97173041782,8.60508732076
 05/17  22:00:00,97.2971698752,20.4066903858,42.1522978344,0.0,4.12243109448,15.9888894789,79.5368680134,76.5451375956,2.97173041782,0.02
 05/17  23:00:00,76.947294188,13.5689892117,28.8335087852,0.0,4.12243109448,15.9888894789,54.9357281259,51.9439977081,2.97173041782,0.02
 05/17  24:00:00,96.5219003775,20.6701992335,41.1135196506,0.0,4.12243109448,15.9888894789,88.4860789763,85.4943485584,2.97173041782,0.02
 05/18  01:00:00,69.7341445777,12.4271175382,22.7622310661,0.0,4.12243109448,15.9888894789,57.8700975135,54.8783670957,2.97173041782,0.02
 05/18  02:00:00,96.9986097478,20.5823629509,41.6780655021,0.0,4.12243109448,15.9888894789,90.725327461,87.7335970432,2.97173041782,0.02
 05/18  03:00:00,69.2578151104,12.4271175382,22.2859017028,0.0,4.12243109448,15.9888894789,57.4737847303,54.4820543125,2.97173041782,0.02
 05/18  04:00:00,135.909996971,28.408222304,55.3728605096,0.0,12.3672932834,24.9413748627,110.625328542,105.652444512,4.9528840297,0.02
 05/18  05:00:00,137.989305177,28.5638181521,57.1982037129,4.79670251977,12.3672932834,24.9413748627,176.743058072,171.770174042,4.9528840297,0.02
 05/18  06:00:00,196.468226057,29.7535173296,67.3233044151,3.21200920884,24.7345865669,70.7195625826,143.184413196,133.258645137,9.90576805939,0.02
 05/18  07:00:00,233.476362301,30.0704717374,71.2556876402,1.92852763727,37.1018798503,92.3937384068,121.823637674,111.897869614,9.90576805939,0.02
 05/18  08:00:00,248.213657645,30.2762045438,74.3054759797,1.36699926921,37.1018798503,104.434947198,107.177879717,97.2521116579,9.90576805939,0.02
 05/18  09:00:00,262.905837393,30.482210244,77.2790891501,0.837929206515,37.1018798503,116.476155989,103.107125604,84.5759180329,9.90576805939,8.62543951218
 05/18  10:00:00,263.929887688,30.7130673236,78.5709157102,0.338743157275,37.1018798503,116.476155989,90.3926131592,80.4668450998,9.90576805939,0.02
 05/18  11:00:00,265.677538509,30.9805734998,80.3215268465,0.0679989520384,37.1018798503,116.476155989,95.2499316058,76.7130576733,9.90576805939,8.63110587313
 05/18  12:00:00,256.326527666,31.259407431,82.8015252908,0.0,37.1018798503,104.434947198,80.2318133224,70.306045263,9.90576805939,0.02
 05/18  13:00:00,273.214116434,31.5272137217,87.3794915914,0.0,37.1018798503,116.476155989,62.1240952924,52.198327233,9.90576805939,0.02
 05/18  14:00:00,275.413469336,31.6656805942,89.4405961448,0.0,37.1018798503,116.476155989,55.4480275509,36.9125698612,9.90576805939,8.62968963027
 05/18  15:00:00,275.236801581,31.7634129702,89.1664100518,0.0,37.1018798503,116.476155989,47.1573151336,37.2315470742,9.90576805939,0.02
 05/18  16:00:00,274.526973744,31.9462653972,88.2742389089,0.0,37.1018798503,116.476155989,64.3223304419,45.7923291261,9.90576805939,8.62423325646
 05/18  17:00:00,273.045470369,31.9529755971,86.7872027149,0.0,37.1018798503,116.476155989,67.4708222401,57.5450541807,9.90576805939,0.02
 05/18  18:00:00,169.254596124,28.4746348069,67.7404265786,0.0,24.7345865669,47.5788473902,55.1477715999,50.1748875702,4.9528840297,0.02
 05/18  19:00:00,167.268708648,28.3869488218,65.8422208574,0.0,24.7345865669,47.5788473902,69.3748516899,64.4019676602,4.9528840297,0.02
 05/18  20:00:00,159.867700353,28.6058539398,65.384240953,0.0,12.3672932834,38.6892022431,89.5832425794,86.5915121616,2.97173041782,0.02
 05/18  21:00:00,110.149864495,17.4050621409,38.7800799365,0.0,12.3672932834,27.0668015668,59.7861982689,56.7944678511,2.97173041782,0.02
 05/18  22:00:00,96.8879145754,21.7335230514,40.3920368469,0.0,4.12243109448,15.9888894789,81.992808215,79.0010777972,2.97173041782,0.02
 05/18  23:00:00,72.8729592677,13.7446617768,24.583501342,0.0,4.12243109448,15.9888894789,55.9621295589,52.9703991411,2.97173041782,0.02
 05/18  24:00:00,87.8646990732,20.5823629509,32.5441545702,0.0,4.12243109448,15.9888894789,90.3984163668,87.406685949,2.97173041782,0.02
 05/19  01:00:00,63.0024922359,12.4271175382,16.0305785713,0.0,4.12243109448,15.9888894789,57.7092107392,54.7174803214,2.97173041782,0.02
 05/19  02:00:00,84.9882491061,20.7580355161,29.4920320536,0.0,4.12243109448,15.9888894789,92.4967823755,89.5050519576,2.97173041782,0.02
 05/19  03:00:00,57.56998637,10.6518150328,12.4217214875,0.0,4.12243109448,15.9888894789,48.6011377333,45.6094073155,2.97173041782,0.02
 05/19  04:00:00,118.52925007,28.2105906682,38.1897448415,0.0,12.3672932834,24.9413748627,110.751037201,105.778153172,4.9528840297,0.02
 05/19  05:00:00,127.648794915,28.9763040232,43.6750600123,7.56684966825,12.3672932834,24.9413748627,186.809187096,173.254500801,4.9528840297,8.60180226526
 05/19  06:00:00,174.048680625,29.551577544,43.893229174,4.42447845519,24.7345865669,70.7195625826,144.811135361,134.885367302,9.90576805939,0.02
 05/19  07:00:00,208.430893741,29.942983391,45.9390568971,2.32717974562,37.1018798503,92.3937384068,125.237349561,115.311581501,9.90576805939,0.02
 05/19  08:00:00,221.230572639,30.0831789534,47.5704131499,1.31204085351,37.1018798503,104.434947198,118.022435179,108.096667119,9.90576805939,0.02
 05/19  09:00:00,233.270386176,30.2150517144,47.8701049215,0.878633543782,37.1018798503,116.476155989,113.514747092,103.588979033,9.90576805939,0.02
 05/19  10:00:00,234.271068813,30.3984968474,48.9229216287,0.642462143518,37.1018798503,116.476155989,119.657099289,101.121680654,9.90576805939,8.6296505755
 05/19  11:00:00,237.301713207,30.6989741517,51.9557672589,0.339591879189,37.1018798503,116.476155989,108.128780894,98.203012835,9.90576805939,0.02
 05/19  12:00:00,227.850983589,30.9997891416,54.5441140884,0.0414246775609,37.1018798503,104.434947198,114.136748561,95.6042015918,9.90576805939,8.62677890954
 05/19  13:00:00,242.15028452,31.2836182965,56.5593108843,0.0,37.1018798503,116.476155989,103.192420209,93.2666521496,9.90576805939,0.02
 05/19  14:00:00,237.98427156,31.3296485286,52.3473958988,0.0,37.1018798503,116.476155989,111.24942197,92.7141001513,9.90576805939,8.6295537598
 05/19  15:00:00,235.308778393,31.4871205147,49.5147037358,0.0,37.1018798503,116.476155989,101.1697665,91.2439984407,9.90576805939,0.02
 05/19  16:00:00,235.948326097,31.5714581394,50.0704401383,0.0,37.1018798503,116.476155989,99.72575266,89.7999846006,9.90576805939,0.02
 05/19  17:00:00,236.273160114,31.6119384797,50.3558814887,0.0,37.1018798503,116.476155989,107.638567191,89.1165959105,9.90576805939,8.6162032209
 05/19  18:00:00,142.428082917,28.3862632334,41.0022754643,0.0,24.7345865669,47.5788473902,71.7157984712,66.7429144415,4.9528840297,0.02
 05/19  19:00:00,143.234030567,28.8254446462,41.3690531985,0.0,24.7345865669,47.5788473902,78.1595251221,73.1866410924,4.9528840297,0.02
 05/19  20:00:00,126.036789398,27.6542942119,32.5049012982,0.0,12.3672932834,38.6892022431,93.4401735819,90.4484431641,2.97173041782,0.02
 05/19  21:00:00,89.2421935512,15.4321279997,19.8936968393,0.0,12.3672932834,27.0668015668,60.1466057463,57.1548753285,2.97173041782,0.02
 05/19  22:00:00,77.5304751076,20.516485739,22.2758086207,0.0,4.12243109448,15.9888894789,82.7244643434,79.7327339256,2.97173041782,0.02
 05/19  23:00:00,58.5124477774,12.4271175382,11.5405348504,0.0,4.12243109448,15.9888894789,58.0121935617,55.0204631439,2.97173041782,0.02
 05/19  24:00:00,78.1835979352,20.6994779944,22.745939152,0.0,4.12243109448,15.9888894789,93.4319178917,90.4401874738,2.97173041782,0.02
 05/20  01:00:00,67.7292381859,17.7530250546,15.0635682119,0.0,4.12243109448,15.9888894789,81.2888126205,78.2970822027,2.97173041782,0.02
 05/20  02:00:00,75.4178794054,22.1912813183,18.3727596968,0.0,4.12243109448,15.9888894789,100.705834719,97.7141043007,2.97173041782,0.02
 05/20  03:00:00,73.3995934755,18.9827330106,19.7156468459,0.00653559750987,4.12243109448,15.9888894789,81.5652974555,78.5735670377,2.97173041782,0.02
 05/20  04:00:00,84.2577866138,26.8491282884,22.4142518767,0.0,4.12243109448,16.0517297156,120.731660376,117.739929958,2.97173041782,0.02
 05/20  05:00:00,82.7301970128,27.5079004077,24.7394802191,0.186743232274,4.12243109448,16.0517297156,121.949106646,118.957376228,2.97173041782,0.02
 05/20  06:00:00,101.33062196,29.2646260591,26.9089155353,0.703598985286,4.12243109448,39.6058045677,101.427449329,98.4357189109,2.97173041782,0.02
 05/20  07:00:00,162.084584649,29.3055484023,37.1082868056,17.2250683737,12.3672932834,65.3531420225,156.01700231,151.04411828,4.9528840297,0.02
 05/20  08:00:00,165.449808795,29.2912850956,43.0342301882,11.7877531234,12.3672932834,68.2430321324,150.138547196,145.165663166,4.9528840297,0.02
 05/20  09:00:00,187.252402706,29.316182135,40.5794858768,7.00332560543,16.4897243779,93.1370602926,148.051362369,131.515230571,7.92461444751,8.61151735042
 05/20  10:00:00,189.526910345,29.3198166556,44.7650638289,5.03806894096,16.4897243779,93.1370602926,135.407784841,127.463170394,7.92461444751,0.02
 05/20  11:00:00,194.736902357,29.3180286862,52.2313388757,2.83404926434,16.4897243779,93.1370602926,132.434494054,124.489879607,7.92461444751,0.02
 05/20  12:00:00,186.223247718,29.3299237787,54.3109860039,1.38046405097,16.4897243779,83.9857416113,130.040543397,122.095928949,7.92461444751,0.02
 05/20  13:00:00,188.741354461,29.3559135546,57.4616746758,0.721883874164,16.4897243779,83.9857416113,128.14056918,120.195954733,7.92461444751,0.02
 05/20  14:00:00,190.728918215,29.4142213725,59.7718776727,0.340979406159,16.4897243779,83.9857416113,126.127659375,118.183044927,7.92461444751,0.02
 05/20  15:00:00,170.564546135,29.2646260591,57.5549771876,0.0,12.3672932834,70.6512738906,71.8255124071,58.2629698287,4.9528840297,8.6096585487
 05/20  16:00:00,172.619820623,29.2646260591,59.6102764445,0.0,12.3672932834,70.6512738906,61.3053123488,56.3324283191,4.9528840297,0.02
 05/20  17:00:00,160.632044948,29.2646260591,60.1460132333,0.0,12.3672932834,58.1284167478,64.4161051257,59.4432210961,4.9528840297,0.02
 05/20  18:00:00,121.253666111,28.5619357985,54.6578169344,0.0,12.3672932834,24.9413748627,87.2911029421,82.3182189124,4.9528840297,0.02
 05/20  19:00:00,117.388234957,28.2764678801,51.0778536877,0.0,12.3672932834,24.9413748627,95.3857767909,90.4128927612,4.9528840297,0.02
 05/20  20:00:00,105.37954531,27.9470818205,42.4380574218,0.0,4.12243109448,16.0517297156,106.352165644,103.360435226,2.97173041782,0.02
 05/20  21:00:00,71.8559751268,14.544476747,22.4617806768,0.0,4.12243109448,15.9888894789,59.1329447731,56.1412143553,2.97173041782,0.02
 05/20  22:00:00,69.2192571244,14.1052953341,20.264491581,0.0,4.12243109448,15.9888894789,60.1116927677,57.1199623499,2.97173041782,0.02
 05/20  23:00:00,76.4447590663,18.1922064675,23.0802255053,0.0,4.12243109448,15.9888894789,78.8235926946,75.8318622768,2.97173041782,0.02
 05/20  24:00:00,71.5892009067,17.7530250546,18.7758838947,0.0,4.12243109448,15.9888894789,79.3152424132,76.3235119953,2.97173041782,0.02
 05/21  01:00:00,72.9212612219,18.1829180405,22.1338977412,0.0,2.06121554724,15.9888894789,79.1768877237,76.1851573059,2.97173041782,0.02
 05/21  02:00:00,54.7695341165,11.0956406591,11.117281973,0.0,2.06121554724,15.9888894789,58.5343535275,55.5426231097,2.97173041782,0.02
 05/21  03:00:00,76.3706539395,22.1912813183,21.0910270801,0.0,2.06121554724,15.9888894789,106.801044341,103.809313923,2.97173041782,0.02
 05/21  04:00:00,67.0401579421,17.7530250546,16.534835901,0.0,2.06121554724,15.9888894789,85.1207352772,82.1290048594,2.97173041782,0.02
 05/21  05:00:00,71.1052336305,22.1912813183,20.7068911414,0.0,2.06121554724,15.9888894789,107.048199486,104.056469068,2.97173041782,0.02
 05/21  06:00:00,59.8949345688,19.0705692932,22.2419800359,0.0,2.06121554724,15.9888894789,85.7114759743,82.7197455565,2.97173041782,0.02
 05/21  07:00:00,65.9827153684,22.1912813183,25.1369493243,0.0,2.06121554724,15.9888894789,105.91342784,102.921697423,2.97173041782,0.02
 05/21  08:00:00,98.1016900974,19.1584055758,32.6011126045,0.0,4.12243109448,41.7362269337,80.4756746242,75.5027905945,4.9528840297,0.02
 05/21  09:00:00,115.229112347,23.684498122,45.0099653395,0.0,4.12243109448,41.7362269337,96.5932904871,91.6204064574,4.9528840297,0.02
 05/21  10:00:00,104.570643984,19.2901599996,38.6505700327,0.0,4.12243109448,41.7362269337,76.4231897807,71.450305751,4.9528840297,0.02
 05/21  11:00:00,117.853942698,23.2892348504,47.4394353077,0.0,4.12243109448,41.7362269337,92.5275487747,87.554664745,4.9528840297,0.02
 05/21  12:00:00,106.502277998,19.1584055758,40.6793916005,0.0,4.12243109448,41.7362269337,74.3236653355,69.3507813058,4.9528840297,0.02
 05/21  13:00:00,123.50825949,24.1236795348,52.2220097934,0.0,4.12243109448,41.7362269337,91.2585937837,86.285709754,4.9528840297,0.02
 05/21  14:00:00,106.916893014,19.1584055758,41.0980330367,0.0,4.12243109448,41.7362269337,81.9017231592,68.3470432154,4.9528840297,8.60179591405
 05/21  15:00:00,125.259196547,24.2115158174,53.9830489959,0.0,4.12243109448,41.7362269337,89.5460589469,84.5731749172,4.9528840297,0.02
 05/21  16:00:00,91.8923933841,19.3340781409,42.7939934462,0.0,4.12243109448,24.8785346261,73.005457136,68.0325731063,4.9528840297,0.02
 05/21  17:00:00,91.4696031015,23.1481919995,49.3347141019,0.0,2.06121554724,15.9888894789,90.5036775905,87.5119471727,2.97173041782,0.02
 05/21  18:00:00,72.1853288281,17.9194091927,35.7564738358,0.0,2.06121554724,15.9888894789,76.0088449327,73.0171145149,2.97173041782,0.02
 05/21  19:00:00,79.8839307832,20.3974019588,40.9287367222,0.0,2.06121554724,15.9888894789,85.5596109728,82.5678805549,2.97173041782,0.02
 05/21  20:00:00,83.4593878868,17.5148574942,33.3642578413,0.0,2.06121554724,15.9888894789,76.2380457621,73.2463153442,2.97173041782,0.02
 05/21  21:00:00,83.5255695247,18.1829180405,32.738205788,0.0,2.06121554724,15.9888894789,81.8011850788,78.809454661,2.97173041782,0.02
 05/21  22:00:00,76.4521646515,15.9684341221,27.9276311983,0.0,2.06121554724,15.9888894789,75.2677083515,72.2759779337,2.97173041782,0.02
 05/21  23:00:00,72.8837920816,15.5292527093,24.7984400557,0.0,2.06121554724,15.9888894789,71.6421168083,68.6503863905,2.97173041782,0.02
 05/21  24:00:00,74.5039818458,15.6320817422,26.333930675,0.0,2.06121554724,15.9888894789,71.9858640122,68.9941335943,2.97173041782,0.02
 05/22  01:00:00,71.5327533907,15.3119841096,21.5974112143,0.0,4.12243109448,15.9888894789,75.7349441147,72.7432136969,2.97173041782,0.02
 05/22  02:00:00,73.2748014516,15.3026956826,23.3703099991,0.00261087369796,4.12243109448,15.9888894789,72.0740385019,69.0823080841,2.97173041782,0.02
 05/22  03:00:00,67.6690801452,13.7539502038,19.2902361825,0.0,4.12243109448,15.9888894789,64.3121664974,61.3204360796,2.97173041782,0.02
 05/22  04:00:00,119.468158921,28.3203860214,38.9779893776,0.0,12.3672932834,24.9413748627,119.320521875,114.347637845,4.9528840297,0.02
 05/22  05:00:00,123.906845108,28.41767778,38.8267644988,9.23182254225,12.3672932834,24.9413748627,190.303874994,185.330990965,4.9528840297,0.02
 05/22  06:00:00,170.309461763,29.3784776352,40.307842801,4.44374668451,24.7345865669,70.7195625826,154.524112689,144.598344629,9.90576805939,0.02
 05/22  07:00:00,206.842528363,29.535571671,45.4541523303,1.63113211665,37.1018798503,92.3937384068,131.599092147,121.673324088,9.90576805939,0.02
 05/22  08:00:00,224.600470258,29.7546195509,51.2818646572,1.29899874269,37.1018798503,104.434947198,131.691920927,113.16400179,9.90576805939,8.62215107753
 05/22  09:00:00,240.537164172,30.1250995985,55.2044769473,0.901054462188,37.1018798503,116.476155989,117.109248124,107.183480065,9.90576805939,0.02
 05/22  10:00:00,242.186041303,30.38441312,57.0551796791,0.439275712218,37.1018798503,116.476155989,113.664981787,103.739213727,9.90576805939,0.02
 05/22  11:00:00,243.867107838,30.6033306994,58.9137594154,0.0426320743028,37.1018798503,116.476155989,120.095561151,101.559068578,9.90576805939,8.63072451352
 05/22  12:00:00,233.899674069,30.9204154725,60.713672879,0.0,37.1018798503,104.434947198,109.141167457,99.2153993975,9.90576805939,0.02
 05/22  13:00:00,248.902329272,31.2267842763,63.3681307635,0.0,37.1018798503,116.476155989,115.343578875,96.8070874216,9.90576805939,8.63072339355
 05/22  14:00:00,253.097822446,31.5490222059,67.2416693448,0.0,37.1018798503,116.476155989,104.408336439,94.4825683799,9.90576805939,0.02
 05/22  15:00:00,256.600828927,31.9663490243,70.3274914661,0.0,37.1018798503,116.476155989,101.664287572,91.7385195128,9.90576805939,0.02
 05/22  16:00:00,257.33889815,32.2477864387,70.784695962,0.0,37.1018798503,116.476155989,108.316660298,89.7870065937,9.90576805939,8.62388564489
 05/22  17:00:00,257.080290565,32.3592713028,70.4157375174,0.0,37.1018798503,116.476155989,98.5034516188,88.5776835594,9.90576805939,0.02
 05/22  18:00:00,156.332610338,28.5642133557,54.7288611522,0.0,24.7345865669,47.5788473902,69.7085564107,64.735672381,4.9528840297,0.02
 05/22  19:00:00,149.505926111,28.3882651823,48.0781202379,0.0,24.7345865669,47.5788473902,75.437377094,70.4644930643,4.9528840297,0.02
 05/22  20:00:00,139.195948834,28.7169872589,44.6013541524,0.0,12.3672932834,38.6892022431,91.6420888685,88.6503584507,2.97173041782,0.02
 05/22  21:00:00,94.7156893893,15.7395549887,25.0597571885,0.0,12.3672932834,27.0668015668,56.6504922566,53.6587618388,2.97173041782,0.02
 05/22  22:00:00,83.5699524276,20.8458717987,27.9858990088,0.0,4.12243109448,15.9888894789,81.0240330365,78.0323026186,2.97173041782,0.02
 05/22  23:00:00,66.9463884181,13.6568254942,18.6883080523,0.0,4.12243109448,15.9888894789,57.1149158991,54.1231854812,2.97173041782,0.02
 05/22  24:00:00,75.0452473801,19.5283275601,20.7582192871,0.0,4.12243109448,15.9888894789,101.582895539,90.0093737019,2.97173041782,8.60179141896
 05/23  01:00:00,64.6647229158,12.8570105241,17.2870895082,0.0,4.12243109448,15.9888894789,55.2197673925,52.2280369747,2.97173041782,0.02
 05/23  02:00:00,71.5927773249,18.6406763074,18.2380928581,0.0,4.12243109448,15.9888894789,86.4561822997,83.4644518819,2.97173041782,0.02
 05/23  03:00:00,73.5801648274,18.8509785868,19.7789916314,0.0,4.12243109448,15.9888894789,81.055793479,78.0640630611,2.97173041782,0.02
 05/23  04:00:00,106.087879384,27.9470818205,26.0118834507,0.0,12.3672932834,24.9413748627,113.183956491,108.211072462,4.9528840297,0.02
 05/23  05:00:00,119.07121626,28.9926273137,32.5029027642,10.1451054722,12.3672932834,24.9413748627,182.467283177,177.494399148,4.9528840297,0.02
 05/23  06:00:00,162.211852102,29.3819807247,30.7103392191,5.94013717108,24.7345865669,70.7195625826,148.123504926,138.197736866,9.90576805939,0.02
 05/23  07:00:00,205.535655365,29.6990640361,43.6293780816,1.98554356132,37.1018798503,92.3937384068,126.206030946,116.280262887,9.90576805939,0.02
 05/23  08:00:00,225.420752775,29.8710568953,52.0752612648,1.20949224581,37.1018798503,104.434947198,117.600384508,107.674616449,9.90576805939,0.02
 05/23  09:00:00,241.189380138,30.1848923318,55.8555005789,0.842387739619,37.1018798503,116.476155989,120.720053748,102.189352772,9.90576805939,8.62493291756
 05/23  10:00:00,245.669986831,30.545333654,60.4384505062,0.379075897123,37.1018798503,116.476155989,108.307566531,98.3817984718,9.90576805939,0.02
 05/23  11:00:00,252.932220714,30.91010064,67.6663213567,0.0484146228961,37.1018798503,116.476155989,105.591155948,95.6653878885,9.90576805939,0.02
 05/23  12:00:00,246.206626672,31.3308136752,72.6102112965,0.0,37.1018798503,104.434947198,111.698303676,93.1661144339,9.90576805939,8.62642118233
 05/23  13:00:00,260.510895088,31.8229632579,74.3805810999,0.0,37.1018798503,116.476155989,100.121712729,90.1959446698,9.90576805939,0.02
 05/23  14:00:00,264.213890506,32.2310501181,77.6756424536,0.0,37.1018798503,116.476155989,106.529473321,87.9952962468,9.90576805939,8.62840901458
 05/23  15:00:00,266.804475751,32.6089687724,79.8885800985,0.0,37.1018798503,116.476155989,96.2503796454,86.324611586,9.90576805939,0.02
 05/23  16:00:00,266.388995539,32.8152543287,79.267314227,0.0,37.1018798503,116.476155989,95.2116966372,85.2859285778,9.90576805939,0.02
 05/23  17:00:00,264.70679767,32.5670321245,77.8344482612,0.0,37.1018798503,116.476155989,104.838746023,86.3170184582,9.90576805939,8.61595950493
 05/23  18:00:00,159.965212057,28.4754952812,58.4501905709,0.0,24.7345865669,47.5788473902,69.8343071002,64.8614230705,4.9528840297,0.02
 05/23  19:00:00,154.157092882,28.3876980201,52.7298686439,0.0,24.7345865669,47.5788473902,75.9180523915,70.9451683619,4.9528840297,0.02
 05/23  20:00:00,144.115061692,28.7162085492,49.5212619814,0.0,12.3672932834,38.6892022431,90.3708359594,87.3791055416,2.97173041782,0.02
 05/23  21:00:00,101.136827206,17.4050621409,29.3893607819,0.0,12.3672932834,27.0668015668,61.388167442,58.3964370242,2.97173041782,0.02
 05/23  22:00:00,95.6540998743,21.7335230514,34.2777197657,0.0,4.12243109448,15.9888894789,82.0419560788,79.0502256609,2.97173041782,0.02
 05/23  23:00:00,82.4464461969,14.6323130295,24.9085551643,0.0,4.12243109448,15.9888894789,58.8803049639,55.8885745461,2.97173041782,0.02
 05/23  24:00:00,102.779906826,20.8458717987,32.5815803808,0.0,4.12243109448,15.9888894789,90.7461416176,87.7544111997,2.97173041782,0.02
 05/24  01:00:00,73.787650545,12.4271175382,16.1961690139,0.0,4.12243109448,15.9888894789,57.8054818626,54.8137514448,2.97173041782,0.02
 05/24  02:00:00,87.6338557597,19.7479182665,25.9346923846,0.0,4.12243109448,15.9888894789,92.0645889239,89.0728585061,2.97173041782,0.02
 05/24  03:00:00,64.7519192784,12.4178291112,17.8134679847,0.0,4.12243109448,15.9888894789,52.8435842436,49.8518538257,2.97173041782,0.02
 05/24  04:00:00,119.961655944,28.2105906682,39.6221515555,0.0,12.3672932834,24.9413748627,109.726245841,104.753361812,4.9528840297,0.02
 05/24  05:00:00,127.930126996,28.9698837355,45.3877373879,6.14192544623,12.3672932834,24.9413748627,177.928445054,172.955561024,4.9528840297,0.02
 05/24  06:00:00,175.707489142,29.542407265,46.9384103775,3.04727669425,24.7345865669,70.7195625826,143.864350224,133.938582165,9.90576805939,0.02
 05/24  07:00:00,210.671450881,29.9514061058,49.1883068646,1.31006034351,37.1018798503,92.3937384068,123.633929053,113.708160994,9.90576805939,0.02
 05/24  08:00:00,229.717916965,30.1301263415,56.5163119291,0.806557382599,37.1018798503,104.434947198,125.812097397,107.28435645,9.90576805939,8.62197288709
 05/24  09:00:00,249.80261444,30.3871407191,64.7180040052,0.390930819691,37.1018798503,116.476155989,112.618325785,102.692557726,9.90576805939,0.02
 05/24  10:00:00,252.252187758,30.6520145119,67.1652921936,0.127681711137,37.1018798503,116.476155989,117.925221548,99.3904606116,9.90576805939,8.62899287669
 05/24  11:00:00,260.694834986,31.0359703715,75.3498669587,0.0016782298704,37.1018798503,116.476155989,105.528191792,95.6024237326,9.90576805939,0.02
 05/24  12:00:00,257.238771984,31.415313552,83.5578396181,0.0,37.1018798503,104.434947198,97.4376656838,87.5118976244,9.90576805939,0.02
 05/24  13:00:00,274.313347091,31.7899457898,88.2160505552,0.0,37.1018798503,116.476155989,91.6399503738,73.1038980476,9.90576805939,8.6302842668
 05/24  14:00:00,281.064361855,32.3014160125,94.4557935897,0.0,37.1018798503,116.476155989,64.3824524529,54.4566843935,9.90576805939,0.02
 05/24  15:00:00,285.632730272,32.9089892226,98.4167551849,0.0,37.1018798503,116.476155989,63.0526620047,44.5192903883,9.90576805939,8.62760355703
 05/24  16:00:00,286.437397091,33.306207684,98.8248187255,0.0,37.1018798503,116.476155989,54.3045322762,44.3787642168,9.90576805939,0.02
 05/24  17:00:00,287.266063204,33.4370722653,99.523692819,0.0,37.1018798503,116.476155989,54.6249434125,44.6991753531,9.90576805939,0.02
 05/24  18:00:00,177.156839314,28.5678200503,75.5494752258,0.0,24.7345865669,47.5788473902,47.4355174444,42.4626334147,4.9528840297,0.02
 05/24  19:00:00,173.530960073,28.391875621,72.0995353667,0.0,24.7345865669,47.5788473902,57.3320801229,52.3591960932,4.9528840297,0.02
 05/24  20:00:00,164.547627151,28.8281710359,72.19101852,0.0,12.3672932834,38.6892022431,87.2171460654,75.6376145306,2.97173041782,8.60780111695
 05/24  21:00:00,115.733748269,17.6246528474,44.1443838341,0.0,12.3672932834,27.0668015668,54.072440408,51.0807099902,2.97173041782,0.02
 05/24  22:00:00,111.516645123,22.8846831518,53.8454354265,0.0,4.12243109448,15.9888894789,75.943523099,72.9517926812,2.97173041782,0.02
 05/24  23:00:00,87.6792930354,15.8713094126,37.2148424663,0.0,4.12243109448,15.9888894789,54.8857352029,51.8940047851,2.97173041782,0.02
 05/24  24:00:00,104.531122014,21.9091956165,47.8595730398,0.0,4.12243109448,15.9888894789,84.7251118659,81.7333814481,2.97173041782,0.02
 05/25  01:00:00,84.2837422886,15.5199642823,34.1706369325,0.0,4.12243109448,15.9888894789,60.8996360743,57.9079056565,2.97173041782,0.02
 05/25  02:00:00,97.9373413353,20.4945266684,42.7046345544,0.0,4.12243109448,15.9888894789,82.0554683754,79.0637379576,2.97173041782,0.02
 05/25  03:00:00,73.0461642338,12.9541352337,25.5472342555,0.0,4.12243109448,15.9888894789,56.9094732939,53.9177428761,2.97173041782,0.02
 05/25  04:00:00,133.023689181,28.0568771737,52.8378989205,0.0,12.3672932834,24.9413748627,107.696202662,102.723318632,4.9528840297,0.02
 05/25  05:00:00,138.547165891,29.1819354401,58.0229448962,3.91170578278,12.3672932834,24.9413748627,175.64576629,170.67288226,4.9528840297,0.02
 05/25  06:00:00,192.086860153,29.5787711764,64.9364746935,1.39222015342,24.7345865669,70.7195625826,142.038062788,132.112294729,9.90576805939,0.02
 05/25  07:00:00,233.003394453,30.1744855456,72.2865920617,0.320653039044,37.1018798503,92.3937384068,119.72644349,109.800675431,9.90576805939,0.02
 05/25  08:00:00,245.354306666,30.5323683413,72.4465596023,0.11041754744,37.1018798503,104.434947198,112.899367833,102.973599774,9.90576805939,0.02
 05/25  09:00:00,261.804543117,31.0932963323,76.3953120135,0.00939072979756,37.1018798503,116.476155989,115.283574966,96.7530272187,9.90576805939,8.62477968824
 05/25  10:00:00,269.35088181,31.5875394191,83.4562067283,0.0,37.1018798503,116.476155989,88.5872090931,78.6614410337,9.90576805939,0.02
 05/25  11:00:00,269.820667818,31.8896115386,83.6236670136,0.0,37.1018798503,116.476155989,100.810050411,82.2739776298,9.90576805939,8.63030472204
 05/25  12:00:00,260.627138673,32.2941878989,86.0673950438,0.0,37.1018798503,104.434947198,90.6416095911,80.7158415317,9.90576805939,0.02
 05/25  13:00:00,276.282389265,32.5613740453,89.4136323371,0.0,37.1018798503,116.476155989,70.5507547864,60.6249867271,9.90576805939,0.02
 05/25  14:00:00,273.744764745,32.6407247105,86.7969067624,0.0,37.1018798503,116.476155989,81.0746066035,62.5399435573,9.90576805939,8.62889498682
 05/25  15:00:00,268.927305699,32.5388698295,82.0814877033,0.0,37.1018798503,116.476155989,85.9902934383,76.0645253789,9.90576805939,0.02
 05/25  16:00:00,265.136628881,32.3466621574,78.483535327,0.0,37.1018798503,116.476155989,106.585023596,88.0557365643,9.90576805939,8.62351897186
 05/25  17:00:00,261.515604237,32.1087666954,75.101570136,0.0,37.1018798503,116.476155989,98.6313310755,88.7055630161,9.90576805939,0.02
 05/25  18:00:00,157.055587958,28.3865664755,55.6294953673,0.0,24.7345865669,47.5788473902,71.5841532704,66.6112692407,4.9528840297,0.02
 05/25  19:00:00,154.90013516,28.8256171522,53.0349874743,0.0,24.7345865669,47.5788473902,77.5403044358,72.5674204061,4.9528840297,0.02
 05/25  20:00:00,135.430598081,27.8006880162,44.1014796846,0.0,12.3672932834,38.6892022431,91.9000073919,88.9082769741,2.97173041782,0.02
 05/25  21:00:00,98.1560382957,15.8713094126,28.3683574982,0.0,12.3672932834,27.0668015668,59.2256913551,56.2339609373,2.97173041782,0.02
 05/25  22:00:00,85.3263015453,20.4066903858,30.1814301241,0.0,4.12243109448,15.9888894789,83.6586195885,80.6668891707,2.97173041782,0.02
 05/25  23:00:00,68.8212461027,13.3933166465,20.883133777,0.0,4.12243109448,15.9888894789,56.146567915,53.1548374972,2.97173041782,0.02
 05/25  24:00:00,79.9397569655,19.5283275601,25.6732483232,0.0,4.12243109448,15.9888894789,91.5083041421,88.5165737242,2.97173041782,0.02
 05/26  01:00:00,65.9541436618,12.5056653938,18.9278557847,0.0,4.12243109448,15.9888894789,54.6096891253,51.6179587075,2.97173041782,0.02
 05/26  02:00:00,79.4071012815,19.5283275601,25.140592656,0.0,4.12243109448,15.9888894789,89.3083714617,86.3166410438,2.97173041782,0.02
 05/26  03:00:00,65.849629595,11.9693592713,19.3838209452,0.0,4.12243109448,15.9888894789,49.043923286,46.0521928682,2.97173041782,0.02
 05/26  04:00:00,121.127220907,28.1227543857,40.8755524587,0.0,12.3672932834,24.9413748627,118.373154668,104.818491079,4.9528840297,8.60177955935
 05/26  05:00:00,129.752924363,28.9647934803,46.1222768393,7.23527340389,12.3672932834,24.9413748627,177.764781493,172.791897464,4.9528840297,0.02
 05/26  06:00:00,177.343993369,29.5404545907,47.2901504537,4.33399343994,24.7345865669,70.7195625826,144.794116979,134.86834892,9.90576805939,0.02
 05/26  07:00:00,212.094345292,29.9191659351,49.5484027976,2.40511188235,37.1018798503,92.3937384068,125.729301234,115.803533174,9.90576805939,0.02
 05/26  08:00:00,223.660591176,30.0148163678,49.3161945283,2.06466960816,37.1018798503,104.434947198,120.008340617,110.082572558,9.90576805939,0.02
 05/26  09:00:00,235.872715518,30.0972172857,49.683904057,1.78503182752,37.1018798503,116.476155989,116.75485966,106.829091601,9.90576805939,0.02
 05/26  10:00:00,236.459938505,30.1780373586,50.4756858706,1.49906923699,37.1018798503,116.476155989,122.696130912,104.161503117,9.90576805939,8.62885973517
 05/26  11:00:00,236.528186953,30.2782609284,50.7183852836,1.22420718072,37.1018798503,116.476155989,111.73356355,101.80779549,9.90576805939,0.02
 05/26  12:00:00,225.135377926,30.379130656,51.5092774903,0.981347786448,37.1018798503,104.434947198,118.474332425,99.9423899483,9.90576805939,8.62617441688
 05/26  13:00:00,237.714096155,30.4914620703,52.1423272083,0.772998888453,37.1018798503,116.476155989,107.922244307,97.9964762478,9.90576805939,0.02
 05/26  14:00:00,238.975586308,30.6280684339,53.5041739692,0.536166159629,37.1018798503,116.476155989,106.1839049,96.2581368401,9.90576805939,0.02
 05/26  15:00:00,239.956159266,30.7285084248,54.5658208615,0.354903225975,37.1018798503,116.476155989,113.344225176,94.811066691,9.90576805939,8.62739042577
 05/26  16:00:00,240.859839309,30.7817779812,55.4872148927,0.284462111731,37.1018798503,116.476155989,103.758699868,93.832931809,9.90576805939,0.02
 05/26  17:00:00,242.542658761,30.7962387166,57.1316685849,0.309440311247,37.1018798503,116.476155989,103.304213655,93.3784455961,9.90576805939,0.02
 05/26  18:00:00,148.723796907,28.1886315976,47.4956188273,0.0,24.7345865669,47.5788473902,83.7171576914,70.1565265708,4.9528840297,8.60774709089
 05/26  19:00:00,150.596364748,28.715649293,48.8411872062,0.0,24.7345865669,47.5788473902,80.5874787379,75.6145947082,4.9528840297,0.02
 05/26  20:00:00,131.666799738,27.7274911141,40.4108916642,0.0,12.3672932834,38.6892022431,94.522162386,91.5304319682,2.97173041782,0.02
 05/26  21:00:00,94.3480385152,15.5199642823,24.9117122168,0.0,12.3672932834,27.0668015668,56.6146374235,53.6229070057,2.97173041782,0.02
 05/26  22:00:00,79.480883334,19.5283275601,25.2143757177,0.0,4.12243109448,15.9888894789,84.8148421535,81.8231117357,2.97173041782,0.02
 05/26  23:00:00,66.7155168809,13.0419715162,19.1287506709,0.0,4.12243109448,15.9888894789,58.1739299052,55.1821994873,2.97173041782,0.02
 05/26  24:00:00,80.8187542388,19.9675089729,26.1130651751,0.0,4.12243109448,15.9888894789,91.3429322788,88.351201861,2.97173041782,0.02
 05/27  01:00:00,64.191634661,13.0419715162,16.6048684875,0.0,4.12243109448,15.9888894789,60.0019869022,57.0102564844,2.97173041782,0.02
 05/27  02:00:00,75.9022481087,19.0798577202,22.1083834993,0.0,4.12243109448,15.9888894789,88.2073512858,85.215620868,2.97173041782,0.02
 05/27  03:00:00,71.6167267168,16.1880248286,20.8103026581,0.00108500013468,4.12243109448,15.9888894789,73.1698643133,70.1781338955,2.97173041782,0.02
 05/27  04:00:00,88.2192143916,26.6295375819,26.5952710712,0.0,4.12243109448,16.0517297156,119.400765141,116.409034723,2.97173041782,0.02
 05/27  05:00:00,89.2745224382,27.7274911141,31.1391339639,0.111824919308,4.12243109448,16.0517297156,120.510979306,117.519248888,2.97173041782,0.02
 05/27  06:00:00,108.939127148,29.2646260591,34.3505834824,0.870436942071,4.12243109448,39.6058045677,101.295141044,98.3034106257,2.97173041782,0.02
 05/27  07:00:00,166.637149348,29.3053506531,39.1110051,19.7751132453,12.3672932834,65.3531420225,158.794244659,153.821360629,4.9528840297,0.02
 05/27  08:00:00,168.603762788,29.2914136407,41.4397242266,16.5360992281,12.3672932834,68.2430321324,155.389192931,150.416308901,4.9528840297,0.02
 05/27  09:00:00,195.764657471,29.3145491248,46.3662377537,9.73046741785,16.4897243779,93.1370602926,151.615819959,135.079980994,7.92461444751,8.61122451738
 05/27  10:00:00,197.238387151,29.3167198199,51.2518118295,6.31637833488,16.4897243779,93.1370602926,137.122188488,129.177574041,7.92461444751,0.02
 05/27  11:00:00,199.476641266,29.323379981,55.7782817236,4.02151424195,16.4897243779,93.1370602926,133.909816802,125.965202354,7.92461444751,0.02
 05/27  12:00:00,193.130285975,29.3375903297,60.2995476073,2.29129250971,16.4897243779,83.9857416113,131.29157597,123.346961522,7.92461444751,0.02
 05/27  13:00:00,194.593620236,29.3748665844,62.6245826202,1.39230761569,16.4897243779,83.9857416113,128.547743501,120.603129054,7.92461444751,0.02
 05/27  14:00:00,194.180218328,29.4304036446,62.8174564432,0.730536919124,16.4897243779,83.9857416113,126.267194929,118.322580481,7.92461444751,0.02
 05/27  15:00:00,173.382585442,29.2646260591,60.3730287912,0.0,12.3672932834,70.6512738906,63.32313715,58.3502531203,4.9528840297,0.02
 05/27  16:00:00,171.461020465,29.2646260591,58.4514680571,0.0,12.3672932834,70.6512738906,70.4559103992,56.893565296,4.9528840297,8.60946107353
 05/27  17:00:00,158.56853293,29.2646260591,58.0825045079,0.0,12.3672932834,58.1284167478,65.5178179969,60.5449339672,4.9528840297,0.02
 05/27  18:00:00,114.587494346,28.0568771737,48.4967042678,0.0,12.3672932834,24.9413748627,88.9744844047,84.001600375,4.9528840297,0.02
 05/27  19:00:00,116.390347435,28.715649293,49.6407852465,0.0,12.3672932834,24.9413748627,97.2403898806,92.2675058509,4.9528840297,0.02
 05/27  20:00:00,101.212860779,27.7274911141,40.840130777,0.0,4.12243109448,16.0517297156,107.745530425,104.753800007,2.97173041782,0.02
 05/27  21:00:00,71.7433749411,14.6323130295,22.371828184,0.0,4.12243109448,15.9888894789,59.5683234483,56.5765930305,2.97173041782,0.02
 05/27  22:00:00,64.0537476036,13.314768791,16.0589877694,0.0,4.12243109448,15.9888894789,59.5414301626,56.5496997447,2.97173041782,0.02
 05/27  23:00:00,74.2493149078,16.5586535528,22.9957828784,0.0,4.12243109448,15.9888894789,74.9416925735,71.9499621557,2.97173041782,0.02
 05/27  24:00:00,72.8527879803,17.7530250546,20.4099292996,0.0,4.12243109448,15.9888894789,81.6772517138,78.685521296,2.97173041782,0.02
 05/28  01:00:00,69.3233248044,16.1194721399,20.6356675768,0.0,2.06121554724,15.9888894789,75.5594676224,72.5677372046,2.97173041782,0.02
 05/28  02:00:00,62.7384337063,13.7539502038,16.4767313235,0.0,2.06121554724,15.9888894789,62.7936166479,59.8018862301,2.97173041782,0.02
 05/28  03:00:00,69.4239880459,17.7530250546,19.0423449257,0.0,2.06121554724,15.9888894789,83.0918513361,80.1001209183,2.97173041782,0.02
 05/28  04:00:00,78.3544076171,22.1912813183,23.4136423433,0.0,2.06121554724,15.9888894789,105.629372843,102.637642425,2.97173041782,0.02
 05/28  05:00:00,71.0936757198,19.0705692932,24.0625524776,0.0302691560486,2.06121554724,15.9888894789,85.7768644113,82.7851339934,2.97173041782,0.02
 05/28  06:00:00,63.0887651077,22.1912813183,22.242999767,0.0,2.06121554724,15.9888894789,106.869090958,103.87736054,2.97173041782,0.02
 05/28  07:00:00,54.8054678244,17.7530250546,18.4805383926,0.0,2.06121554724,15.9888894789,86.0512310529,83.0595006351,2.97173041782,0.02
 05/28  08:00:00,102.574920578,23.8601706871,32.2172997828,0.0158404618917,4.12243109448,41.7362269337,102.495945458,97.5230614281,4.9528840297,0.02
 05/28  09:00:00,93.9531426001,19.4219144235,28.0479785136,0.00129182804453,4.12243109448,41.7362269337,80.4963732926,75.5234892629,4.9528840297,0.02
 05/28  10:00:00,104.877141052,23.7723344046,34.4962865277,0.0,4.12243109448,41.7362269337,98.8342340445,93.8613500148,4.9528840297,0.02
 05/28  11:00:00,94.1188589083,18.8509785868,28.6016254117,0.0,4.12243109448,41.7362269337,79.0924209888,74.1195369591,4.9528840297,0.02
 05/28  12:00:00,104.311299209,23.2892348504,34.2499815936,0.0,4.12243109448,41.7362269337,97.2830556758,92.3101716461,4.9528840297,0.02
 05/28  13:00:00,96.3588207481,19.4219144235,29.4857832499,0.0,4.12243109448,41.7362269337,77.5726946506,72.5998106209,4.9528840297,0.02
 05/28  14:00:00,104.785177782,23.7284162633,34.0972773489,0.0,4.12243109448,41.7362269337,97.4490297083,92.4761456786,4.9528840297,0.02
 05/28  15:00:00,97.102523718,19.509750706,30.5584339355,0.0,4.12243109448,41.7362269337,78.2222915267,73.249407497,4.9528840297,0.02
 05/28  16:00:00,87.4079373638,23.5088255569,34.040926681,0.00402724359666,4.12243109448,24.8785346261,98.1312300788,93.1583460491,4.9528840297,0.02
 05/28  17:00:00,47.5714600903,12.0664839809,17.1405696152,0.0,2.06121554724,15.9888894789,64.269232744,52.6957187422,2.97173041782,8.60178358406
 05/28  18:00:00,60.3790137141,18.1922064675,23.5899750417,0.0,2.06121554724,15.9888894789,87.3040216043,84.3122911865,2.97173041782,0.02
 05/28  19:00:00,58.1578559386,16.8514411614,22.7806201604,0.0526089607966,2.06121554724,15.9888894789,74.5911795631,71.5994491453,2.97173041782,0.02
 05/28  20:00:00,56.5154205498,11.534822072,14.8225269455,0.0599184675826,2.06121554724,15.9888894789,56.735605853,53.7438754351,2.97173041782,0.02
 05/28  21:00:00,65.8073056845,14.1931316167,19.0369117749,0.0695096855023,2.06121554724,15.9888894789,65.5553594877,62.5636290698,2.97173041782,0.02
 05/28  22:00:00,69.7963428189,16.0828736889,21.1022541597,0.043029478739,2.06121554724,15.9888894789,77.8893122364,74.8975818186,2.97173041782,0.02
 05/28  23:00:00,69.1606697414,15.9730783357,20.5463620282,0.0730439245399,2.06121554724,15.9888894789,76.6124232801,73.6206928623,2.97173041782,0.02
 05/28  24:00:00,79.0327011574,19.0705692932,26.9348968129,0.398616699047,2.06121554724,15.9888894789,88.0840200692,85.0922896514,2.97173041782,0.02
 05/29  01:00:00,70.1023195433,16.8653738019,20.6325006644,0.0,2.06121554724,15.9888894789,81.8994335422,78.9077031244,2.97173041782,0.02
 05/29  02:00:00,86.2419697798,21.7335230514,31.1801410826,0.627167898122,2.06121554724,15.9888894789,101.315268101,98.3235376828,2.97173041782,0.02
 05/29  03:00:00,66.8375862839,13.3031582572,20.5209725926,0.53591954171,2.06121554724,15.9888894789,64.8904766185,61.8987462006,2.97173041782,0.02
 05/29  04:00:00,80.1852433883,20.4159788128,27.0681268467,0.0,2.06121554724,15.9888894789,100.650334512,97.6586040947,2.97173041782,0.02
 05/29  05:00:00,58.8416687641,12.4131848977,20.012252761,1.01641168624,2.06121554724,15.9888894789,57.9445014623,54.9527710445,2.97173041782,0.02
 05/29  06:00:00,79.5178745855,23.4209892743,36.581590973,0.860810262952,2.06121554724,15.9888894789,109.296860972,106.305130554,2.97173041782,0.02
 05/29  07:00:00,64.2312717832,17.8408613372,27.8567922236,0.0,2.06121554724,15.9888894789,88.2658300203,85.2740996025,2.97173041782,0.02
 05/29  08:00:00,115.239312562,24.1236795348,44.167837568,0.484758360613,4.12243109448,41.7362269337,105.350403497,100.377519467,4.9528840297,0.02
 05/29  09:00:00,100.014452666,18.9827330106,34.5159316357,0.173616766364,4.12243109448,41.7362269337,83.721233169,78.7483491393,4.9528840297,0.02
 05/29  10:00:00,115.113228758,24.0358432523,44.3780521938,0.236296176707,4.12243109448,41.7362269337,101.777503976,96.8046199465,4.9528840297,0.02
 05/29  11:00:00,99.6621530117,18.8070604455,34.4571732274,0.0557480404612,4.12243109448,41.7362269337,82.1428205976,77.1699365679,4.9528840297,0.02
 05/29  12:00:00,118.786317524,23.9480069697,48.3328564763,0.0424168906259,4.12243109448,41.7362269337,100.069064209,95.0961801789,4.9528840297,0.02
 05/29  13:00:00,107.407275714,19.1584055758,41.8972086827,0.00949009838535,4.12243109448,41.7362269337,79.3357479518,74.3628639221,4.9528840297,0.02
 05/29  14:00:00,122.521176919,23.5088255569,52.5493141099,0.0,4.12243109448,41.7362269337,88.5884883596,83.6156043299,4.9528840297,0.02
 05/29  15:00:00,112.32858694,19.509750706,46.4766648061,0.0,4.12243109448,41.7362269337,67.2441514824,62.2712674527,4.9528840297,0.02
 05/29  16:00:00,110.531509523,24.0358432523,56.8903212499,0.0,4.12243109448,24.8785346261,79.0458850102,74.0730009805,4.9528840297,0.02
 05/29  17:00:00,68.6963123968,15.9777225492,34.2333176842,0.0,2.06121554724,15.9888894789,59.0057095673,56.0139791495,2.97173041782,0.02
 05/29  18:00:00,82.9040881927,19.9582205459,44.3880759218,0.0,2.06121554724,15.9888894789,73.1027242582,70.1109938404,2.97173041782,0.02
 05/29  19:00:00,63.4909239882,15.0900712964,29.9397536085,0.0,2.06121554724,15.9888894789,68.7167392202,65.7250088024,2.97173041782,0.02
 05/29  20:00:00,83.4992340425,17.5195017077,35.7365401104,0.0,2.06121554724,15.9888894789,77.5896679276,74.5979375098,2.97173041782,0.02
 05/29  21:00:00,80.1313633222,15.4124910358,32.1809029814,0.0,2.06121554724,15.9888894789,71.3173344996,68.3256040818,2.97173041782,0.02
 05/29  22:00:00,82.3454562991,15.9707562289,33.8125575647,0.0,2.06121554724,15.9888894789,78.0097422504,66.4362404853,2.97173041782,8.60177134724
 05/29  23:00:00,77.1224515796,14.6416014566,29.9489241565,0.0,2.06121554724,15.9888894789,66.9845470622,63.9928166444,2.97173041782,0.02
 05/29  24:00:00,78.9535743642,15.522286389,30.8889816424,0.0043371489175,2.06121554724,15.9888894789,69.1198798671,66.1281494493,2.97173041782,0.02
 05/30  01:00:00,89.0429802394,19.0705692932,35.2435579617,0.0390190016562,4.12243109448,15.9888894789,84.4683070999,81.4765766821,2.97173041782,0.02
 05/30  02:00:00,86.0368416639,18.7192241629,32.5814187716,0.0463648033846,4.12243109448,15.9888894789,84.6515390986,81.6598086808,2.97173041782,0.02
 05/30  03:00:00,70.5282109273,13.7539502038,22.1444088251,0.0608838819244,4.12243109448,15.9888894789,64.1980253704,61.2062949526,2.97173041782,0.02
 05/30  04:00:00,126.503932193,28.6058539398,45.707731163,0.0614339586378,12.3672932834,24.9413748627,121.364953367,116.392069337,4.9528840297,0.02
 05/30  05:00:00,132.996953882,28.419907861,45.0288319966,14.466800926,12.3672932834,24.9413748627,191.288049656,186.315165626,4.9528840297,0.02
 05/30  06:00:00,184.893368983,29.3413116943,47.9089960249,11.4636671885,24.7345865669,70.7195625826,156.519543678,146.593775619,9.90576805939,0.02
 05/30  07:00:00,216.565295664,29.4318428284,51.7400070472,5.17178811968,37.1018798503,92.3937384068,134.775041527,124.849273467,9.90576805939,0.02
 05/30  08:00:00,230.79451979,29.5137729845,55.5492648957,3.46656584996,37.1018798503,104.434947198,126.653259301,116.727491241,9.90576805939,0.02
 05/30  09:00:00,244.11370505,29.6146049318,57.9763721609,2.21616546874,37.1018798503,116.476155989,129.850191049,111.320137214,9.90576805939,8.62428577544
 05/30  10:00:00,246.522722282,29.7760527928,60.9646119574,1.47497586933,37.1018798503,116.476155989,116.842902773,106.917134714,9.90576805939,0.02
 05/30  11:00:00,248.085912266,29.9024245636,62.899237069,0.97690553833,37.1018798503,116.476155989,114.282596916,104.356828857,9.90576805939,0.02
 05/30  12:00:00,233.239962214,30.05158073,60.2410719173,0.68175046177,37.1018798503,104.434947198,121.137014053,102.605482038,9.90576805939,8.62576395579
 05/30  13:00:00,245.508099191,30.2853877783,60.4777945583,0.437609916918,37.1018798503,116.476155989,109.994066768,100.068298708,9.90576805939,0.02
 05/30  14:00:00,247.350751979,30.4081011596,62.392264508,0.243227896332,37.1018798503,116.476155989,116.90436226,98.3702464918,9.90576805939,8.62834770933
 05/30  15:00:00,245.313440532,30.49239933,60.2636098677,0.250546461072,37.1018798503,116.476155989,107.167625972,97.2418579124,9.90576805939,0.02
 05/30  16:00:00,244.765679105,30.5638943473,59.6086788458,0.28671705305,37.1018798503,116.476155989,106.216589889,96.2908218295,9.90576805939,0.02
 05/30  17:00:00,246.501002119,30.6582604569,61.2696787519,0.267760718342,37.1018798503,116.476155989,113.261548506,94.7402186418,9.90576805939,8.61556180435
 05/30  18:00:00,151.59458271,28.2984269508,50.2566374032,0.0,24.7345865669,47.5788473902,74.6670352202,69.6941511905,4.9528840297,0.02
 05/30  19:00:00,153.72761271,28.8254446462,51.8626521412,0.0,24.7345865669,47.5788473902,80.5638561562,75.5909721265,4.9528840297,0.02
 05/30  20:00:00,134.972667572,27.6542942119,43.7899600861,0.0,12.3672932834,38.6892022431,95.3314632703,92.3397328524,2.97173041782,0.02
 05/30  21:00:00,96.8129423656,15.6078005648,27.2887803918,0.0,12.3672932834,27.0668015668,60.2959592217,57.3042288039,2.97173041782,0.02
 05/30  22:00:00,86.6058071548,20.4066903858,31.4609367428,0.0,4.12243109448,15.9888894789,85.5099487229,82.5182183051,2.97173041782,0.02
 05/30  23:00:00,65.7471945461,12.690626386,18.511773492,0.0,4.12243109448,15.9888894789,58.8027542039,55.8110237861,2.97173041782,0.02
 05/30  24:00:00,85.5112212765,20.4066903858,30.3663508214,0.0,4.12243109448,15.9888894789,91.2999118559,88.3081814381,2.97173041782,0.02
 05/31  01:00:00,61.219258123,11.5394662855,15.1591703695,0.0,4.12243109448,15.9888894789,55.6846316662,52.6929012484,2.97173041782,0.02
