Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/31  02:00:00,83.491666387,19.8703842634,28.9072752477,0.0,4.12243109448,15.9888894789,85.5977328388,82.606002421,2.97173041782,0.02
 05/31  03:00:00,57.870734103,10.6518150328,12.7224707109,0.0,4.12243109448,15.9888894789,49.6001243452,46.6083939274,2.97173041782,0.02
 05/31  04:00:00,119.856839623,28.5180176572,39.2099088976,0.0,12.3672932834,24.9413748627,113.449805338,108.476921308,4.9528840297,0.02
 05/31  05:00:00,123.602294751,28.4709166399,40.4263283654,9.62363663793,12.3672932834,24.9413748627,181.045381133,176.072497103,4.9528840297,0.02
 05/31  06:00:00,175.153780808,29.4794221453,44.6899652637,4.80499924698,24.7345865669,70.7195625826,145.232173975,135.306405915,9.90576805939,0.02
 05/31  07:00:00,213.985337561,29.7880153253,51.9716090511,2.00404680264,37.1018798503,92.3937384068,122.95855932,113.032791261,9.90576805939,0.02
 05/31  08:00:00,232.306801672,30.1172029785,58.2665817865,1.65811221741,37.1018798503,104.434947198,123.435872009,104.908722117,9.90576805939,8.62138183324
 05/31  09:00:00,250.921324892,30.4558062993,64.919534709,1.23948949835,37.1018798503,116.476155989,110.119903319,100.194135259,9.90576805939,0.02
 05/31  10:00:00,256.379764091,30.7558339791,70.6075045534,0.709268490525,37.1018798503,116.476155989,115.81294904,97.2788898069,9.90576805939,8.62829117403
 05/31  11:00:00,262.459060679,31.023354511,76.962534787,0.165890374197,37.1018798503,116.476155989,105.171162016,95.245393957,9.90576805939,0.02
 05/31  12:00:00,260.396803301,31.4883966132,86.6428423998,0.0,37.1018798503,104.434947198,93.729294916,83.8035268566,9.90576805939,0.02
 05/31  13:00:00,274.532962208,31.9967883212,88.2288418393,0.0,37.1018798503,116.476155989,97.7353126547,79.1998609987,9.90576805939,8.62968359661
 05/31  14:00:00,272.402355862,32.4230576429,85.6722080363,0.0,37.1018798503,116.476155989,97.7166728168,87.7909047574,9.90576805939,0.02
 05/31  15:00:00,276.230641318,33.021884785,88.9017969687,0.0,37.1018798503,116.476155989,103.832111175,85.2994746001,9.90576805939,8.62686851512
 05/31  16:00:00,280.053149832,33.4618412452,92.2849695066,0.0,37.1018798503,116.476155989,91.3040174008,81.3782493414,9.90576805939,0.02
 05/31  17:00:00,282.103063984,33.6409064991,94.1568953223,0.0,37.1018798503,116.476155989,85.0809745254,75.155206466,9.90576805939,0.02
 05/31  18:00:00,175.570934653,28.6637423207,73.8676645155,0.0,24.7345865669,47.5788473902,65.4648809907,60.491996961,4.9528840297,0.02
 05/31  19:00:00,166.310170954,28.4043491742,64.8662890836,0.0,24.7345865669,47.5788473902,70.9684422924,65.9955582627,4.9528840297,0.02
 05/31  20:00:00,153.344127133,28.8382361696,60.9774582332,0.0,12.3672932834,38.6892022431,86.2786926206,83.2869622028,2.97173041782,0.02
 05/31  21:00:00,108.302822531,17.7344482006,36.6036556015,0.0,12.3672932834,27.0668015668,67.674966461,56.0983499222,2.97173041782,8.6048861209
 05/31  22:00:00,100.59998677,22.231261986,43.6063708144,0.0,4.12243109448,15.9888894789,82.5972242837,79.6054938659,2.97173041782,0.02
 05/31  23:00:00,79.8106909745,15.0714944424,30.1702280423,0.0,4.12243109448,15.9888894789,56.7823696119,53.7906391941,2.97173041782,0.02
 05/31  24:00:00,90.7562120318,20.6701992335,35.3478321929,0.0,4.12243109448,15.9888894789,84.4303908486,81.4386604308,2.97173041782,0.02
 06/01  01:00:00,73.2044401716,13.5982679725,25.0613771282,0.0,4.12243109448,15.9888894789,56.5093214468,53.517591029,2.97173041782,0.02
 06/01  02:00:00,89.5676384418,20.2602965815,34.5691614808,0.0,4.12243109448,15.9888894789,91.6854302143,88.6936997965,2.97173041782,0.02
 06/01  03:00:00,67.5938141895,12.8662989511,20.1827202965,0.0,4.12243109448,15.9888894789,58.7288338777,55.7371034599,2.97173041782,0.02
 06/01  04:00:00,123.17264902,28.2105906682,42.8331451329,0.0,12.3672932834,24.9413748627,109.476989122,104.504105092,4.9528840297,0.02
 06/01  05:00:00,126.719036208,28.9904173151,46.8168819382,5.83032377855,12.3672932834,24.9413748627,176.295118038,171.322234008,4.9528840297,0.02
 06/01  06:00:00,176.846991116,29.5232809714,48.1577489293,2.98656707152,24.7345865669,70.7195625826,143.052779816,133.127011757,9.90576805939,0.02
 06/01  07:00:00,211.975641531,29.8948059088,50.1862969653,1.67288081328,37.1018798503,92.3937384068,123.331428598,113.405660539,9.90576805939,0.02
 06/01  08:00:00,225.806321463,30.0649593749,52.186514519,1.28993530596,37.1018798503,104.434947198,116.745398896,106.819630837,9.90576805939,0.02
 06/01  09:00:00,240.001038975,30.2512612515,54.7701680994,0.673060692295,37.1018798503,116.476155989,120.696179738,102.166340077,9.90576805939,8.62407160126
 06/01  10:00:00,244.176206939,30.548576429,59.1245193861,0.196041062675,37.1018798503,116.476155989,107.464164713,97.5383966536,9.90576805939,0.02
 06/01  11:00:00,250.969622335,30.8992972658,65.7471154675,0.0158727226835,37.1018798503,116.476155989,103.508201584,93.582433525,9.90576805939,0.02
 06/01  12:00:00,243.59948941,31.2623639072,70.0715825926,0.0,37.1018798503,104.434947198,108.90493781,90.3735485723,9.90576805939,8.62562117799
 06/01  13:00:00,260.163478169,31.7211035422,74.1350775621,0.0,37.1018798503,116.476155989,97.2835323998,87.3577643404,9.90576805939,0.02
 06/01  14:00:00,264.566418776,32.2371265446,78.0221475124,0.0,37.1018798503,116.476155989,103.198975747,84.6651121281,9.90576805939,8.62809555978
 06/01  15:00:00,251.163715911,32.3283786132,64.5284633959,0.0,37.1018798503,116.476155989,94.1648999304,84.239131871,9.90576805939,0.02
 06/01  16:00:00,248.473693607,32.4339509176,61.7333624467,0.0,37.1018798503,116.476155989,93.3819623415,83.4561942821,9.90576805939,0.02
 06/01  17:00:00,257.337493131,32.5150095728,70.5171882688,0.0,37.1018798503,116.476155989,100.924335432,82.4031009616,9.90576805939,8.61546641068
 06/01  18:00:00,156.187151583,28.4755251841,54.6721111215,0.0,24.7345865669,47.5788473902,67.3747194988,62.4018354691,4.9528840297,0.02
 06/01  19:00:00,150.834151139,28.387641441,49.4069965865,0.0,24.7345865669,47.5788473902,74.0310983011,69.0582142714,4.9528840297,0.02
 06/01  20:00:00,139.241940265,28.5329651095,47.1805646193,0.0,12.3672932834,38.6892022431,88.788050655,85.7963202372,2.97173041782,0.02
 06/01  21:00:00,101.633863998,17.4050621409,30.2640956201,0.0,12.3672932834,27.0668015668,60.6342020729,57.6424716551,2.97173041782,0.02
 06/01  22:00:00,92.5890787932,21.6237276982,36.2029980483,0.0,4.12243109448,15.9888894789,80.9602168101,77.9684863923,2.97173041782,0.02
 06/01  23:00:00,76.8223950518,15.4321279997,26.7971261912,0.0,4.12243109448,15.9888894789,62.8338404381,59.8421100203,2.97173041782,0.02
 06/01  24:00:00,90.4012733849,21.4700142037,34.1689060914,0.0,4.12243109448,15.9888894789,90.5840321413,87.5923017235,2.97173041782,0.02
 06/02  01:00:00,66.4742705215,13.314768791,18.5905340697,0.0,4.12243109448,15.9888894789,59.8667276116,56.8749971938,2.97173041782,0.02
 06/02  02:00:00,87.0153951082,20.5823629509,31.6948522607,0.0,4.12243109448,15.9888894789,88.730738123,85.7390077052,2.97173041782,0.02
 06/02  03:00:00,63.2167583834,12.4271175382,16.244846293,0.0,4.12243109448,15.9888894789,57.3653550624,54.3736246446,2.97173041782,0.02
 06/02  04:00:00,121.254967202,28.408222304,40.717831981,0.0,12.3672932834,24.9413748627,108.507889966,103.535005937,4.9528840297,0.02
 06/02  05:00:00,121.977058577,28.5337810067,42.6920260225,5.66983859219,12.3672932834,24.9413748627,173.915496423,168.942612393,4.9528840297,0.02
 06/02  06:00:00,178.511800849,29.6601944163,49.4975193526,3.1746930794,24.7345865669,70.7195625826,139.882009774,129.956241715,9.90576805939,0.02
 06/02  07:00:00,219.852296668,29.9612574058,58.5915147447,1.07786072173,37.1018798503,92.3937384068,118.674177735,108.748409675,9.90576805939,0.02
 06/02  08:00:00,236.367521323,30.1220521649,63.0986943063,0.881879006717,37.1018798503,104.434947198,120.285808079,101.758819484,9.90576805939,8.62122053532
 06/02  09:00:00,252.383414382,30.4694153272,66.9237019289,0.683813398067,37.1018798503,116.476155989,106.160538533,96.2347704737,9.90576805939,0.02
 06/02  10:00:00,255.943358891,30.8774115077,70.4631204276,0.295682702555,37.1018798503,116.476155989,102.062595417,92.1368273576,9.90576805939,0.02
 06/02  11:00:00,262.072894007,31.2564416414,76.4973407318,0.011841613525,37.1018798503,116.476155989,107.572597745,89.0374387029,9.90576805939,8.6293909831
 06/02  12:00:00,255.215427753,31.6998173704,81.2500591004,0.0,37.1018798503,104.434947198,96.1775472156,86.2517791562,9.90576805939,0.02
 06/02  13:00:00,271.454821325,32.1385269712,85.0089711333,0.0,37.1018798503,116.476155989,101.325152547,82.7903759443,9.90576805939,8.62900854367
 06/02  14:00:00,274.219743695,32.6441034741,87.2685649604,0.0,37.1018798503,116.476155989,89.4450442283,79.519276169,9.90576805939,0.02
 06/02  15:00:00,271.244380069,33.0198671472,83.917566772,0.0,37.1018798503,116.476155989,98.5133996358,79.9810098392,9.90576805939,8.62662173721
 06/02  16:00:00,264.071454783,32.9249298995,76.8401903207,0.0,37.1018798503,116.476155989,90.2316866414,80.305918582,9.90576805939,0.02
 06/02  17:00:00,259.656676746,32.506562176,72.8448611056,0.0,37.1018798503,116.476155989,91.7698661945,81.8440981351,9.90576805939,0.02
 06/02  18:00:00,158.730831175,28.475442339,57.2158649966,0.0,24.7345865669,47.5788473902,66.8432863518,61.8704023221,4.9528840297,0.02
 06/02  19:00:00,156.830961394,28.3878550525,55.4035776498,0.0,24.7345865669,47.5788473902,71.7994252849,66.8265412552,4.9528840297,0.02
 06/02  20:00:00,147.795920654,28.7165472305,55.5509447297,0.0,12.3672932834,38.6892022431,85.4891249246,82.4973945067,2.97173041782,0.02
 06/02  21:00:00,105.570456304,17.5148574942,34.0908819893,0.0,12.3672932834,27.0668015668,59.4794076849,56.4876772671,2.97173041782,0.02
 06/02  22:00:00,93.8481519846,21.5285717254,37.5572261723,0.0,4.12243109448,15.9888894789,90.020281366,78.4467695424,2.97173041782,8.60178140573
 06/02  23:00:00,77.6918061801,15.5199642823,27.5787001304,0.0,4.12243109448,15.9888894789,57.6056148453,54.6138844275,2.97173041782,0.02
 06/02  24:00:00,90.7473873944,21.2943416385,34.6906918937,0.0,4.12243109448,15.9888894789,90.7407331831,87.7490027652,2.97173041782,0.02
 06/03  01:00:00,76.2866477941,15.3442917171,26.3492145959,0.0,4.12243109448,15.9888894789,61.4888197769,58.4970893591,2.97173041782,0.02
 06/03  02:00:00,86.0596435732,20.4159788128,30.8813111608,0.0,4.12243109448,15.9888894789,94.8375146002,91.8457841824,2.97173041782,0.02
 06/03  03:00:00,76.5219347312,15.4321279997,26.496665414,0.0,4.12243109448,15.9888894789,65.9595279649,62.9677975471,2.97173041782,0.02
 06/03  04:00:00,98.7857975629,26.6295375819,37.1618540823,0.0,4.12243109448,16.0517297156,113.421411949,110.429681531,2.97173041782,0.02
 06/03  05:00:00,92.4270291924,26.8491282884,37.630995063,0.0,4.12243109448,16.0517297156,112.664404616,109.672674198,2.97173041782,0.02
 06/03  06:00:00,122.222221733,29.2646260591,48.5041150296,0.0,4.12243109448,39.6058045677,93.2671883627,90.2754579449,2.97173041782,0.02
 06/03  07:00:00,166.24436873,29.2911592352,52.562080838,5.94544840988,12.3672932834,65.3531420225,147.960603305,142.987719275,4.9528840297,0.02
 06/03  08:00:00,168.707424112,29.2797170214,54.8450491028,3.246146024,12.3672932834,68.2430321324,143.618244315,138.645360285,4.9528840297,0.02
 06/03  09:00:00,200.406713322,29.3576214161,59.4648286831,1.23089537475,16.4897243779,93.1370602926,132.286745863,124.342131415,7.92461444751,0.02
 06/03  10:00:00,201.581333633,29.4045079151,60.9461177345,0.877231332392,16.4897243779,93.1370602926,127.541410572,119.596796124,7.92461444751,0.02
 06/03  11:00:00,202.487572264,29.4295061844,62.2298670608,0.474709881238,16.4897243779,93.1370602926,124.945779541,117.001165093,7.92461444751,0.02
 06/03  12:00:00,191.456132366,29.5002422199,60.4671586487,0.286874555454,16.4897243779,83.9857416113,131.358141329,114.823941461,7.92461444751,8.60958542061
 06/03  13:00:00,192.490130808,29.5994563296,61.4907592751,0.198078271929,16.4897243779,83.9857416113,121.092659721,113.148045274,7.92461444751,0.02
 06/03  14:00:00,196.87810733,29.7474495313,65.8847246828,0.0441440780101,16.4897243779,83.9857416113,119.084436917,111.13982247,7.92461444751,0.02
 06/03  15:00:00,174.220236854,29.2646260591,61.2107145215,0.0,12.3672932834,70.6512738906,57.7180128552,52.7451288255,4.9528840297,0.02
 06/03  16:00:00,172.570421538,29.2646260591,59.5608918035,0.0,12.3672932834,70.6512738906,56.0604144672,51.0875304375,4.9528840297,0.02
 06/03  17:00:00,159.467050753,29.2646260591,58.9810208098,0.0,12.3672932834,58.1284167478,60.3641812385,55.3912972088,4.9528840297,0.02
 06/03  18:00:00,120.669700702,28.3862632334,54.2495241967,0.0,12.3672932834,24.9413748627,82.7662037862,77.7933197565,4.9528840297,0.02
 06/03  19:00:00,122.03526856,28.8254446462,55.1759106215,0.0,12.3672932834,24.9413748627,89.8445699244,84.8716858947,4.9528840297,0.02
 06/03  20:00:00,106.27347648,27.8006880162,45.8275491489,0.0,4.12243109448,16.0517297156,100.566900014,97.5751695961,2.97173041782,0.02
 06/03  21:00:00,74.5791974561,14.0081706245,26.0262318144,0.0,4.12243109448,15.9888894789,54.4401201453,51.4483897275,2.97173041782,0.02
 06/03  22:00:00,90.123212422,20.8458717987,34.5391601971,0.0,4.12243109448,15.9888894789,89.9165943317,86.9248639139,2.97173041782,0.02
 06/03  23:00:00,66.1406437629,12.4178291112,19.2021927409,0.0,4.12243109448,15.9888894789,50.7290019316,47.7372715138,2.97173041782,0.02
 06/03  24:00:00,85.4725404958,19.9582205459,30.8003126261,0.0,4.12243109448,15.9888894789,88.4076523083,76.8341439831,2.97173041782,8.60177790742
 06/04  01:00:00,54.6151942463,9.76416378005,12.439970544,0.0,2.06121554724,15.9888894789,43.477078016,40.4853475982,2.97173041782,0.02
 06/04  02:00:00,71.8442166947,17.7530250546,21.2706095358,0.0,2.06121554724,15.9888894789,77.898459951,74.9067295331,2.97173041782,0.02
 06/04  03:00:00,70.6922557927,17.7530250546,20.1664894448,0.0,2.06121554724,15.9888894789,78.7826334312,75.7909030134,2.97173041782,0.02
 06/04  04:00:00,69.1461769127,17.7530250546,18.5583391309,0.0,2.06121554724,15.9888894789,79.2386605846,76.2469301668,2.97173041782,0.02
 06/04  05:00:00,58.6770528589,14.544476747,18.442641456,0.0,2.06121554724,15.9888894789,60.9319204826,57.9401900648,2.97173041782,0.02
 06/04  06:00:00,64.5114970471,22.1912813183,23.6657317673,0.0,2.06121554724,15.9888894789,100.357551491,97.3658210734,2.97173041782,0.02
 06/04  07:00:00,56.8076437352,17.7530250546,20.4860717706,0.0,2.06121554724,15.9888894789,79.7915574808,76.799827063,2.97173041782,0.02
 06/04  08:00:00,105.202363892,23.6405799807,34.5049593627,0.0,4.12243109448,41.7362269337,94.1767621856,89.2038781559,4.9528840297,0.02
 06/04  09:00:00,96.2685991326,19.2901599996,30.1559621908,0.0,4.12243109448,41.7362269337,73.7360151844,68.7631311547,4.9528840297,0.02
 06/04  10:00:00,110.119493999,23.9480069697,38.7236099801,0.0,4.12243109448,41.7362269337,89.8739334187,84.901049389,4.9528840297,0.02
 06/04  11:00:00,97.1971707988,19.0705692932,31.249326426,0.0,4.12243109448,41.7362269337,72.272123669,67.2992396393,4.9528840297,0.02
 06/04  12:00:00,111.334798131,23.7723344046,40.0515265245,0.0,4.12243109448,41.7362269337,88.371479515,83.3985954853,4.9528840297,0.02
 06/04  13:00:00,100.313920374,19.3340781409,34.178078494,0.0,4.12243109448,41.7362269337,71.3306520908,66.3577680611,4.9528840297,0.02
 06/04  14:00:00,115.31514519,24.1236795348,43.8107168756,0.0,4.12243109448,41.7362269337,87.8641254712,82.8912414415,4.9528840297,0.02
 06/04  15:00:00,102.461452603,19.4219144235,36.2659944452,0.0,4.12243109448,41.7362269337,70.6816175317,65.708733502,4.9528840297,0.02
 06/04  16:00:00,100.624761275,24.2115158174,46.1596798077,0.0,4.12243109448,24.8785346261,87.9336482046,82.9607641749,4.9528840297,0.02
 06/04  17:00:00,71.1699689839,18.3585906056,34.3019336109,0.0,2.06121554724,15.9888894789,70.7638195269,67.7720891091,2.97173041782,0.02
 06/04  18:00:00,77.5061316415,21.1093806464,37.8147866948,0.0,2.06121554724,15.9888894789,83.3149367275,80.3232063097,2.97173041782,0.02
 06/04  19:00:00,66.6658164845,17.7344482006,30.4460966524,0.0,2.06121554724,15.9888894789,70.4382129052,67.4464824874,2.97173041782,0.02
 06/04  20:00:00,76.4666010916,18.1829180405,28.0272554534,0.00114943671132,2.06121554724,15.9888894789,78.015128643,75.0233982251,2.97173041782,0.02
 06/04  21:00:00,72.4862876758,16.1148279264,23.8153612388,0.0,2.06121554724,15.9888894789,70.5067186979,67.5149882801,2.97173041782,0.02
 06/04  22:00:00,68.7098532523,15.9777225492,20.1518589897,0.0,2.06121554724,15.9888894789,74.1503036888,71.158573271,2.97173041782,0.02
 06/04  23:00:00,70.8058374244,15.5199642823,22.7428467594,0.0111009800557,2.06121554724,15.9888894789,65.9297707327,62.9380403149,2.97173041782,0.02
 06/04  24:00:00,66.6589229269,15.0900712964,19.0127530188,0.0,2.06121554724,15.9888894789,69.5105573265,66.5188269087,2.97173041782,0.02
 06/05  01:00:00,72.764030153,15.2564554346,22.9144337695,0.0,4.12243109448,15.9888894789,65.9512329332,62.9595025154,2.97173041782,0.02
 06/05  02:00:00,69.6729511341,15.0900712964,19.9655656743,0.0,4.12243109448,15.9888894789,69.1126470772,66.1209166594,2.97173041782,0.02
 06/05  03:00:00,74.1814846942,15.5199642823,24.0459485059,0.0224308701185,4.12243109448,15.9888894789,66.0871247977,63.0953943799,2.97173041782,0.02
 06/05  04:00:00,120.876568963,28.1227543857,40.6157928132,0.00910869740406,12.3672932834,24.9413748627,114.376495843,109.403611813,4.9528840297,0.02
 06/05  05:00:00,131.105193711,28.8584106906,46.3976022548,10.7677676635,12.3672932834,24.9413748627,192.908838437,179.355747137,4.9528840297,8.60020727009
 06/05  06:00:00,178.439857002,29.3393371571,47.2950906032,5.62603520384,24.7345865669,70.7195625826,149.888111009,139.962342949,9.90576805939,0.02
 06/05  07:00:00,210.408901727,29.4990522002,47.7503790799,2.93782029422,37.1018798503,92.3937384068,130.143375658,120.217607598,9.90576805939,0.02
 06/05  08:00:00,224.238504215,29.5979983551,49.7908775676,2.58476898586,37.1018798503,104.434947198,123.545248707,113.619480648,9.90576805939,0.02
 06/05  09:00:00,237.823645999,29.6640751025,51.6160824574,2.23698674281,37.1018798503,116.476155989,119.366703558,109.440935498,9.90576805939,0.02
 06/05  10:00:00,237.924025935,29.7138434614,51.8699849451,2.03309220331,37.1018798503,116.476155989,125.225486424,106.691953883,9.90576805939,8.62776448123
 06/05  11:00:00,240.020019026,29.7704405197,54.1186151731,1.82370896413,37.1018798503,116.476155989,113.990164297,104.064396238,9.90576805939,0.02
 06/05  12:00:00,229.548771151,29.826410102,55.8673341807,1.58945572386,37.1018798503,104.434947198,111.575886568,101.650118509,9.90576805939,0.02
 06/05  13:00:00,241.817060376,29.8916725817,56.1790032839,1.43913315502,37.1018798503,116.476155989,117.932090178,99.3971434802,9.90576805939,8.62917863817
 06/05  14:00:00,242.020043595,29.958219272,56.3638264326,1.39090622535,37.1018798503,116.476155989,107.774930563,97.8491625037,9.90576805939,0.02
 06/05  15:00:00,241.308748098,30.0327178351,55.6593594674,1.30976117264,37.1018798503,116.476155989,114.706724056,96.1746336277,9.90576805939,8.62632236881
 06/05  16:00:00,239.488495331,30.0709785975,53.8321969192,1.2790057337,37.1018798503,116.476155989,104.849438492,94.9236704323,9.90576805939,0.02
 06/05  17:00:00,236.773688732,30.0769991482,51.0036185308,1.38780917811,37.1018798503,116.476155989,104.319708985,94.3939409256,9.90576805939,0.02
 06/05  18:00:00,140.696964357,27.9470818205,39.7103546107,0.0,24.7345865669,47.5788473902,77.1274856348,72.1546016051,4.9528840297,0.02
 06/05  19:00:00,143.29701127,28.6058539398,41.6516244874,0.0,24.7345865669,47.5788473902,82.2899278897,77.31704386,4.9528840297,0.02
 06/05  20:00:00,121.971800809,26.6295375819,31.8138420131,0.0,12.3672932834,38.6892022431,104.153191737,92.5739603964,2.97173041782,8.60750092322
 06/05  21:00:00,95.1984913978,16.1441066873,25.1138554989,0.0,12.3672932834,27.0668015668,60.3515867593,57.3598563415,2.97173041782,0.02
 06/05  22:00:00,83.1314011861,20.4159788128,27.9530699271,0.0,4.12243109448,15.9888894789,86.7234895284,83.7317591106,2.97173041782,0.02
 06/05  23:00:00,73.6282241855,15.0807828694,23.9454065057,0.00889458071065,4.12243109448,15.9888894789,65.5681478876,62.5764174698,2.97173041782,0.02
 06/05  24:00:00,83.9024315552,19.9675089729,29.1967433249,0.0,4.12243109448,15.9888894789,90.4544457851,87.4627153673,2.97173041782,0.02
 06/06  01:00:00,69.1405793319,13.3054803639,21.2755278344,0.0147773319434,4.12243109448,15.9888894789,58.6757752585,55.6840448407,2.97173041782,0.02
 06/06  02:00:00,83.662599177,19.9675089729,28.9569110204,0.0,4.12243109448,15.9888894789,90.398768677,87.4070382592,2.97173041782,0.02
 06/06  03:00:00,69.7441531158,13.5982679725,21.5892635575,0.0118277711293,4.12243109448,15.9888894789,58.4209216302,55.4291912124,2.97173041782,0.02
 06/06  04:00:00,120.759905984,28.2545088095,40.3756423194,0.000842699241454,12.3672932834,24.9413748627,109.170113441,104.197229411,4.9528840297,0.02
 06/06  05:00:00,126.895629787,28.471867288,42.7287132891,10.6136370374,12.3672932834,24.9413748627,176.045025472,171.072141443,4.9528840297,0.02
 06/06  06:00:00,177.487751816,29.4748534405,44.438199334,7.395305844,24.7345865669,70.7195625826,142.325531558,132.399763499,9.90576805939,0.02
 06/06  07:00:00,210.638233398,29.7595936473,46.1303953432,4.52659659317,37.1018798503,92.3937384068,122.681705738,112.755937678,9.90576805939,0.02
 06/06  08:00:00,223.680589275,29.8515030645,47.8721576874,3.69202303685,37.1018798503,104.434947198,116.606439228,106.680671169,9.90576805939,0.02
 06/06  09:00:00,235.594840665,29.9154741832,48.2200297494,3.15284521981,37.1018798503,116.476155989,121.840686436,103.311252875,9.90576805939,8.62366550119
 06/06  10:00:00,234.848114632,29.9663951172,47.7738719859,2.80079233538,37.1018798503,116.476155989,110.756144307,100.830376248,9.90576805939,0.02
 06/06  11:00:00,234.622566255,30.0308948691,47.9057526895,2.37859538775,37.1018798503,116.476155989,116.866051191,98.331349428,9.90576805939,8.62893370356
 06/06  12:00:00,224.281214617,30.0990789177,49.9127116639,2.00393616065,37.1018798503,104.434947198,106.287962212,96.3621941525,9.90576805939,0.02
 06/06  13:00:00,237.82437222,30.1634529023,51.6173083525,1.73632421458,37.1018798503,116.476155989,104.491491742,94.5657236827,9.90576805939,0.02
 06/06  14:00:00,239.183151805,30.2452137647,53.0875705201,1.5432748225,37.1018798503,116.476155989,111.591230596,93.0578940883,9.90576805939,8.62756844811
 06/06  15:00:00,240.188318153,30.353522734,54.2305336897,1.29740508339,37.1018798503,116.476155989,101.291204269,91.3654362096,9.90576805939,0.02
 06/06  16:00:00,240.265520172,30.4301324159,54.3875941077,1.14142369227,37.1018798503,116.476155989,100.17040212,90.2446340607,9.90576805939,0.02
 06/06  17:00:00,240.335549278,30.481562679,54.4781831642,1.0705423294,37.1018798503,116.476155989,108.059132625,89.5381438603,9.90576805939,8.61522070554
 06/06  18:00:00,145.100627718,28.0568771737,44.0042449098,0.0,24.7345865669,47.5788473902,73.8930206364,68.9201366067,4.9528840297,0.02
 06/06  19:00:00,148.368424629,28.715649293,46.613267915,0.0,24.7345865669,47.5788473902,79.0337615735,74.0608775438,4.9528840297,0.02
 06/06  20:00:00,131.360202556,27.9470818205,42.2338812087,0.0,12.3672932834,38.6892022431,91.9242881961,88.9325577782,2.97173041782,0.02
 06/06  21:00:00,95.3861720143,16.5925765272,24.8288914374,0.0,12.3672932834,27.0668015668,65.0787705627,62.0870401449,2.97173041782,0.02
 06/06  22:00:00,84.7118792797,20.8551602257,29.0943662214,0.0,4.12243109448,15.9888894789,85.0343688318,82.042638414,2.97173041782,0.02
 06/06  23:00:00,67.9361719891,14.2024200437,19.1406112979,0.0,4.12243109448,15.9888894789,64.4240779825,61.4323475647,2.97173041782,0.02
 06/06  24:00:00,87.7407856952,20.8458717987,32.1485329351,0.00820125659541,4.12243109448,15.9888894789,86.4874800792,83.4957496614,2.97173041782,0.02
 06/07  01:00:00,63.6850795594,12.4271175382,16.7131677435,0.0,4.12243109448,15.9888894789,56.8691953583,53.8774649404,2.97173041782,0.02
 06/07  02:00:00,87.6168616207,20.6994779944,32.1792039401,0.0,4.12243109448,15.9888894789,90.8961097985,87.9043793807,2.97173041782,0.02
 06/07  03:00:00,68.8612736893,13.3054803639,20.992021789,0.0189771941087,4.12243109448,15.9888894789,58.0643373797,55.0726069619,2.97173041782,0.02
 06/07  04:00:00,120.383396237,28.1666725269,40.087811003,0.0,12.3672932834,24.9413748627,107.893877834,102.920993805,4.9528840297,0.02
 06/07  05:00:00,129.251155509,29.0075161352,44.1770816538,10.9851449729,12.3672932834,24.9413748627,174.104745328,169.131861299,4.9528840297,0.02
 06/07  06:00:00,177.339624457,29.4881487563,45.5680162705,6.10406563756,24.7345865669,70.7195625826,140.339626733,130.413858673,9.90576805939,0.02
 06/07  07:00:00,214.05239663,29.8963659665,51.4707214968,2.46364899045,37.1018798503,92.3937384068,127.398072,108.886147055,9.90576805939,8.60615688569
 06/07  08:00:00,232.396842415,30.0687230677,58.2864351452,1.77683109451,37.1018798503,104.434947198,110.53772903,100.61196097,9.90576805939,0.02
 06/07  09:00:00,250.980058199,30.3702643409,64.9667958412,1.33653071597,37.1018798503,116.476155989,105.29668892,95.3709208603,9.90576805939,0.02
 06/07  10:00:00,258.202131141,30.7405865286,72.3766901722,0.77773489563,37.1018798503,116.476155989,110.236501184,91.7032480966,9.90576805939,8.62748502797
 06/07  11:00:00,263.79343993,31.0851033411,78.1703032315,0.230803714019,37.1018798503,116.476155989,98.4223926984,88.496624639,9.90576805939,0.02
 06/07  12:00:00,253.902504442,31.5017621395,80.1291717245,0.00603908743054,37.1018798503,104.434947198,93.8892646656,83.9634966062,9.90576805939,0.02
 06/07  13:00:00,270.100557768,31.9626362897,83.8306376311,0.0,37.1018798503,116.476155989,95.0144972007,76.4798298634,9.90576805939,8.62889927797
 06/07  14:00:00,274.839232581,32.3901761889,88.1420069189,0.0,37.1018798503,116.476155989,76.4372725696,66.5115045102,9.90576805939,0.02
 06/07  15:00:00,276.749721872,32.785299382,89.6575019401,0.0,37.1018798503,116.476155989,82.3772792474,63.8453574182,9.90576805939,8.62615376972
 06/07  16:00:00,277.735505755,33.0917146426,90.3374846505,0.0,37.1018798503,116.476155989,72.5883615437,62.6625934843,9.90576805939,0.02
 06/07  17:00:00,277.889091897,33.172467901,90.4113854877,0.0,37.1018798503,116.476155989,71.4790439987,61.5532759393,9.90576805939,0.02
 06/07  18:00:00,173.232241149,28.5674551606,71.6252687353,0.0,24.7345865669,47.5788473902,60.9448246281,55.9719405984,4.9528840297,0.02
 06/07  19:00:00,168.608753915,28.3922414858,67.1769903908,0.0,24.7345865669,47.5788473902,68.8609966523,63.8881126226,4.9528840297,0.02
 06/07  20:00:00,154.873306487,28.8284154108,64.8656357597,0.0,12.3672932834,38.6892022431,83.4515796293,80.4598492115,2.97173041782,0.02
 06/07  21:00:00,111.549440748,17.6246528474,39.9600748312,0.0,12.3672932834,27.0668015668,58.6295285028,55.6377980849,2.97173041782,0.02
 06/07  22:00:00,106.242771072,22.8846831518,48.571561037,0.0,4.12243109448,15.9888894789,91.1776145894,79.605084574,2.97173041782,8.60079959753
 06/07  23:00:00,84.2510184233,15.78347313,33.8744039015,0.0,4.12243109448,15.9888894789,56.3723933973,53.3806629795,2.97173041782,0.02
 06/07  24:00:00,99.1248090065,21.7335230514,42.6289324684,0.0,4.12243109448,15.9888894789,86.0728251,83.0810946822,2.97173041782,0.02
 06/08  01:00:00,76.4604968448,14.8172740217,27.0500817163,0.0,4.12243109448,15.9888894789,60.9987387313,58.0070083134,2.97173041782,0.02
 06/08  02:00:00,92.0874642426,20.4066903858,36.9425938038,0.0,4.12243109448,15.9888894789,85.0550930876,82.0633626698,2.97173041782,0.02
 06/08  03:00:00,78.4331885646,15.3003735758,28.5396740457,0.0,4.12243109448,15.9888894789,65.3543047129,62.3625742951,2.97173041782,0.02
 06/08  04:00:00,128.121987457,27.7274911141,48.2655834832,0.0,12.3672932834,24.9413748627,105.332908624,100.360024595,4.9528840297,0.02
 06/08  05:00:00,135.052953225,29.1319209379,55.8655973739,4.97402211051,12.3672932834,24.9413748627,171.346865193,166.373981164,4.9528840297,0.02
 06/08  06:00:00,188.977170915,29.5723708817,61.5592881952,1.66611808237,24.7345865669,70.7195625826,137.744826521,127.819058461,9.90576805939,0.02
 06/08  07:00:00,230.335874811,30.1273616277,69.3199932336,0.666870174995,37.1018798503,92.3937384068,115.547902071,105.622134012,9.90576805939,0.02
 06/08  08:00:00,249.160663882,30.6714420862,75.8308370176,0.393507235563,37.1018798503,104.434947198,103.308820292,93.3830522329,9.90576805939,0.02
 06/08  09:00:00,268.930115017,31.2363035982,83.2296364734,0.157654662883,37.1018798503,116.476155989,91.4804217154,72.9520975963,9.90576805939,8.6225560597
 06/08  10:00:00,274.60331867,31.6848114153,88.6024118116,0.00906825399304,37.1018798503,116.476155989,67.3037469939,57.3779789345,9.90576805939,0.02
 06/08  11:00:00,275.934630082,32.0427312575,89.584618633,0.0,37.1018798503,116.476155989,68.2280733966,58.3023053372,9.90576805939,0.02
 06/08  12:00:00,266.608186846,32.5498163331,91.7928451156,0.0,37.1018798503,104.434947198,75.8803347939,57.3496484274,9.90576805939,8.62491830713
 06/08  13:00:00,283.774313896,33.1136615653,96.3534141998,0.0,37.1018798503,116.476155989,55.7848989935,45.8591309341,9.90576805939,0.02
 06/08  14:00:00,286.312315935,33.5925899131,98.4126118972,0.0,37.1018798503,116.476155989,58.5382592785,40.0051284252,9.90576805939,8.62736279399
 06/08  15:00:00,286.509547871,34.0003255052,98.2023887122,0.0,37.1018798503,116.476155989,54.7742747086,44.8485066492,9.90576805939,0.02
 06/08  16:00:00,286.725845172,34.2229227799,98.1965933598,0.0,37.1018798503,116.476155989,56.520215335,46.5944472756,9.90576805939,0.02
 06/08  17:00:00,286.81407273,34.262087507,98.2467106983,0.0,37.1018798503,116.476155989,56.1156917522,46.1899236928,9.90576805939,0.02
 06/08  18:00:00,176.320485498,28.6667839102,74.6141762841,0.0,24.7345865669,47.5788473902,61.2778119443,47.7174778166,4.9528840297,8.60745009803
 06/08  19:00:00,172.475198314,28.4079460657,71.0277446819,0.0,24.7345865669,47.5788473902,60.5405614327,55.567677403,4.9528840297,0.02
 06/08  20:00:00,160.883873023,28.8410307992,70.8636102506,0.0,12.3672932834,38.6892022431,77.1247082804,74.1329778626,2.97173041782,0.02
 06/08  21:00:00,116.878630557,18.6220994533,44.2676594243,0.0,12.3672932834,27.0668015668,58.4325289364,55.4407985185,2.97173041782,0.02
 06/08  22:00:00,109.61199882,23.2067495213,51.618723878,0.0,4.12243109448,15.9888894789,80.9016531352,77.9099227174,2.97173041782,0.02
 06/08  23:00:00,88.4793208757,16.8467969479,37.0152106969,0.0,4.12243109448,15.9888894789,59.6535127844,56.6617823666,2.97173041782,0.02
 06/08  24:00:00,99.8371681027,21.6456867688,43.4291290499,0.0,4.12243109448,15.9888894789,84.5811473074,81.5894168896,2.97173041782,0.02
 06/09  01:00:00,80.1171208894,15.168619152,30.3553617122,0.0,4.12243109448,15.9888894789,58.0845995596,55.0928691418,2.97173041782,0.02
 06/09  02:00:00,99.4951249914,21.513932345,43.2188403889,0.0,4.12243109448,15.9888894789,89.0887198489,86.0969894311,2.97173041782,0.02
 06/09  03:00:00,82.9763456284,15.3003735758,33.0828319705,0.0,4.12243109448,15.9888894789,62.7369073161,59.7451768983,2.97173041782,0.02
 06/09  04:00:00,137.720462774,27.9470818205,57.6444688543,0.0,12.3672932834,24.9413748627,102.610372402,97.6374883723,4.9528840297,0.02
 06/09  05:00:00,141.415036798,29.2011331595,63.4787078244,3.65378367866,12.3672932834,24.9413748627,167.68026724,162.70738321,4.9528840297,0.02
 06/09  06:00:00,197.686473897,29.6081484765,71.1112913641,0.787640879484,24.7345865669,70.7195625826,129.797211918,119.871443858,9.90576805939,0.02
 06/09  07:00:00,237.621963623,30.3352046647,76.872127996,0.192981496379,37.1018798503,92.3937384068,98.6804100929,88.7546420335,9.90576805939,0.02
 06/09  08:00:00,257.844720475,30.9363165428,84.5815409065,0.0619629324675,37.1018798503,104.434947198,81.0458135059,62.519362992,9.90576805939,8.6206824545
 06/09  09:00:00,276.904308051,31.5333256477,91.0645471773,0.0,37.1018798503,116.476155989,50.6561983011,40.7304302417,9.90576805939,0.02
 06/09  10:00:00,284.649409225,32.0335720669,98.3087642005,0.0,37.1018798503,116.476155989,35.6693757424,25.743607683,9.90576805939,0.02
 06/09  11:00:00,291.448075534,32.468830116,104.671975041,0.0,37.1018798503,116.476155989,33.4003671998,14.8660066865,9.90576805939,8.628592454
 06/09  12:00:00,284.51987056,33.053515253,109.200870385,0.0,37.1018798503,104.434947198,19.8164373406,9.89066928119,9.90576805939,0.02
 06/09  13:00:00,299.859260839,33.6121700163,111.939786871,0.0,37.1018798503,116.476155989,25.3595878463,6.82520985466,9.90576805939,8.6286099322
 06/09  14:00:00,302.44195055,34.1625500393,113.972374748,0.0,37.1018798503,116.476155989,16.2269591003,6.30119104093,9.90576805939,0.02
 06/09  15:00:00,304.818849363,34.7926736443,115.719306388,0.0,37.1018798503,116.476155989,15.9186883035,5.99292024413,9.90576805939,0.02
 06/09  16:00:00,305.881713233,35.1532494298,116.422104968,0.0,37.1018798503,116.476155989,23.1957962434,4.66773650886,9.90576805939,8.62229167516
 06/09  17:00:00,303.000393287,35.1448683257,113.55030586,0.0,37.1018798503,116.476155989,16.2891376621,6.36336960272,9.90576805939,0.02
 06/09  18:00:00,183.113651669,28.6801960003,81.3939506928,0.0,24.7345865669,47.5788473902,26.9355914492,21.9627074195,4.9528840297,0.02
 06/09  19:00:00,179.650418025,28.4239086745,78.1870001303,0.0,24.7345865669,47.5788473902,32.8980940538,27.9252100241,4.9528840297,0.02
 06/09  20:00:00,168.079800864,28.857917088,78.042641552,0.0,12.3672932834,38.6892022431,44.7338694778,41.74213906,2.97173041782,0.02
 06/09  21:00:00,128.826452623,20.3978380001,54.39138939,0.0,12.3672932834,27.0668015668,40.4623064833,37.4705760654,2.97173041782,0.02
 06/09  22:00:00,107.990506432,19.8391367657,53.4615361797,0.0,4.12243109448,15.9888894789,42.460364693,39.4686342752,2.97173041782,0.02
 06/09  23:00:00,111.291730996,21.9531137578,54.5762642137,0.0,4.12243109448,15.9888894789,55.4532899158,52.461559498,2.97173041782,0.02
 06/09  24:00:00,100.093874124,18.5123041001,46.9159096641,0.0,4.12243109448,15.9888894789,48.803926413,45.8121959952,2.97173041782,0.02
 06/10  01:00:00,111.302434748,22.1727044642,54.3673772826,0.0,4.12243109448,15.9888894789,63.1970061157,60.2052756979,2.97173041782,0.02
 06/10  02:00:00,95.519790856,18.0950817579,42.759048754,0.0,4.12243109448,15.9888894789,58.1513114269,55.1595810091,2.97173041782,0.02
 06/10  03:00:00,104.743137217,21.513932345,48.4668518047,0.0,4.12243109448,15.9888894789,72.1586900853,69.1669596675,2.97173041782,0.02
 06/10  04:00:00,122.902776035,27.5957366902,60.312633797,0.0,4.12243109448,16.0517297156,93.9770132345,90.9852828166,2.97173041782,0.02
 06/10  05:00:00,116.689014519,27.7274911141,61.0146178625,0.0,4.12243109448,16.0517297156,108.255940057,96.6824369963,2.97173041782,8.60177264313
 06/10  06:00:00,149.28748536,29.2646260591,75.5693790004,0.0,4.12243109448,39.6058045677,77.930709177,74.9389787592,2.97173041782,0.02
 06/10  07:00:00,186.519224992,29.2937147292,78.2008448306,0.578985575357,12.3672932834,65.3531420225,117.801154531,112.828270502,4.9528840297,0.02
 06/10  08:00:00,191.848069131,29.3424935842,80.7950211187,0.374056544188,12.3672932834,68.2430321324,105.071587741,100.098703712,4.9528840297,0.02
 06/10  09:00:00,224.868645048,29.6543060322,84.7275728188,0.13342682852,16.4897243779,93.1370602926,88.0186771773,80.0740627298,7.92461444751,0.02
 06/10  10:00:00,226.658589617,29.8272349832,86.4510247994,0.0268868023192,16.4897243779,93.1370602926,80.8630160434,72.9184015959,7.92461444751,0.02
 06/10  11:00:00,228.842479443,29.9639636111,88.52506134,0.0,16.4897243779,93.1370602926,75.8797468474,67.9351323999,7.92461444751,0.02
 06/10  12:00:00,221.678766747,30.1448826092,90.3320342417,0.0,16.4897243779,83.9857416113,70.6282039049,62.6835894574,7.92461444751,0.02
 06/10  13:00:00,220.620343512,30.245611497,89.1728738818,0.0,16.4897243779,83.9857416113,80.3058362689,63.7719563913,7.92461444751,8.6092654301
 06/10  14:00:00,220.06230681,30.229345218,88.6311722935,0.0,16.4897243779,83.9857416113,71.5636941876,63.6190797401,7.92461444751,0.02
 06/10  15:00:00,197.999064716,29.2646260591,84.9895623161,0.0,12.3672932834,70.6512738906,31.2744055583,26.3015215286,4.9528840297,0.02
 06/10  16:00:00,197.420758816,29.2646260591,84.4112544833,0.0,12.3672932834,70.6512738906,32.1571455231,27.1842614934,4.9528840297,0.02
 06/10  17:00:00,183.087581792,29.2646260591,82.6015635098,0.0,12.3672932834,58.1284167478,38.313062047,33.3401780173,4.9528840297,0.02
 06/10  18:00:00,132.244159077,28.3862632334,65.8239837499,0.0,12.3672932834,24.9413748627,71.4662140022,66.4933299725,4.9528840297,0.02
 06/10  19:00:00,130.443209331,28.715649293,63.6936479252,0.0,12.3672932834,24.9413748627,90.7547093721,85.7818253424,4.9528840297,0.02
 06/10  20:00:00,111.12980427,27.6542942119,53.1794385924,0.0,4.12243109448,16.0517297156,100.812455217,97.8207247995,2.97173041782,0.02
 06/10  21:00:00,76.40949956,13.7446617768,28.12004395,0.0,4.12243109448,15.9888894789,54.5604573853,51.5687269675,2.97173041782,0.02
 06/10  22:00:00,94.9908028587,20.6262810922,39.6263425262,0.0,4.12243109448,15.9888894789,86.6433654702,83.6516350524,2.97173041782,0.02
 06/10  23:00:00,75.3904512823,14.1931316167,26.6283525983,0.0,4.12243109448,15.9888894789,58.2891782281,55.2974478103,2.97173041782,0.02
 06/10  24:00:00,93.1770237564,20.6994779944,37.7393664537,0.0,4.12243109448,15.9888894789,90.7202342023,87.7285037845,2.97173041782,0.02
 06/11  01:00:00,65.1120921165,12.5149538208,20.1135599497,0.0,2.06121554724,15.9888894789,59.4641545214,56.4724241036,2.97173041782,0.02
 06/11  02:00:00,85.407209139,19.5190391331,33.2353794135,0.0,2.06121554724,15.9888894789,83.2215413679,80.2298109501,2.97173041782,0.02
 06/11  03:00:00,59.0738787164,10.6518150328,15.9868315976,0.0,2.06121554724,15.9888894789,47.4423359453,44.4506055275,2.97173041782,0.02
 06/11  04:00:00,75.7372288672,17.7530250546,25.355586303,0.0,2.06121554724,15.9888894789,78.36737893,75.3756485122,2.97173041782,0.02
 06/11  05:00:00,74.594512582,19.0705692932,29.9415337223,0.0012920087402,2.06121554724,15.9888894789,79.0311940689,76.0394636511,2.97173041782,0.02
 06/11  06:00:00,60.2721219227,17.7530250546,23.98547926,0.0,2.06121554724,15.9888894789,80.1745187189,77.1827883011,2.97173041782,0.02
 06/11  07:00:00,70.6051150078,22.1912813183,29.759350168,0.0,2.06121554724,15.9888894789,100.551355627,97.5596252093,2.97173041782,0.02
 06/11  08:00:00,95.5569619566,19.2462418583,29.9685493857,0.0,4.12243109448,41.7362269337,86.9856987648,73.431047608,4.9528840297,8.60176712718
 06/11  09:00:00,103.40635592,23.5088255569,33.4266703496,0.0078234848836,4.12243109448,41.7362269337,95.7927900895,90.8199060598,4.9528840297,0.02
 06/11  10:00:00,94.0942078976,19.2462418583,28.3716769188,0.0,4.12243109448,41.7362269337,76.278815337,71.3059313073,4.9528840297,0.02
 06/11  11:00:00,103.820835503,23.684498122,33.5911009193,0.0,4.12243109448,41.7362269337,94.8039456622,89.8310616325,4.9528840297,0.02
 06/11  12:00:00,92.2950172749,18.8509785868,27.0307794444,0.0,4.12243109448,41.7362269337,76.362485125,71.3896010953,4.9528840297,0.02
 06/11  13:00:00,102.393921328,23.2892348504,32.6357307045,0.0,4.12243109448,41.7362269337,94.5086525469,89.5357685172,4.9528840297,0.02
 06/11  14:00:00,94.5824688834,19.2462418583,28.9764624383,0.0,4.12243109448,41.7362269337,76.3307971634,71.3579131337,4.9528840297,0.02
 06/11  15:00:00,105.100024918,23.7284162633,34.9085724549,0.0,4.12243109448,41.7362269337,94.8409912237,89.868107194,4.9528840297,0.02
 06/11  16:00:00,79.3896977935,19.3633569018,30.5418628888,0.0,4.12243109448,24.8785346261,76.1404451418,71.1675611121,4.9528840297,0.02
 06/11  17:00:00,64.7209819481,19.5283275601,26.6106907564,0.0,2.06121554724,15.9888894789,88.0746680879,85.0829376701,2.97173041782,0.02
 06/11  18:00:00,49.8299206927,12.0155995194,19.468045986,0.0,2.06121554724,15.9888894789,51.0636307475,48.0719003297,2.97173041782,0.02
 06/11  19:00:00,62.7535883825,18.6406763074,25.5551216406,0.0,2.06121554724,15.9888894789,85.0337827403,82.0420523225,2.97173041782,0.02
 06/11  20:00:00,57.3365456253,11.0817080186,18.4945694303,0.0475428016362,2.06121554724,15.9888894789,46.283133338,43.2914029202,2.97173041782,0.02
 06/11  21:00:00,76.0481372348,18.1922064675,25.187216094,0.0400974144805,2.06121554724,15.9888894789,80.6870673547,77.6953369368,2.97173041782,0.02
 06/11  22:00:00,77.8893696991,18.6313878803,26.5753093503,0.0540552042345,2.06121554724,15.9888894789,81.7764351113,78.7847046935,2.97173041782,0.02
 06/11  23:00:00,72.8415639282,17.7530250546,22.4599215994,0.0,2.06121554724,15.9888894789,81.4974950582,78.5057646404,2.97173041782,0.02
 06/11  24:00:00,67.8898037067,14.4566404644,20.8239381235,0.101473691549,2.06121554724,15.9888894789,62.3811371905,59.3894067727,2.97173041782,0.02
 06/12  01:00:00,67.5648810816,15.0900712964,17.8574965234,0.0,4.12243109448,15.9888894789,70.3722608654,67.3805304476,2.97173041782,0.02
 06/12  02:00:00,71.7208811398,15.5199642823,21.289652562,0.318124184009,4.12243109448,15.9888894789,67.4468874753,64.4551570574,2.97173041782,0.02
 06/12  03:00:00,81.8812719795,22.1912813183,24.8792919742,0.0,4.12243109448,15.9888894789,103.824773284,100.833042866,2.97173041782,0.02
 06/12  04:00:00,117.127584836,28.3569844725,36.3099100538,0.331778160271,12.3672932834,24.9413748627,117.756407724,112.783523695,4.9528840297,0.02
 06/12  05:00:00,128.585908259,28.4163705244,39.5830731021,15.5050524512,12.3672932834,24.9413748627,187.401534519,182.428650489,4.9528840297,0.02
 06/12  06:00:00,178.35088302,29.3580489864,41.9296140111,10.8838268028,24.7345865669,70.7195625826,151.408730564,141.482962505,9.90576805939,0.02
 06/12  07:00:00,210.65470233,29.4854781789,46.8170258548,4.13054852021,37.1018798503,92.3937384068,128.54156082,118.61579276,9.90576805939,0.02
 06/12  08:00:00,223.271138697,29.5930686819,48.995386572,2.41781380392,37.1018798503,104.434947198,128.746374003,110.220115964,9.90576805939,8.62048997927
 06/12  09:00:00,236.141713883,29.7297133944,50.1158462633,1.98972931696,37.1018798503,116.476155989,114.500597729,104.57482967,9.90576805939,0.02
 06/12  10:00:00,240.244153331,29.940254407,54.5370150525,1.45981485114,37.1018798503,116.476155989,110.181277726,100.255509666,9.90576805939,0.02
 06/12  11:00:00,244.232682642,30.1276021904,59.0308609953,0.766985293191,37.1018798503,116.476155989,115.725323991,97.1911828957,9.90576805939,8.62837303599
 06/12  12:00:00,236.416142079,30.4413237998,63.4665256519,0.242814198434,37.1018798503,104.434947198,104.379329798,94.4535617381,9.90576805939,0.02
 06/12  13:00:00,250.046482133,30.8167240041,64.898470343,0.0240014194335,37.1018798503,116.476155989,110.319082186,91.7849486186,9.90576805939,8.62836550756
 06/12  14:00:00,251.217650943,31.1753660146,65.7352824346,0.0,37.1018798503,116.476155989,99.3370881191,89.4113200597,9.90576805939,0.02
 06/12  15:00:00,252.245791691,31.5529746433,66.3859554078,0.0,37.1018798503,116.476155989,96.5913757117,86.6656076523,9.90576805939,0.02
 06/12  16:00:00,257.644469664,31.9817768933,71.356357662,0.0,37.1018798503,116.476155989,102.791580731,84.2637162705,9.90576805939,8.62209640136
 06/12  17:00:00,257.826014827,32.2171513701,71.303653478,0.0,37.1018798503,116.476155989,93.0738372484,83.148069189,9.90576805939,0.02
 06/12  18:00:00,156.719767016,28.564053898,55.1162106695,0.0,24.7345865669,47.5788473902,67.4441901218,62.4713060921,4.9528840297,0.02
 06/12  19:00:00,151.476933568,28.3893460148,50.0480807031,0.0,24.7345865669,47.5788473902,72.3571199549,67.3842359252,4.9528840297,0.02
 06/12  20:00:00,136.917227979,28.8276667583,46.9103213193,0.0,12.3672932834,38.6892022431,87.4947401227,84.5030097049,2.97173041782,0.02
 06/12  21:00:00,99.7417099465,17.6246528474,28.1523526689,0.0,12.3672932834,27.0668015668,60.7018866625,57.7101562447,2.97173041782,0.02
 06/12  22:00:00,87.5374876676,21.6749655297,31.1001692633,0.0,4.12243109448,15.9888894789,82.8444145559,79.8526841381,2.97173041782,0.02
 06/12  23:00:00,71.1740079921,14.6323130295,21.9727274446,0.0,4.12243109448,15.9888894789,55.0527687783,52.0610383605,2.97173041782,0.02
 06/12  24:00:00,85.140218456,21.2943416385,29.0835238971,0.0,4.12243109448,15.9888894789,92.6790882634,89.6873578456,2.97173041782,0.02
 06/13  01:00:00,72.5614078509,15.4321279997,22.5361391825,0.0,4.12243109448,15.9888894789,65.5442514877,62.5525210699,2.97173041782,0.02
 06/13  02:00:00,77.8818769063,19.5283275601,23.6153696127,0.0,4.12243109448,15.9888894789,91.2549109211,88.2631805032,2.97173041782,0.02
 06/13  03:00:00,67.1225467409,13.4811529291,19.0965994214,0.0,4.12243109448,15.9888894789,56.7579489709,53.7662185531,2.97173041782,0.02
 06/13  04:00:00,117.15441954,28.3203860214,36.7051208177,0.0,12.3672932834,24.9413748627,115.981710961,102.427061647,4.9528840297,8.60176528451
 06/13  05:00:00,119.483334118,28.4853540611,39.3308062905,6.58576116438,12.3672932834,24.9413748627,174.883371259,169.910487229,4.9528840297,0.02
 06/13  06:00:00,171.384157785,29.5340920297,41.5661945445,4.10447769343,24.7345865669,70.7195625826,141.096621107,131.170853047,9.90576805939,0.02
 06/13  07:00:00,208.41312984,29.799982439,47.1174884831,1.27401734547,37.1018798503,92.3937384068,119.290143046,109.364374987,9.90576805939,0.02
 06/13  08:00:00,225.32792093,30.0617948472,52.0985452141,0.902750383916,37.1018798503,104.434947198,110.498179421,100.572411361,9.90576805939,0.02
 06/13  09:00:00,240.196495681,30.5040879766,54.7830106929,0.602928997983,37.1018798503,116.476155989,105.444197307,95.518429248,9.90576805939,0.02
 06/13  10:00:00,244.73361056,30.8336316218,59.3500638601,0.242862304436,37.1018798503,116.476155989,110.904924202,92.3721975848,9.90576805939,8.6269585577
 06/13  11:00:00,249.772799017,31.1880358168,64.2529360921,0.0246202942943,37.1018798503,116.476155989,99.5057706678,89.5800026084,9.90576805939,0.02
 06/13  12:00:00,237.080361561,31.4794119622,63.3354204126,0.0,37.1018798503,104.434947198,97.3725203845,87.4467523251,9.90576805939,0.02
 06/13  13:00:00,249.76818817,31.7234497564,63.7375356843,0.0,37.1018798503,116.476155989,104.189449377,85.6553577735,9.90576805939,8.62832354441
 06/13  14:00:00,251.38234767,31.9093589081,65.1659478608,0.0,37.1018798503,116.476155989,94.249301665,84.3235336056,9.90576805939,0.02
 06/13  15:00:00,250.615711284,32.0954158242,64.2134215744,0.0,37.1018798503,116.476155989,101.274144802,82.7444891763,9.90576805939,8.62388756585
 06/13  16:00:00,249.962437099,32.0864712724,63.5696938654,0.0,37.1018798503,116.476155989,92.2390128196,82.3132447602,9.90576805939,0.02
 06/13  17:00:00,250.430059648,32.0362718465,64.0885554879,0.0,37.1018798503,116.476155989,92.2957800047,82.3700119453,9.90576805939,0.02
 06/13  18:00:00,151.386419173,28.3869522196,49.9599522097,0.0,24.7345865669,47.5788473902,68.0271892217,63.054305192,4.9528840297,0.02
 06/13  19:00:00,151.543644181,28.8261330594,49.6779915762,0.0,24.7345865669,47.5788473902,73.7239347868,68.7510507571,4.9528840297,0.02
 06/13  20:00:00,133.380049375,28.0202787227,44.1805193739,0.0,12.3672932834,38.6892022431,95.8396353149,84.2612396548,2.97173041782,8.60666524231
 06/13  21:00:00,102.806454787,17.7344482006,31.1073056718,0.0,12.3672932834,27.0668015668,59.390667347,56.3989369292,2.97173041782,0.02
 06/13  22:00:00,91.6199136705,21.821359334,35.0362022142,0.0,4.12243109448,15.9888894789,80.1920711536,77.2003407358,2.97173041782,0.02
 06/13  23:00:00,74.3603259318,15.0807828694,24.6864031813,0.0,4.12243109448,15.9888894789,62.4080726077,59.4163421899,2.97173041782,0.02
 06/13  24:00:00,87.573098971,20.8551602257,31.9555866875,0.0,4.12243109448,15.9888894789,91.8698104719,88.8780800541,2.97173041782,0.02
