Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/14  01:00:00,76.7723979916,15.4321279997,26.7471302364,0.0,4.12243109448,15.9888894789,65.0155206413,62.0237902235,2.97173041782,0.02
 06/14  02:00:00,86.7231004625,20.4159788128,31.5447697049,0.0,4.12243109448,15.9888894789,95.3224010706,92.3306706528,2.97173041782,0.02
 06/14  03:00:00,74.5717097115,14.3688041818,25.6339389732,0.0,4.12243109448,15.9888894789,60.872674182,57.8809437642,2.97173041782,0.02
 06/14  04:00:00,127.830835473,28.1227543857,47.5791693802,0.0,12.3672932834,24.9413748627,104.619826149,99.6469421194,4.9528840297,0.02
 06/14  05:00:00,133.486745358,29.00245722,54.0203684127,5.38250801776,12.3672932834,24.9413748627,171.734451598,166.761567568,4.9528840297,0.02
 06/14  06:00:00,189.982254268,29.5866425806,61.7840964653,2.43212250776,24.7345865669,70.7195625826,138.407192201,128.481424141,9.90576805939,0.02
 06/14  07:00:00,230.888250505,30.0215806911,69.3552041999,1.28982779437,37.1018798503,92.3937384068,118.242762104,108.316994044,9.90576805939,0.02
 06/14  08:00:00,246.751901729,30.2902407662,73.6387249879,0.558073436448,37.1018798503,104.434947198,108.361219775,98.4354517159,9.90576805939,0.02
 06/14  09:00:00,261.26854722,30.4934044705,76.2092876188,0.259381440851,37.1018798503,116.476155989,108.296310842,89.7675710347,9.90576805939,8.62297174818
 06/14  10:00:00,262.616527325,30.6696177678,77.5195395664,0.120374258401,37.1018798503,116.476155989,94.5257803304,84.600012271,9.90576805939,0.02
 06/14  11:00:00,265.299568552,30.926599199,80.017654516,0.0480530908525,37.1018798503,116.476155989,86.1036675406,76.1778994812,9.90576805939,0.02
 06/14  12:00:00,255.316065284,31.1294146002,81.9211803042,0.0,37.1018798503,104.434947198,85.4168323769,66.8864901814,9.90576805939,8.62457413608
 06/14  13:00:00,272.729340006,31.4782151989,86.9439108544,0.0,37.1018798503,116.476155989,65.7787015757,55.8529335163,9.90576805939,0.02
 06/14  14:00:00,275.360923009,31.8123728758,89.2414737612,0.0,37.1018798503,116.476155989,65.8812408895,47.348678525,9.90576805939,8.62679430511
 06/14  15:00:00,276.612368067,32.0531556344,90.2524153658,0.0,37.1018798503,116.476155989,56.0625773241,46.1368092647,9.90576805939,0.02
 06/14  16:00:00,279.31278501,32.3490842294,92.6573925354,0.0,37.1018798503,116.476155989,47.1310622295,37.2052941701,9.90576805939,0.02
 06/14  17:00:00,280.197324841,32.4773023459,93.4147617074,0.0,37.1018798503,116.476155989,43.987308521,32.1744724914,9.90576805939,1.9070679702
 06/14  18:00:00,172.95872619,28.4754658674,71.4437501205,0.0,24.7345865669,47.5788473902,45.1005058887,33.4269879491,4.9528840297,6.72063390991
 06/14  19:00:00,170.951814199,28.3878874094,69.5244296226,0.0,24.7345865669,47.5788473902,43.5316906266,38.5588065969,4.9528840297,0.02
 06/14  20:00:00,158.759816489,28.7165886624,68.8640037543,0.0,12.3672932834,38.6892022431,55.7702834352,52.7785530174,2.97173041782,0.02
 06/14  21:00:00,112.93337355,17.5148574942,41.4538215393,0.0,12.3672932834,27.0668015668,43.1549798481,40.1632494303,2.97173041782,0.02
 06/14  22:00:00,108.200914139,22.650453065,50.7639360445,0.0,4.12243109448,15.9888894789,66.4201195907,63.4283891729,2.97173041782,0.02
 06/14  23:00:00,86.7129184804,15.6956368474,36.4241419641,0.0,4.12243109448,15.9888894789,47.3212519847,44.3295215669,2.97173041782,0.02
 06/14  24:00:00,103.000406631,21.7335230514,46.504531684,0.0,4.12243109448,15.9888894789,77.9713292387,74.9795988209,2.97173041782,0.02
 06/15  01:00:00,80.6909470707,14.9929465868,31.1048608437,0.0,4.12243109448,15.9888894789,59.5980431109,56.6063126931,2.97173041782,0.02
 06/15  02:00:00,99.9186466083,21.2943416385,43.8619530964,0.0,4.12243109448,15.9888894789,91.8797561028,88.888025685,2.97173041782,0.02
 06/15  03:00:00,83.5702131425,15.4321279997,33.5449454441,0.0,4.12243109448,15.9888894789,61.1176508349,58.1259204171,2.97173041782,0.02
 06/15  04:00:00,139.206745563,28.0349181031,59.0429157438,0.0,12.3672932834,24.9413748627,101.781885467,96.8090014369,4.9528840297,0.02
 06/15  05:00:00,141.621914568,29.035717494,63.4228062122,4.08197910871,12.3672932834,24.9413748627,160.401515129,155.4286311,4.9528840297,0.02
 06/15  06:00:00,199.638222899,29.6385449198,72.5582072839,1.2620778993,24.7345865669,70.7195625826,118.794501682,108.868733622,9.90576805939,0.02
 06/15  07:00:00,239.720692754,30.2580732066,78.846914177,0.39406230941,37.1018798503,92.3937384068,84.8195410472,74.8937729878,9.90576805939,0.02
 06/15  08:00:00,255.600094905,30.564976075,82.6399285962,0.130320760937,37.1018798503,104.434947198,75.8777624266,57.3517276491,9.90576805939,8.62026671811
 06/15  09:00:00,269.44183184,30.8106778638,84.314467629,0.0102803032677,37.1018798503,116.476155989,59.5135041557,49.5877360963,9.90576805939,0.02
 06/15  10:00:00,273.170846045,31.0884516212,87.7753536282,0.0,37.1018798503,116.476155989,50.9011229257,40.9753548663,9.90576805939,0.02
 06/15  11:00:00,276.178841736,31.3757665183,90.4958419477,0.0,37.1018798503,116.476155989,50.7727784471,32.2390302866,9.90576805939,8.62798010116
 06/15  12:00:00,266.781455418,31.7250327878,92.7909700593,0.0,37.1018798503,104.434947198,37.0195169993,27.0937489399,9.90576805939,0.02
 06/15  13:00:00,282.998307089,32.1732334279,96.5178068196,0.0,37.1018798503,116.476155989,37.379935796,18.8461966675,9.90576805939,8.62797106907
 06/15  14:00:00,287.536512195,32.6811790298,100.548338808,0.0,37.1018798503,116.476155989,22.133012571,12.2072445116,9.90576805939,0.02
 06/15  15:00:00,292.341647597,33.2618866354,104.772929651,0.0,37.1018798503,116.476155989,17.2559577445,7.33018968511,9.90576805939,0.02
 06/15  16:00:00,297.007036712,33.7300304418,108.970668591,0.0,37.1018798503,116.476155989,22.7431331922,4.21551028775,9.90576805939,8.62185484508
 06/15  17:00:00,291.526466854,33.8324995723,103.388764555,0.0,37.1018798503,116.476155989,15.4201043635,5.4943363041,9.90576805939,0.02
 06/15  18:00:00,171.923829932,28.5667666987,70.3175678191,0.0,24.7345865669,47.5788473902,38.4397479283,33.4668638986,4.9528840297,0.02
 06/15  19:00:00,168.094982929,28.3918430169,66.6636406123,0.0,24.7345865669,47.5788473902,58.0545317405,53.0816477108,4.9528840297,0.02
 06/15  20:00:00,157.398983839,28.8280468038,67.3917049157,0.0,12.3672932834,38.6892022431,72.5343929984,69.5426625806,2.97173041782,0.02
 06/15  21:00:00,112.828767971,17.6246528474,41.2394150754,0.0,12.3672932834,27.0668015668,51.6151733596,48.6234429418,2.97173041782,0.02
 06/15  22:00:00,108.711894258,22.8846831518,51.0406854995,0.0,4.12243109448,15.9888894789,72.0396323317,69.0479019139,2.97173041782,0.02
 06/15  23:00:00,87.2802548348,15.78347313,36.9036414551,0.0,4.12243109448,15.9888894789,47.7452417109,44.7535112931,2.97173041782,0.02
 06/15  24:00:00,106.032199734,21.9091956165,49.3606516379,0.0,4.12243109448,15.9888894789,69.39169934,66.3999689222,2.97173041782,0.02
 06/16  01:00:00,86.3515687016,15.5199642823,36.2384641904,0.0,4.12243109448,15.9888894789,49.2212603275,46.2295299097,2.97173041782,0.02
 06/16  02:00:00,100.675862867,21.0747509321,44.8387594692,0.0,4.12243109448,15.9888894789,71.0256602954,68.0339298776,2.97173041782,0.02
 06/16  03:00:00,80.1794618958,14.7294377391,30.8568838625,0.0,4.12243109448,15.9888894789,53.3061617814,50.3144313636,2.97173041782,0.02
 06/16  04:00:00,143.545019915,28.4960585866,62.9200490133,0.0,12.3672932834,24.9413748627,90.8295569049,85.8566728752,4.9528840297,0.02
 06/16  05:00:00,139.713743931,28.8053000199,62.9118868005,2.91514475593,12.3672932834,24.9413748627,147.900256699,142.927372669,4.9528840297,0.02
 06/16  06:00:00,201.887929944,29.6576824516,74.941343044,1.10951105312,24.7345865669,70.7195625826,118.182951323,99.6754336677,9.90576805939,8.60174959562
 06/16  07:00:00,241.63066454,30.4404398369,80.8424650721,0.126121819317,37.1018798503,92.3937384068,81.2168605667,71.2910925073,9.90576805939,0.02
 06/16  08:00:00,259.71797723,31.0756280184,86.3731025116,0.00443991536541,37.1018798503,104.434947198,64.3017432324,54.375975173,9.90576805939,0.02
 06/16  09:00:00,277.096314345,31.5910988779,91.198777713,0.0,37.1018798503,116.476155989,50.2873563751,40.3615883157,9.90576805939,0.02
 06/16  10:00:00,281.49385606,32.0959764906,95.0908193615,0.0,37.1018798503,116.476155989,48.8741635807,30.3417774551,9.90576805939,8.62661806625
 06/16  11:00:00,284.701187547,32.5313630851,97.8626498145,0.0,37.1018798503,116.476155989,31.3604755039,21.4347074445,9.90576805939,0.02
 06/16  12:00:00,273.896433543,32.7561290423,98.8748101896,0.0,37.1018798503,104.434947198,26.6788200747,16.7530520153,9.90576805939,0.02
 06/16  13:00:00,286.687856725,32.9809372179,99.3997021884,0.0,37.1018798503,116.476155989,33.9558477826,15.422114338,9.90576805939,8.62796538517
 06/16  14:00:00,287.534920523,33.2528401314,99.9750779099,0.0,37.1018798503,116.476155989,23.8232645432,13.8974964838,9.90576805939,0.02
 06/16  15:00:00,286.685813698,33.3975492212,98.9813903446,0.0,37.1018798503,116.476155989,36.3867205756,17.8573617043,9.90576805939,8.623590812
 06/16  16:00:00,282.307477325,33.1364962983,94.8647201799,0.0,37.1018798503,116.476155989,38.2769627917,28.3511947324,9.90576805939,0.02
 06/16  17:00:00,278.209815069,32.8671371656,91.0374668795,0.0,37.1018798503,116.476155989,44.6557801547,34.7300120953,9.90576805939,0.02
 06/16  18:00:00,169.949805433,28.4758822642,68.4344181288,0.0,24.7345865669,47.5788473902,45.9202719089,40.9473878792,4.9528840297,0.02
 06/16  19:00:00,168.022804281,28.388109925,66.5951846097,0.0,24.7345865669,47.5788473902,54.8423058934,49.8694218637,4.9528840297,0.02
 06/16  20:00:00,157.510825427,28.7166970294,67.6148854651,0.0,12.3672932834,38.6892022431,65.4668705168,62.475140099,2.97173041782,0.02
 06/16  21:00:00,115.645350938,18.4025087469,43.253962871,0.0,12.3672932834,27.0668015668,48.002513162,45.0107827441,2.97173041782,0.02
 06/16  22:00:00,109.185883735,22.7968468693,51.6025106492,0.0,4.12243109448,15.9888894789,73.2174894759,61.6439918755,2.97173041782,8.60176718265
 06/16  23:00:00,93.1385542478,17.5587756354,40.9382915089,0.0,4.12243109448,15.9888894789,48.280740228,45.2890098102,2.97173041782,0.02
 06/16  24:00:00,105.600678821,21.821359334,49.0169666369,0.0,4.12243109448,15.9888894789,63.5290186399,60.5372882221,2.97173041782,0.02
 06/17  01:00:00,85.9862809096,15.5199642823,35.8731761563,0.0,4.12243109448,15.9888894789,46.6214776501,43.6297472323,2.97173041782,0.02
 06/17  02:00:00,103.404210535,21.4700142037,47.1718437452,0.0,4.12243109448,15.9888894789,64.0224931149,61.030762697,2.97173041782,0.02
 06/17  03:00:00,83.3271606051,15.0807828694,33.6532374347,0.0,4.12243109448,15.9888894789,48.7614313021,45.7697008843,2.97173041782,0.02
 06/17  04:00:00,118.396223616,27.0687189948,56.3330997424,0.0,4.12243109448,16.0517297156,84.6977566614,81.7060262435,2.97173041782,0.02
 06/17  05:00:00,117.040242184,27.9470818205,61.146255545,0.0,4.12243109448,16.0517297156,86.5946384488,83.6029080309,2.97173041782,0.02
 06/17  06:00:00,149.869477859,29.2646260591,76.1513721821,0.0,4.12243109448,39.6058045677,64.3141607627,61.3224303449,2.97173041782,0.02
 06/17  07:00:00,189.937556807,29.277935568,79.7714618967,2.44248012447,12.3672932834,65.3531420225,99.7870142897,94.81413026,4.9528840297,0.02
 06/17  08:00:00,193.905188327,29.2780612668,81.9403188016,1.35031738281,12.3672932834,68.2430321324,87.9287845212,82.9559004915,4.9528840297,0.02
 06/17  09:00:00,224.463007307,29.4005673274,84.3758128243,0.333289859115,16.4897243779,93.1370602926,75.5488136283,67.6041991808,7.92461444751,0.02
 06/17  10:00:00,227.438725165,29.5176941174,87.3758230177,0.191764848876,16.4897243779,93.1370602926,64.695896984,56.7512825365,7.92461444751,0.02
 06/17  11:00:00,229.309997734,29.6848616066,89.1809843324,0.0906966593246,16.4897243779,93.1370602926,58.6667695758,50.7221551283,7.92461444751,0.02
 06/17  12:00:00,222.542231354,29.866896387,91.4609832413,0.0125101697041,16.4897243779,83.9857416113,62.5893010207,46.0556402162,7.92461444751,8.60904635691
 06/17  13:00:00,228.699730883,30.0633714996,97.4345446734,0.0,16.4897243779,83.9857416113,42.2637361169,34.3191216693,7.92461444751,0.02
 06/17  14:00:00,231.782985465,30.2228173426,100.358404919,0.0,16.4897243779,83.9857416113,34.2576797983,26.3130653508,7.92461444751,0.02
 06/17  15:00:00,208.15145439,29.2646260591,95.1419593037,0.0,12.3672932834,70.6512738906,13.9848466526,9.01196262287,4.9528840297,0.02
 06/17  16:00:00,205.030011006,29.2646260591,92.0205091267,0.0,12.3672932834,70.6512738906,14.9297489421,9.9568649124,4.9528840297,0.02
 06/17  17:00:00,188.936600275,29.2646260591,88.4505825662,0.0,12.3672932834,58.1284167478,17.7167770026,12.7438929729,4.9528840297,0.02
 06/17  18:00:00,136.973136178,28.3862632334,70.5529608995,0.0,12.3672932834,24.9413748627,33.4606401813,28.4877561516,4.9528840297,0.02
 06/17  19:00:00,139.293391125,28.8254446462,72.4340344138,0.0,12.3672932834,24.9413748627,43.124945808,38.1520617783,4.9528840297,0.02
 06/17  20:00:00,120.843641915,27.8006880162,62.7468824795,0.0,4.12243109448,16.0517297156,62.5210001369,59.5292697191,2.97173041782,0.02
 06/17  21:00:00,87.8209000736,15.8713094126,37.356450529,0.0,4.12243109448,15.9888894789,50.724119514,47.7323890962,2.97173041782,0.02
 06/17  22:00:00,105.914538778,21.9531137578,49.1990726515,0.0,4.12243109448,15.9888894789,77.1001377326,74.1084073148,2.97173041782,0.02
 06/17  23:00:00,85.8231653293,15.5199642823,35.7100608506,0.0,4.12243109448,15.9888894789,51.2599813796,48.2682509618,2.97173041782,0.02
 06/17  24:00:00,103.474350144,21.513932345,47.1980653603,0.0,4.12243109448,15.9888894789,75.1269254775,72.1351950597,2.97173041782,0.02
 06/18  01:00:00,75.1030614297,13.7539502038,28.8413597445,0.0,2.06121554724,15.9888894789,50.9248096451,47.9330792273,2.97173041782,0.02
 06/18  02:00:00,98.2894810619,20.6262810922,44.9862362407,0.0,2.06121554724,15.9888894789,76.0717344085,73.0800039907,2.97173041782,0.02
 06/18  03:00:00,78.2639955144,13.7446617768,32.0357553958,0.0,2.06121554724,15.9888894789,56.0387483357,44.4670001462,2.97173041782,8.60001777168
 06/18  04:00:00,91.368254156,19.5283275601,39.1629629669,0.0,2.06121554724,15.9888894789,73.8453754263,70.8536450085,2.97173041782,0.02
 06/18  05:00:00,69.4239480053,13.4811529291,30.5067169062,0.0,2.06121554724,15.9888894789,46.5255920859,43.5338616681,2.97173041782,0.02
 06/18  06:00:00,93.1169256731,23.3331529917,51.1292896883,0.0,2.06121554724,15.9888894789,77.5581609449,74.5664305271,2.97173041782,0.02
 06/18  07:00:00,76.8507880999,18.3678790326,39.9492919975,0.0,2.06121554724,15.9888894789,58.9037564135,55.9120259957,2.97173041782,0.02
 06/18  08:00:00,127.209067209,23.9480069697,56.7980243603,0.0,4.12243109448,41.7362269337,63.1332028796,58.1603188499,4.9528840297,0.02
 06/18  09:00:00,109.422691912,18.8070604455,44.2734614935,0.0,4.12243109448,41.7362269337,47.85878761,42.8859035803,4.9528840297,0.02
 06/18  10:00:00,130.117624589,24.1236795348,59.5309092584,0.0,4.12243109448,41.7362269337,58.7816035859,53.8087195562,4.9528840297,0.02
 06/18  11:00:00,113.609635579,19.0705692932,48.1968963815,0.0,4.12243109448,41.7362269337,40.2232179837,35.250333954,4.9528840297,0.02
 06/18  12:00:00,135.56729823,24.2993521,64.8049103895,0.0,4.12243109448,41.7362269337,42.2137690976,37.2408850679,4.9528840297,0.02
 06/18  13:00:00,119.408033618,19.509750706,53.55611305,0.0,4.12243109448,41.7362269337,33.1787172566,28.2058332269,4.9528840297,0.02
 06/18  14:00:00,139.235790332,24.3890055062,68.3837491155,0.0,4.12243109448,41.7362269337,37.0076535707,32.034769541,4.9528840297,0.02
 06/18  15:00:00,121.380165398,19.5189839178,55.5190116381,0.0,4.12243109448,41.7362269337,28.1545100015,23.1816259718,4.9528840297,0.02
 06/18  16:00:00,123.238901902,24.3935134054,69.2400451029,0.0,4.12243109448,24.8785346261,34.0820001753,29.1091161456,4.9528840297,0.02
 06/18  17:00:00,93.4673249286,19.5140019109,55.4197061758,0.0,2.06121554724,15.9888894789,30.0890708659,27.0973404481,2.97173041782,0.02
 06/18  18:00:00,110.988536651,24.3871883826,67.9468655577,0.0,2.06121554724,15.9888894789,40.3090391175,37.3173086997,2.97173041782,0.02
 06/18  19:00:00,88.1032315527,18.6220994533,50.9716884099,0.0,2.06121554724,15.9888894789,36.2171929169,33.2254624991,2.97173041782,0.02
 06/18  20:00:00,112.587907275,23.4117008473,61.1492301944,0.0,2.06121554724,15.9888894789,56.3253667716,53.3336363538,2.97173041782,0.02
 06/18  21:00:00,92.963546517,17.2952667877,43.0880091759,0.0,2.06121554724,15.9888894789,47.8235981332,44.8318677153,2.97173041782,0.02
 06/18  22:00:00,108.866541708,22.2605407468,53.9048645235,0.0,2.06121554724,15.9888894789,62.9075363999,59.9158059821,2.97173041782,0.02
 06/18  23:00:00,85.4570075218,15.5199642823,37.4051189799,0.0,2.06121554724,15.9888894789,46.5302148708,43.538484453,2.97173041782,0.02
 06/18  24:00:00,103.56370317,21.513932345,49.3486343298,0.0,2.06121554724,15.9888894789,69.7641003959,66.772369978,2.97173041782,0.02
 06/19  01:00:00,84.3425287831,15.168619152,34.5807698317,0.0,4.12243109448,15.9888894789,53.4215807637,50.4298503459,2.97173041782,0.02
 06/19  02:00:00,106.030568951,21.7335230514,49.5346938581,0.0,4.12243109448,15.9888894789,76.3781415122,73.3864110944,2.97173041782,0.02
 06/19  03:00:00,84.8380585153,15.2564554346,34.9884632058,0.0,4.12243109448,15.9888894789,55.1360125233,52.1442821055,2.97173041782,0.02
 06/19  04:00:00,144.516630772,28.3203860214,64.0673328498,0.0,12.3672932834,24.9413748627,100.881905515,95.9090214852,4.9528840297,0.02
 06/19  05:00:00,141.34385414,28.4577311547,63.6625407955,4.14217024483,12.3672932834,24.9413748627,162.338531392,157.365647362,4.9528840297,0.02
 06/19  06:00:00,200.177980152,29.4930607881,73.360553767,1.14497260256,24.7345865669,70.7195625826,128.169533781,118.243765722,9.90576805939,0.02
 06/19  07:00:00,237.369446827,29.8891905655,77.0798444126,0.17877183152,37.1018798503,92.3937384068,110.670513132,92.1579046914,9.90576805939,8.60684038076
 06/19  08:00:00,253.482552495,30.3048902844,80.8767177349,0.0361508429256,37.1018798503,104.434947198,88.4673035598,78.5415355004,9.90576805939,0.02
 06/19  09:00:00,269.019049613,30.7562539921,83.9563801833,0.0,37.1018798503,116.476155989,80.8903721054,70.964604046,9.90576805939,0.02
 06/19  10:00:00,270.669449569,31.1500618183,85.2123354853,0.0,37.1018798503,116.476155989,88.3207034682,69.788549369,9.90576805939,8.62638603987
 06/19  11:00:00,274.001793036,31.504099833,88.1905386284,0.0,37.1018798503,116.476155989,77.5795143366,67.6537462772,9.90576805939,0.02
 06/19  12:00:00,261.982829962,31.8124416735,87.9049202361,0.0,37.1018798503,104.434947198,82.9713867489,73.0456186895,9.90576805939,0.02
 06/19  13:00:00,274.835497043,32.2210159156,88.3072626797,0.0,37.1018798503,116.476155989,97.6437557108,79.1103123046,9.90576805939,8.62767534681
 06/19  14:00:00,277.577775817,32.649819899,90.620981742,0.0,37.1018798503,116.476155989,82.3800865069,72.4543184475,9.90576805939,0.02
 06/19  15:00:00,276.062456443,32.8735223912,88.8820870044,0.0,37.1018798503,116.476155989,80.8835598852,70.9577918258,9.90576805939,0.02
 06/19  16:00:00,274.056227301,32.8952998729,86.8546572805,0.0,37.1018798503,116.476155989,93.1954584328,74.668167462,9.90576805939,8.62152291141
 06/19  17:00:00,272.032656772,32.8603736776,84.8670878033,0.0,37.1018798503,116.476155989,89.1398001235,79.2140320641,9.90576805939,0.02
 06/19  18:00:00,167.676896101,28.5670929117,66.0703055445,0.0,24.7345865669,47.5788473902,66.2789083057,61.306024276,4.9528840297,0.02
 06/19  19:00:00,165.192569276,28.3912429232,63.7618241336,0.0,24.7345865669,47.5788473902,70.2443343476,65.2714503179,4.9528840297,0.02
 06/19  20:00:00,152.155499233,28.8276864316,62.1485774874,0.0,12.3672932834,38.6892022431,84.7660461802,81.7743157624,2.97173041782,0.02
 06/19  21:00:00,107.830765624,17.6246528474,36.2414108944,0.0,12.3672932834,27.0668015668,59.3312943493,56.3395639315,2.97173041782,0.02
 06/19  22:00:00,95.9364128809,21.9970318991,39.177028362,0.0,4.12243109448,15.9888894789,80.8249458414,77.8332154236,2.97173041782,0.02
 06/19  23:00:00,76.7357425802,15.6956368474,26.4469652976,0.0,4.12243109448,15.9888894789,56.9693924469,53.9776620291,2.97173041782,0.02
 06/19  24:00:00,88.1941562513,21.513932345,31.9178712409,0.0,4.12243109448,15.9888894789,89.7393203573,86.7475899395,2.97173041782,0.02
 06/20  01:00:00,68.8034305247,14.6416014566,19.5686886866,0.0,4.12243109448,15.9888894789,70.3977140637,58.824225532,2.97173041782,8.60175811386
 06/20  02:00:00,84.0852455321,20.8458717987,28.5011944229,0.0,4.12243109448,15.9888894789,85.9907781551,82.9990477373,2.97173041782,0.02
 06/20  03:00:00,60.5621385564,12.4271175382,13.5901117866,0.0,4.12243109448,15.9888894789,56.1277159122,53.1359854944,2.97173041782,0.02
 06/20  04:00:00,113.345994793,27.9909999618,33.2260827567,0.0,12.3672932834,24.9413748627,107.386788186,102.413904156,4.9528840297,0.02
 06/20  05:00:00,119.439605082,28.9735428959,39.4213317887,5.96331840025,12.3672932834,24.9413748627,174.572123513,169.599239483,4.9528840297,0.02
 06/20  06:00:00,166.322727787,29.4598614708,38.3631850267,2.32028835702,24.7345865669,70.7195625826,140.304113775,130.378345716,9.90576805939,0.02
 06/20  07:00:00,202.936269174,29.8390206146,42.1386070483,0.737007727442,37.1018798503,92.3937384068,118.326252768,108.400484709,9.90576805939,0.02
 06/20  08:00:00,218.590381011,30.197436358,45.576476182,0.551655632729,37.1018798503,104.434947198,109.933082382,100.007314323,9.90576805939,0.02
 06/20  09:00:00,233.32412058,30.5725811892,48.0834212189,0.361668783234,37.1018798503,116.476155989,105.243868332,95.3181002726,9.90576805939,0.02
 06/20  10:00:00,236.219725726,30.8519129904,50.9395590042,0.12126255688,37.1018798503,116.476155989,110.881665637,92.3495982796,9.90576805939,8.62629929794
 06/20  11:00:00,238.954284724,31.0461195922,53.6009874516,0.0,37.1018798503,116.476155989,100.377956257,90.4521881979,9.90576805939,0.02
 06/20  12:00:00,231.374861519,31.3447100521,57.7646533682,0.0,37.1018798503,104.434947198,106.884767862,88.3551215838,9.90576805939,8.62387821855
 06/20  13:00:00,246.50670587,31.675013825,60.5245410376,0.0,37.1018798503,116.476155989,96.1877506302,86.2619825708,9.90576805939,0.02
 06/20  14:00:00,247.474241355,31.9964014507,61.1708301547,0.0,37.1018798503,116.476155989,94.4071994458,84.4814313864,9.90576805939,0.02
 06/20  15:00:00,250.323748686,32.4041401822,63.6127788312,0.0,37.1018798503,116.476155989,100.740326655,82.2098919635,9.90576805939,8.62466663182
 06/20  16:00:00,252.391375307,32.7103371565,65.3747961194,0.0,37.1018798503,116.476155989,90.179975692,80.2542076326,9.90576805939,0.02
 06/20  17:00:00,252.568009208,32.7938851653,65.4689104453,0.0,37.1018798503,116.476155989,89.4619370138,79.5361689544,9.90576805939,0.02
 06/20  18:00:00,153.697823794,28.5658105126,52.0925068473,0.0,24.7345865669,47.5788473902,66.0660768253,61.0931927956,4.9528840297,0.02
 06/20  19:00:00,151.00370119,28.3901042094,49.5740858092,0.0,24.7345865669,47.5788473902,70.6143550733,65.6414710436,4.9528840297,0.02
 06/20  20:00:00,138.62287054,28.8273709626,48.6162577936,0.0,12.3672932834,38.6892022431,93.4934244561,81.9145129486,2.97173041782,8.60718108972
 06/20  21:00:00,99.9746831177,17.5148574942,28.49513061,0.0,12.3672932834,27.0668015668,59.54715061,56.5554201922,2.97173041782,0.02
 06/20  22:00:00,87.7521104754,21.6749655297,31.3147933807,0.0,4.12243109448,15.9888894789,81.8831454926,78.8914150748,2.97173041782,0.02
 06/20  23:00:00,69.5569351973,14.3688041818,20.6191648596,0.0,4.12243109448,15.9888894789,54.6851800381,51.6934496202,2.97173041782,0.02
 06/20  24:00:00,81.3373809613,20.4066903858,26.1925122389,0.0,4.12243109448,15.9888894789,82.7104924104,79.7187619926,2.97173041782,0.02
 06/21  01:00:00,60.6634977917,12.4271175382,13.6915873834,0.0,4.12243109448,15.9888894789,56.9054949826,53.9137645648,2.97173041782,0.02
 06/21  02:00:00,81.7537998249,20.6994779944,26.3161435957,0.0,4.12243109448,15.9888894789,90.3573525328,87.365622115,2.97173041782,0.02
 06/21  03:00:00,60.0482527909,12.4271175382,13.076342403,0.0,4.12243109448,15.9888894789,58.6281443296,55.6364139118,2.97173041782,0.02
 06/21  04:00:00,113.995192716,28.2984269508,33.5678545895,0.0,12.3672932834,24.9413748627,109.614448898,104.641564869,4.9528840297,0.02
 06/21  05:00:00,120.295422283,28.9405528293,38.0886059938,8.18485228201,12.3672932834,24.9413748627,174.28212185,169.309237821,4.9528840297,0.02
 06/21  06:00:00,170.267431471,29.4814235838,40.7140695208,3.89254617754,24.7345865669,70.7195625826,140.293858706,130.368090647,9.90576805939,0.02
 06/21  07:00:00,212.223605358,29.8965740728,50.964711128,1.14069102713,37.1018798503,92.3937384068,117.640802528,107.715034468,9.90576805939,0.02
 06/21  08:00:00,233.554117164,30.246388094,60.2609152082,0.781980084002,37.1018798503,104.434947198,108.683689615,98.757921556,9.90576805939,0.02
 06/21  09:00:00,250.294023221,30.7059638852,64.8594324642,0.422183771918,37.1018798503,116.476155989,111.922343958,93.3941353803,9.90576805939,8.62244051791
 06/21  10:00:00,252.27009483,31.1129000229,66.7385592297,0.11168066421,37.1018798503,116.476155989,99.9109630644,89.985195005,9.90576805939,0.02
 06/21  11:00:00,257.226177753,31.443150026,71.4758113085,0.0,37.1018798503,116.476155989,97.5783302233,87.6525621639,9.90576805939,0.02
 06/21  12:00:00,247.100046066,31.8024757702,73.032125879,0.0,37.1018798503,104.434947198,104.085515296,85.5559723826,9.90576805939,8.62377485392
 06/21  13:00:00,261.777906345,32.2238922137,75.2468485501,0.0,37.1018798503,116.476155989,93.3318457636,83.4060777042,9.90576805939,0.02
 06/21  14:00:00,265.174966746,32.6829828119,78.1849411692,0.0,37.1018798503,116.476155989,99.9271615729,81.3952585996,9.90576805939,8.62613491385
 06/21  15:00:00,268.029337109,33.061835644,80.6607391636,0.0,37.1018798503,116.476155989,89.4957115097,79.5699434504,9.90576805939,0.02
 06/21  16:00:00,272.793466439,33.2037876577,85.2834121403,0.0,37.1018798503,116.476155989,88.6190704974,78.693302438,9.90576805939,0.02
 06/21  17:00:00,273.155130327,33.2135745671,85.6363228341,0.0,37.1018798503,116.476155989,88.0666214447,78.1408533853,9.90576805939,0.02
 06/21  18:00:00,166.03492456,28.5668590707,64.4285523801,0.0,24.7345865669,47.5788473902,73.6742895097,60.1158824075,4.9528840297,8.60552307251
 06/21  19:00:00,162.687415066,28.3908829849,61.2570370017,0.0,24.7345865669,47.5788473902,69.5379047925,64.5650207628,4.9528840297,0.02
 06/21  20:00:00,151.225233448,28.8275313513,61.2184868694,0.0,12.3672932834,38.6892022431,83.5700237673,80.5782933494,2.97173041782,0.02
 06/21  21:00:00,108.158903938,17.6246528474,36.5695626739,0.0,12.3672932834,27.0668015668,59.0148783741,56.0231479563,2.97173041782,0.02
 06/21  22:00:00,98.6281776555,21.9091956165,41.9566308182,0.0,4.12243109448,15.9888894789,80.4880385409,77.4963081231,2.97173041782,0.02
 06/21  23:00:00,80.1858745424,15.6078005648,29.9849349492,0.0,4.12243109448,15.9888894789,56.7616938345,53.7699634167,2.97173041782,0.02
 06/21  24:00:00,95.8245838847,21.513932345,39.5483002889,0.0,4.12243109448,15.9888894789,89.2135271574,86.2217967396,2.97173041782,0.02
 06/22  01:00:00,76.8621154093,14.9051103043,27.3638661085,0.0,4.12243109448,15.9888894789,61.1715492734,58.1798188556,2.97173041782,0.02
 06/22  02:00:00,93.605228097,21.2943416385,37.5485352323,0.0,4.12243109448,15.9888894789,90.2242834531,87.2325530352,2.97173041782,0.02
 06/22  03:00:00,76.2321704161,14.6323130295,27.0308915105,0.0,4.12243109448,15.9888894789,60.3346850309,57.3429546131,2.97173041782,0.02
 06/22  04:00:00,124.636892044,27.7274911141,44.7804898676,0.0,12.3672932834,24.9413748627,104.432979771,99.4600957418,4.9528840297,0.02
 06/22  05:00:00,132.242704805,29.1424314657,53.6030218137,4.41584042919,12.3672932834,24.9413748627,170.858089681,165.885205652,4.9528840297,0.02
 06/22  06:00:00,190.824521367,29.5795079458,63.5903714516,1.4752498336,24.7345865669,70.7195625826,137.349999614,127.424231555,9.90576805939,0.02
 06/22  07:00:00,233.300023068,30.1401430132,72.4114205256,0.526828019337,37.1018798503,92.3937384068,115.375542437,105.449774378,9.90576805939,0.02
 06/22  08:00:00,249.82613769,30.4523432163,76.9503146154,0.158625102187,37.1018798503,104.434947198,109.772430924,91.2468885263,9.90576805939,8.61977433874
 06/22  09:00:00,267.391934341,30.8708821627,82.190735302,0.0239404125058,37.1018798503,116.476155989,88.2261833334,78.300415274,9.90576805939,0.02
 06/22  10:00:00,272.436270564,31.3583433171,86.7709445338,0.0,37.1018798503,116.476155989,76.0320890041,66.1063209447,9.90576805939,0.02
 06/22  11:00:00,277.134981453,31.8271228722,91.0006370747,0.0,37.1018798503,116.476155989,73.3318585168,54.7987547302,9.90576805939,8.62733572725
 06/22  12:00:00,268.34930368,32.3057407055,93.7781596686,0.0,37.1018798503,104.434947198,54.4984684396,44.5727003802,9.90576805939,0.02
 06/22  13:00:00,284.078974552,32.7727423829,96.999032149,0.0,37.1018798503,116.476155989,46.2358878452,36.3101197858,9.90576805939,0.02
 06/22  14:00:00,284.297469473,33.0180447601,96.9724274238,0.0,37.1018798503,116.476155989,52.3663996182,33.8345609597,9.90576805939,8.62607059914
 06/22  15:00:00,284.62384008,33.1058326018,97.2112377641,0.0,37.1018798503,116.476155989,47.1336015218,37.2078334624,9.90576805939,0.02
 06/22  16:00:00,284.534383071,33.0753331992,97.1527559915,0.0,37.1018798503,116.476155989,43.7986195373,33.8728514779,9.90576805939,0.02
 06/22  17:00:00,283.214565915,32.9096205176,95.9997220603,0.0,37.1018798503,116.476155989,52.5370881301,34.0170252682,9.90576805939,8.6142948025
 06/22  18:00:00,170.877245217,28.4764082965,69.3613517234,0.0,24.7345865669,47.5788473902,42.9240830066,37.9511989769,4.9528840297,0.02
 06/22  19:00:00,166.76732188,28.3881955173,65.3396411517,0.0,24.7345865669,47.5788473902,51.6189265617,46.646042532,4.9528840297,0.02
 06/22  20:00:00,156.197475369,28.7168047988,66.3014540386,0.0,12.3672932834,38.6892022431,67.2217301606,64.2299997428,2.97173041782,0.02
 06/22  21:00:00,111.320805638,17.5148574942,39.8412570592,0.0,12.3672932834,27.0668015668,54.5214078998,51.529677482,2.97173041782,0.02
 06/22  22:00:00,103.228973781,21.6749655297,46.7916567208,0.0,4.12243109448,15.9888894789,76.9645684308,73.972838013,2.97173041782,0.02
 06/22  23:00:00,85.6153129329,15.6956368474,35.3265367413,0.0,4.12243109448,15.9888894789,54.4943623161,51.5026318983,2.97173041782,0.02
 06/22  24:00:00,101.21339294,21.513932345,44.9371090224,0.0,4.12243109448,15.9888894789,86.8051147591,83.8133843412,2.97173041782,0.02
 06/23  01:00:00,79.1236508604,14.7294377391,29.8010737961,0.0,4.12243109448,15.9888894789,60.1948492037,57.2031187859,2.97173041782,0.02
 06/23  02:00:00,100.427835955,21.2943416385,44.3711427564,0.0,4.12243109448,15.9888894789,86.4030767797,83.4113463619,2.97173041782,0.02
 06/23  03:00:00,82.7151116362,15.168619152,32.9533530966,0.0,4.12243109448,15.9888894789,58.827676666,55.8359462482,2.97173041782,0.02
 06/23  04:00:00,138.047882567,28.0349181031,57.8840530569,0.0,12.3672932834,24.9413748627,102.409859687,97.4369756569,4.9528840297,0.02
 06/23  05:00:00,140.06781199,29.0420901861,62.0689027064,3.8754076521,12.3672932834,24.9413748627,169.936655824,164.963771795,4.9528840297,0.02
 06/23  06:00:00,194.878011212,29.6233022527,67.4924702638,1.58284620529,24.7345865669,70.7195625826,137.284115666,127.358347607,9.90576805939,0.02
 06/23  07:00:00,231.698415286,30.1317507949,70.6755338855,0.669492555423,37.1018798503,92.3937384068,117.16707785,107.241309791,9.90576805939,0.02
 06/23  08:00:00,242.8190648,30.2863363018,69.69203537,0.575886089567,37.1018798503,104.434947198,119.971748601,101.44650374,9.90576805939,8.61947680155
 06/23  09:00:00,255.452799965,30.4545339327,70.2614507577,0.430437365697,37.1018798503,116.476155989,107.692042841,97.7662747821,9.90576805939,0.02
 06/23  10:00:00,259.333802113,30.7642443161,74.1646009481,0.097942255639,37.1018798503,116.476155989,103.416230075,93.4904620152,9.90576805939,0.02
 06/23  11:00:00,265.709072294,31.1530455678,80.2488622841,0.0,37.1018798503,116.476155989,107.038514798,88.5055066913,9.90576805939,8.62724004745
 06/23  12:00:00,256.851416755,31.5362669594,83.0497265055,0.0,37.1018798503,104.434947198,94.1210880185,84.1953199591,9.90576805939,0.02
 06/23  13:00:00,271.496222904,31.9922188377,85.1967787124,0.0,37.1018798503,116.476155989,100.468530211,81.9355233693,9.90576805939,8.62723878256
 06/23  14:00:00,276.094630686,32.5607156349,89.2269737977,0.0,37.1018798503,116.476155989,83.0923683264,73.166600267,9.90576805939,0.02
 06/23  15:00:00,279.189575866,33.2049165891,91.6778625121,0.0,37.1018798503,116.476155989,76.7644464892,66.8386784298,9.90576805939,0.02
 06/23  16:00:00,279.429484511,33.3709143663,91.7522709975,0.0,37.1018798503,116.476155989,86.8780522621,68.3510095528,9.90576805939,8.6212746499
 06/23  17:00:00,278.608859752,33.2202439348,91.0834380288,0.0,37.1018798503,116.476155989,75.0990255202,65.1732574608,9.90576805939,0.02
 06/23  18:00:00,171.907361571,28.4787962823,70.3890794673,0.0,24.7345865669,47.5788473902,59.7312827871,54.7583987574,4.9528840297,0.02
 06/23  19:00:00,169.414184055,28.3912467828,67.9834474598,0.0,24.7345865669,47.5788473902,68.6606549825,63.6877709529,4.9528840297,0.02
 06/23  20:00:00,156.900426803,28.8277918333,66.8934123476,0.0,12.3672932834,38.6892022431,83.5977245786,80.6059941608,2.97173041782,0.02
 06/23  21:00:00,111.948593532,17.6246528474,40.3592459336,0.0,12.3672932834,27.0668015668,58.5750090948,55.583278677,2.97173041782,0.02
 06/23  22:00:00,104.030855782,21.9970318991,47.2714719787,0.0,4.12243109448,15.9888894789,80.0365638315,77.0448334137,2.97173041782,0.02
 06/23  23:00:00,84.3863096402,15.78347313,34.0096967914,0.0,4.12243109448,15.9888894789,56.4804792284,53.4887488106,2.97173041782,0.02
 06/23  24:00:00,98.7109051901,21.513932345,42.4346208968,0.0,4.12243109448,15.9888894789,88.9702810282,85.9785506104,2.97173041782,0.02
 06/24  01:00:00,76.9120876818,14.9051103043,27.4138376746,0.0,4.12243109448,15.9888894789,61.1257723935,58.1340419757,2.97173041782,0.02
 06/24  02:00:00,90.7325111754,20.4066903858,35.5876420225,0.0,4.12243109448,15.9888894789,86.0481454717,83.0564150539,2.97173041782,0.02
 06/24  03:00:00,75.8564863267,14.9929465868,26.2703999721,0.0,4.12243109448,15.9888894789,65.368832001,62.3771015832,2.97173041782,0.02
 06/24  04:00:00,103.348398333,27.0687189948,41.2852748855,0.0,4.12243109448,16.0517297156,111.555361582,108.563631165,2.97173041782,0.02
 06/24  05:00:00,93.0645729659,26.6295375819,38.488130892,0.0,4.12243109448,16.0517297156,111.844321293,108.852590875,2.97173041782,0.02
 06/24  06:00:00,128.488549881,29.2646260591,54.7704444562,0.0,4.12243109448,39.6058045677,100.348351353,88.774894734,2.97173041782,8.60172620171
 06/24  07:00:00,178.4743807,29.2829194967,66.2306554319,4.51512684198,12.3672932834,65.3531420225,146.508084942,141.535200912,4.9528840297,0.02
 06/24  08:00:00,184.026118982,29.2768790884,71.1713116195,2.24145044065,12.3672932834,68.2430321324,140.687010694,135.714126664,4.9528840297,0.02
 06/24  09:00:00,216.211179556,29.3853862649,75.6910962576,0.781388179982,16.4897243779,93.1370602926,121.246145055,113.301530607,7.92461444751,0.02
 06/24  10:00:00,220.164684676,29.503756263,79.9013439434,0.406175383564,16.4897243779,93.1370602926,105.43090539,97.4862909429,7.92461444751,0.02
 06/24  11:00:00,222.542784997,29.5896400155,82.3928967016,0.206828400975,16.4897243779,93.1370602926,98.2091508561,90.2645364086,7.92461444751,0.02
 06/24  12:00:00,214.781834272,29.7633588283,83.7196941308,0.0969594800603,16.4897243779,83.9857416113,95.2835292611,87.3389148136,7.92461444751,0.02
 06/24  13:00:00,215.368875917,29.9678453893,84.192110736,0.00708983036177,16.4897243779,83.9857416113,96.1576153957,88.2130009482,7.92461444751,0.02
 06/24  14:00:00,217.320480707,30.0917589988,86.0269383945,0.0,16.4897243779,83.9857416113,101.909318781,85.3761058649,7.92461444751,8.60859846889
 06/24  15:00:00,195.511682573,29.2646260591,82.5021977472,0.0,12.3672932834,70.6512738906,46.7183717039,41.7454876742,4.9528840297,0.02
 06/24  16:00:00,195.330620336,29.2646260591,82.3211413696,0.0,12.3672932834,70.6512738906,49.2836355106,44.310751481,4.9528840297,0.02
 06/24  17:00:00,182.506898761,29.2646260591,82.02089237,0.0,12.3672932834,58.1284167478,53.1587791862,48.1858951565,4.9528840297,0.02
 06/24  18:00:00,138.477816934,28.4743573617,71.9695486835,0.0,12.3672932834,24.9413748627,73.1162063259,68.1433222962,4.9528840297,0.02
 06/24  19:00:00,136.384333141,28.3867678845,69.9636543512,0.0,12.3672932834,24.9413748627,82.5643055314,77.5914215017,4.9528840297,0.02
 06/24  20:00:00,128.775088536,28.715649293,69.763368987,0.0,4.12243109448,16.0517297156,97.6474108366,94.6556804188,2.97173041782,0.02
 06/24  21:00:00,87.6363505827,15.6297596355,37.4134519822,0.0,4.12243109448,15.9888894789,57.3572534049,54.3655229871,2.97173041782,0.02
 06/24  22:00:00,103.7323348,21.7335230514,47.2364605512,0.0,4.12243109448,15.9888894789,86.124754287,83.1330238692,2.97173041782,0.02
 06/24  23:00:00,80.8302476935,14.6323130295,31.628968814,0.0,4.12243109448,15.9888894789,59.5205654317,56.5288350139,2.97173041782,0.02
 06/24  24:00:00,95.6629056608,20.4066903858,40.5180371863,0.0,4.12243109448,15.9888894789,86.4369250027,83.4451945849,2.97173041782,0.02
 06/25  01:00:00,74.9437920778,13.7446617768,28.7155531682,0.0,2.06121554724,15.9888894789,57.2298982583,54.2381678405,2.97173041782,0.02
 06/25  02:00:00,93.7398904905,20.7580355161,40.3048924251,0.0,2.06121554724,15.9888894789,91.2134359238,88.221705506,2.97173041782,0.02
 06/25  03:00:00,61.5134616328,10.6518150328,18.4264157315,0.0,2.06121554724,15.9888894789,48.1671664892,45.1754360714,2.97173041782,0.02
 06/25  04:00:00,87.5401991254,19.1676940028,35.7197156604,0.0,2.06121554724,15.9888894789,81.223256057,78.2315256392,2.97173041782,0.02
 06/25  05:00:00,57.0952458318,11.0909964456,20.6165184277,0.0,2.06121554724,15.9888894789,48.2214027904,45.2296723726,2.97173041782,0.02
 06/25  06:00:00,80.6227727293,22.1912813183,39.7770091654,0.0,2.06121554724,15.9888894789,98.1183552168,95.126624799,2.97173041782,0.02
 06/25  07:00:00,77.5780518929,19.0705692932,39.9738661648,0.0,2.06121554724,15.9888894789,78.88446258,75.8927321622,2.97173041782,0.02
 06/25  08:00:00,120.034650481,23.377071133,50.1945439978,0.0,4.12243109448,41.7362269337,93.7097981248,88.7369140951,4.9528840297,0.02
 06/25  09:00:00,111.307201481,19.509750706,45.4552812314,0.0,4.12243109448,41.7362269337,72.4587282423,67.4858442126,4.9528840297,0.02
 06/25  10:00:00,123.837694117,23.5966618394,53.777996816,0.0,4.12243109448,41.7362269337,85.6620063279,80.6891222983,4.9528840297,0.02
 06/25  11:00:00,112.359880923,19.3340781409,46.6836331288,0.0,4.12243109448,41.7362269337,70.6970155894,57.1423815993,4.9528840297,8.60174996037
 06/25  12:00:00,127.444990814,23.7723344046,57.2096209348,0.0,4.12243109448,41.7362269337,71.1757885347,66.202904505,4.9528840297,0.02
 06/25  13:00:00,116.837192995,19.6854232712,50.8096001826,0.0,4.12243109448,41.7362269337,52.8874961585,47.9146121288,4.9528840297,0.02
 06/25  14:00:00,129.890516832,23.8601706871,59.5673108057,0.0,4.12243109448,41.7362269337,63.5324198998,58.5595358701,4.9528840297,0.02
 06/25  15:00:00,118.975971166,19.9489321189,52.6848696232,0.0,4.12243109448,41.7362269337,48.8520605942,43.8791765645,4.9528840297,0.02
 06/25  16:00:00,113.598967799,23.9480069697,60.0456178986,0.0,4.12243109448,24.8785346261,58.1531485314,53.1802645017,4.9528840297,0.02
 06/25  17:00:00,83.4197432489,17.9979570483,46.9365162084,0.0,2.06121554724,15.9888894789,45.9521897059,42.9604592881,2.97173041782,0.02
 06/25  18:00:00,93.3057759716,22.7968468693,51.8786201087,0.0,2.06121554724,15.9888894789,74.0331958727,71.0414654548,2.97173041782,0.02
 06/25  19:00:00,68.9623283271,15.6078005648,34.9176041717,0.0,2.06121554724,15.9888894789,59.5183538089,56.5266233911,2.97173041782,0.02
 06/25  20:00:00,96.9912226906,21.9531137578,47.0353064892,0.0,2.06121554724,15.9888894789,90.8044754644,87.8127450466,2.97173041782,0.02
 06/25  21:00:00,78.5097616769,14.6323130295,31.3630530429,0.00664521854228,2.06121554724,15.9888894789,61.2976722823,58.3059418644,2.97173041782,0.02
 06/25  22:00:00,94.423206761,20.4066903858,41.3395537916,0.0,2.06121554724,15.9888894789,90.7202537147,87.7285232969,2.97173041782,0.02
 06/25  23:00:00,72.5159400436,13.3054803639,26.7268824765,0.0,2.06121554724,15.9888894789,55.8786349209,52.8869045031,2.97173041782,0.02
 06/25  24:00:00,95.0646839838,20.7580355161,41.6296858848,0.0,2.06121554724,15.9888894789,91.3680152847,88.3762848669,2.97173041782,0.02
 06/26  01:00:00,71.7353489597,12.690626386,24.4999298807,0.0,4.12243109448,15.9888894789,57.7537496914,54.7620192735,2.97173041782,0.02
 06/26  02:00:00,96.4535356096,20.4066903858,41.3086671419,0.0,4.12243109448,15.9888894789,89.1424276591,86.1506972413,2.97173041782,0.02
 06/26  03:00:00,75.6459256347,13.3054803639,27.7956525515,0.0,4.12243109448,15.9888894789,57.9279390033,54.9362085855,2.97173041782,0.02
 06/26  04:00:00,139.266669158,28.3862632334,58.7514948581,0.0,12.3672932834,24.9413748627,112.444171923,107.471287893,4.9528840297,0.02
 06/26  05:00:00,140.015031251,28.460860335,60.6430146481,5.82974517847,12.3672932834,24.9413748627,178.122475247,173.149591217,4.9528840297,0.02
 06/26  06:00:00,197.622542341,29.3531364365,69.2394613211,2.85055246523,24.7345865669,70.7195625826,141.833092758,131.907324698,9.90576805939,0.02
 06/26  07:00:00,232.781086027,29.6158858584,72.2021522893,0.741417829771,37.1018798503,92.3937384068,116.319030982,106.393262922,9.90576805939,0.02
 06/26  08:00:00,247.667780101,29.8441950304,75.1251986436,0.433546830345,37.1018798503,104.434947198,112.203875565,93.6785650678,9.90576805939,8.61954243757
 06/26  09:00:00,262.663149098,30.07426092,78.0373613674,0.245170781484,37.1018798503,116.476155989,93.5836637834,83.657895724,9.90576805939,0.02
 06/26  10:00:00,265.927218718,30.3951754442,81.1990923813,0.0259860528345,37.1018798503,116.476155989,83.602523617,73.6767555576,9.90576805939,0.02
 06/26  11:00:00,269.021983497,30.7525978217,83.9621872057,0.0,37.1018798503,116.476155989,86.1928037626,67.6599958045,9.90576805939,8.62703989875
 06/26  12:00:00,258.411893823,31.0893289846,85.0571803105,0.0,37.1018798503,104.434947198,77.9191112355,67.9933431761,9.90576805939,0.02
 06/26  13:00:00,271.401069326,31.4386314215,85.6552593694,0.0,37.1018798503,116.476155989,77.8883049766,67.9625369173,9.90576805939,0.02
 06/26  14:00:00,271.928515456,31.7378808456,85.8836567157,0.0,37.1018798503,116.476155989,87.137508695,68.6060090105,9.90576805939,8.62573162506
 06/26  15:00:00,273.321569137,32.0890457826,86.9257746688,0.0,37.1018798503,116.476155989,82.0074453251,72.0816772658,9.90576805939,0.02
 06/26  16:00:00,272.095160871,32.3666479263,85.4222376797,0.0,37.1018798503,116.476155989,88.8767038731,78.9509358137,9.90576805939,0.02
 06/26  17:00:00,266.970113297,32.4659318636,80.1989646002,0.0,37.1018798503,116.476155989,100.260833754,81.7408864493,9.90576805939,8.61417924516
 06/26  18:00:00,161.576941674,28.5651997383,59.9722609842,0.0,24.7345865669,47.5788473902,66.7038674065,61.7309833768,4.9528840297,0.02
 06/26  19:00:00,156.687412766,28.3890558105,55.2588768647,0.0,24.7345865669,47.5788473902,70.9974220935,66.0245380638,4.9528840297,0.02
 06/26  20:00:00,142.799206815,28.8272102509,52.7927855081,0.0,12.3672932834,38.6892022431,85.9240965028,82.9323660849,2.97173041782,0.02
 06/26  21:00:00,101.824372641,17.5148574942,30.3448271795,0.0,12.3672932834,27.0668015668,59.8857394001,56.8940089823,2.97173041782,0.02
 06/26  22:00:00,90.5001737641,21.6749655297,34.0628570177,0.0,4.12243109448,15.9888894789,82.2126168753,79.2208864575,2.97173041782,0.02
 06/26  23:00:00,73.1529637524,14.6323130295,23.9516848649,0.0,4.12243109448,15.9888894789,54.7993976753,51.8076672575,2.97173041782,0.02
 06/26  24:00:00,87.8777088159,21.2943416385,31.8210159192,0.0,4.12243109448,15.9888894789,92.4550200254,89.4632896076,2.97173041782,0.02
 06/27  01:00:00,71.7048975706,14.4127223231,22.7232094061,0.0,4.12243109448,15.9888894789,60.3339004518,57.342170034,2.97173041782,0.02
 06/27  02:00:00,79.117221088,19.5283275601,24.8507154517,0.0,4.12243109448,15.9888894789,89.3656622215,86.3739318037,2.97173041782,0.02
 06/27  03:00:00,61.6081045899,12.4271175382,14.6361943208,0.0,4.12243109448,15.9888894789,57.2085025443,54.2167721265,2.97173041782,0.02
 06/27  04:00:00,117.675138826,28.408222304,37.1380054273,0.0,12.3672932834,24.9413748627,108.632164043,103.659280013,4.9528840297,0.02
 06/27  05:00:00,118.002967515,28.5077235189,38.8019026963,5.61193016745,12.3672932834,24.9413748627,174.830512816,169.857628786,4.9528840297,0.02
 06/27  06:00:00,172.257152175,29.5915150938,43.7703839762,2.71586092868,24.7345865669,70.7195625826,140.329792014,130.404023954,9.90576805939,0.02
 06/27  07:00:00,211.210706538,29.8976214776,50.2785794172,0.812872960349,37.1018798503,92.3937384068,117.89426161,107.96849355,9.90576805939,0.02
 06/27  08:00:00,228.229309417,30.3001610918,55.1106201438,0.553728754339,37.1018798503,104.434947198,117.790565533,99.2653299666,9.90576805939,8.61946750742
 06/27  09:00:00,243.472395463,30.7637334679,58.1359095724,0.266395275925,37.1018798503,116.476155989,104.098427826,94.1726597668,9.90576805939,0.02
 06/27  10:00:00,248.21620117,31.1594974187,62.7035938433,0.0461219000461,37.1018798503,116.476155989,100.624468918,90.6987008582,9.90576805939,0.02
 06/27  11:00:00,252.0011168,31.4451997725,66.2487630859,0.0,37.1018798503,116.476155989,107.07626097,88.5436016586,9.90576805939,8.62689125167
 06/27  12:00:00,245.640193955,31.83576576,71.5390301575,0.0,37.1018798503,104.434947198,96.2467870516,86.3210189922,9.90576805939,0.02
 06/27  13:00:00,263.236052416,32.2943795965,76.634470565,0.0,37.1018798503,116.476155989,102.369030306,83.8363861973,9.90576805939,8.62687604892
 06/27  14:00:00,265.287650302,32.7632323882,78.2174892597,0.0,37.1018798503,116.476155989,91.7230269177,81.7972588583,9.90576805939,0.02
 06/27  15:00:00,269.213996301,33.1607222077,81.7465066014,0.0,37.1018798503,116.476155989,89.7752959214,79.849527862,9.90576805939,0.02
 06/27  16:00:00,271.747599809,33.2961091312,84.1452008131,0.0,37.1018798503,116.476155989,97.4397749447,78.9130206918,9.90576805939,8.62098619349
 06/27  17:00:00,268.793432896,33.2517994919,81.2364594534,0.0,37.1018798503,116.476155989,88.3783097264,78.452541667,9.90576805939,0.02
 06/27  18:00:00,162.751234523,28.4779807518,61.2337745329,0.0,24.7345865669,47.5788473902,65.5294214636,60.5565374339,4.9528840297,0.02
 06/27  19:00:00,159.841073326,28.3900639055,58.4115268551,0.0,24.7345865669,47.5788473902,70.4960181889,65.5231341592,4.9528840297,0.02
 06/27  20:00:00,146.623730638,28.8273348681,56.6171806831,0.0,12.3672932834,38.6892022431,84.1112726266,81.1195422088,2.97173041782,0.02
 06/27  21:00:00,105.277616679,17.6246528474,33.6882733348,0.0,12.3672932834,27.0668015668,59.1457453247,56.1540149069,2.97173041782,0.02
 06/27  22:00:00,93.2908700766,21.7628018122,36.7657167879,0.0,4.12243109448,15.9888894789,81.2476118025,78.2558813847,2.97173041782,0.02
 06/27  23:00:00,76.0415818393,15.5199642823,25.9284782661,0.0,4.12243109448,15.9888894789,57.5074143763,54.5156839585,2.97173041782,0.02
 06/27  24:00:00,88.9074186701,21.2943416385,32.8507255114,0.0,4.12243109448,15.9888894789,90.6631787233,87.6714483054,2.97173041782,0.02
 06/28  01:00:00,74.8608586085,15.3442917171,24.9234276136,0.0,4.12243109448,15.9888894789,61.429753328,58.4380229102,2.97173041782,0.02
 06/28  02:00:00,83.4735850666,20.4159788128,28.2952547402,0.0,4.12243109448,15.9888894789,94.8387667494,91.8470363316,2.97173041782,0.02
