Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/28  03:00:00,63.5128978176,12.4271175382,16.5409872823,0.0,4.12243109448,15.9888894789,57.9372686481,54.9455382303,2.97173041782,0.02
 06/28  04:00:00,121.296281474,28.408222304,40.7591478084,0.0,12.3672932834,24.9413748627,107.646746628,102.673862598,4.9528840297,0.02
 06/28  05:00:00,121.428513691,28.5567531691,43.2141581533,4.57619096754,12.3672932834,24.9413748627,172.999796581,168.026912552,4.9528840297,0.02
 06/28  06:00:00,178.17177495,29.7008534291,50.2900866272,2.00144244786,24.7345865669,70.7195625826,138.798545173,128.872777114,9.90576805939,0.02
 06/28  07:00:00,220.833334112,30.1063883186,59.7886060079,0.716707250607,37.1018798503,92.3937384068,124.693956597,106.181516345,9.90576805939,8.60667219296
 06/28  08:00:00,241.449590847,30.6382880761,68.1501558848,0.396387019366,37.1018798503,104.434947198,107.203883395,97.2781153357,9.90576805939,0.02
 06/28  09:00:00,256.454570133,31.0713615525,70.9676581672,0.109178684105,37.1018798503,116.476155989,102.560946061,92.6351780013,9.90576805939,0.02
 06/28  10:00:00,261.581536182,31.5193279688,75.7552008279,0.0,37.1018798503,116.476155989,107.505880714,88.9745328505,9.90576805939,8.62557980361
 06/28  11:00:00,267.846720681,31.9131780726,81.6264337303,0.0,37.1018798503,116.476155989,96.2165270685,86.2907590091,9.90576805939,0.02
 06/28  12:00:00,260.117915303,32.4219392973,85.4305605392,0.0,37.1018798503,104.434947198,93.7659787575,83.8402106982,9.90576805939,0.02
 06/28  13:00:00,274.708217621,33.0098262331,87.3912039206,0.0,37.1018798503,116.476155989,99.8532963832,81.3207337923,9.90576805939,8.62679453152
 06/28  14:00:00,279.015263358,33.5871188671,91.1212274931,0.0,37.1018798503,116.476155989,89.1219989712,79.1962309118,9.90576805939,0.02
 06/28  15:00:00,278.589436341,33.9235665881,90.3590835562,0.0,37.1018798503,116.476155989,87.7970061366,77.8712380772,9.90576805939,0.02
 06/28  16:00:00,275.697101717,33.9128910315,87.4779477088,0.0,37.1018798503,116.476155989,96.1821801662,77.6554890274,9.90576805939,8.6209230794
 06/28  17:00:00,272.273053754,33.598366862,84.3695227977,0.0,37.1018798503,116.476155989,88.3124718887,78.3867038293,9.90576805939,0.02
 06/28  18:00:00,163.198174782,28.4787746561,61.6799179045,0.0,24.7345865669,47.5788473902,66.0219878568,61.0491038271,4.9528840297,0.02
 06/28  19:00:00,161.571341563,28.3909378946,60.1409171845,0.0,24.7345865669,47.5788473902,71.3733346843,66.4004506546,4.9528840297,0.02
 06/28  20:00:00,151.13447482,28.8275184273,61.1277370136,0.0,12.3672932834,38.6892022431,84.5005203852,81.5087899674,2.97173041782,0.02
 06/28  21:00:00,108.899129611,17.6246528474,37.3097838037,0.0,12.3672932834,27.0668015668,59.0951015281,56.1033711103,2.97173041782,0.02
 06/28  22:00:00,100.462696188,22.7968468693,42.8793244216,0.0,4.12243109448,15.9888894789,82.851577336,79.8598469182,2.97173041782,0.02
 06/28  23:00:00,82.3772773512,15.6956368474,32.088500964,0.0,4.12243109448,15.9888894789,56.5455102699,53.5537798521,2.97173041782,0.02
 06/28  24:00:00,101.484187871,21.821359334,44.9004767681,0.0,4.12243109448,15.9888894789,85.9405801611,82.9488497433,2.97173041782,0.02
 06/29  01:00:00,77.3085378886,15.0807828694,27.6346154907,0.0,4.12243109448,15.9888894789,63.0018439593,60.0101135415,2.97173041782,0.02
 06/29  02:00:00,88.8681902608,20.8551602257,33.2506782703,0.0,4.12243109448,15.9888894789,92.4928004391,89.5010700213,2.97173041782,0.02
 06/29  03:00:00,73.7784379127,14.3688041818,24.8406673098,0.0,4.12243109448,15.9888894789,57.6536243579,54.6618939401,2.97173041782,0.02
 06/29  04:00:00,125.738547782,27.9470818205,45.6625543504,0.0,12.3672932834,24.9413748627,113.379258906,99.8246225477,4.9528840297,8.60175232893
 06/29  05:00:00,130.765537783,29.2979236161,52.0196315563,4.3665710561,12.3672932834,24.9413748627,171.266489392,166.293605362,4.9528840297,0.02
 06/29  06:00:00,181.098336686,29.5890862619,53.8734378825,1.4564200776,24.7345865669,70.7195625826,138.094792344,128.169024285,9.90576805939,0.02
 06/29  07:00:00,217.740484509,30.1202328144,56.7752488336,0.623379803063,37.1018798503,92.3937384068,116.213407763,106.287639704,9.90576805939,0.02
 06/29  08:00:00,233.117936761,30.5702089687,59.8432208305,0.439744006915,37.1018798503,104.434947198,108.158018171,98.2322501119,9.90576805939,0.02
 06/29  09:00:00,247.956932243,30.982409713,62.4237821871,0.244352504494,37.1018798503,116.476155989,103.463057436,93.5372893762,9.90576805939,0.02
 06/29  10:00:00,250.476453035,31.3007500367,64.8349905538,0.0337252959443,37.1018798503,116.476155989,108.925317653,90.3939965773,9.90576805939,8.6255530158
 06/29  11:00:00,255.450205025,31.5476713458,69.5954302685,0.0,37.1018798503,116.476155989,98.1327816522,88.2070135928,9.90576805939,0.02
 06/29  12:00:00,247.945683858,31.8957206111,73.7845306062,0.0,37.1018798503,104.434947198,96.0458106214,86.120042562,9.90576805939,0.02
 06/29  13:00:00,261.944118742,32.3063442646,75.3306247059,0.0,37.1018798503,116.476155989,102.41834247,83.887549662,9.90576805939,8.62502474894
 06/29  14:00:00,267.358233169,32.7804460776,80.2708584153,0.0,37.1018798503,116.476155989,91.7640222355,81.8382541761,9.90576805939,0.02
 06/29  15:00:00,270.985159853,33.3504259358,83.3279300214,0.0,37.1018798503,116.476155989,89.1932879813,79.2675199219,9.90576805939,0.02
 06/29  16:00:00,270.486739411,33.718210257,82.4623077753,0.0,37.1018798503,116.476155989,95.9820218971,77.4554123896,9.90576805939,8.62084144806
 06/29  17:00:00,270.640257278,33.7595003335,82.5755880991,0.0,37.1018798503,116.476155989,87.1503926168,77.2246245574,9.90576805939,0.02
 06/29  18:00:00,164.024284059,28.5710743755,62.4137236804,0.0,24.7345865669,47.5788473902,64.869304003,59.8964199733,4.9528840297,0.02
 06/29  19:00:00,158.968467241,28.3985657458,57.5304109992,0.0,24.7345865669,47.5788473902,69.0799997623,64.1071157326,4.9528840297,0.02
 06/29  20:00:00,146.05912128,28.8318975105,56.0480002667,0.0,12.3672932834,38.6892022431,83.1839145674,80.1921841495,2.97173041782,0.02
 06/29  21:00:00,106.134852067,17.7344482006,34.4357085839,0.0,12.3672932834,27.0668015668,57.6795691728,54.687838755,2.97173041782,0.02
 06/29  22:00:00,95.3647707479,21.9970318991,38.6053868907,0.0,4.12243109448,15.9888894789,80.3140121085,77.3222816907,2.97173041782,0.02
 06/29  23:00:00,77.4520606348,15.6956368474,27.1632840141,0.0,4.12243109448,15.9888894789,56.826593102,53.8348626842,2.97173041782,0.02
 06/29  24:00:00,91.2667100638,21.513932345,34.9904257157,0.0,4.12243109448,15.9888894789,89.4752421266,86.4835117088,2.97173041782,0.02
 06/30  01:00:00,71.5437864006,14.6416014566,22.309045207,0.0,4.12243109448,15.9888894789,70.0463979866,58.472914989,2.97173041782,8.60175257979
 06/30  02:00:00,88.4413172198,20.8458717987,32.8572667503,0.0,4.12243109448,15.9888894789,85.4065098366,82.4147794188,2.97173041782,0.02
 06/30  03:00:00,63.8493841759,12.4271175382,16.8774734439,0.0,4.12243109448,15.9888894789,56.34457149,53.3528410722,2.97173041782,0.02
 06/30  04:00:00,122.393794877,28.2105906682,42.0542927747,0.0,12.3672932834,24.9413748627,105.94358657,100.97070254,4.9528840297,0.02
 06/30  05:00:00,125.86095123,29.0190735965,46.4178521967,5.3426140809,12.3672932834,24.9413748627,171.843915387,166.871031357,4.9528840297,0.02
 06/30  06:00:00,176.989027707,29.5791031971,49.3320325754,1.89849964327,24.7345865669,70.7195625826,138.331956979,128.406188919,9.90576805939,0.02
 06/30  07:00:00,219.499414817,30.1062742134,58.5491728404,0.622345022685,37.1018798503,92.3937384068,116.127667073,106.201899014,9.90576805939,0.02
 06/30  08:00:00,240.517354713,30.6149520965,67.2926619828,0.344966886691,37.1018798503,104.434947198,107.303016771,97.377248712,9.90576805939,0.02
 06/30  09:00:00,262.382547351,31.1702219731,76.7902426077,0.115679491243,37.1018798503,116.476155989,101.905545494,91.979777435,9.90576805939,0.02
 06/30  10:00:00,269.215682892,31.6213558439,83.2857255932,0.00165229398323,37.1018798503,116.476155989,106.745469335,88.2142087342,9.90576805939,8.62549254111
 06/30  11:00:00,272.783384821,31.94468061,86.531588088,0.0,37.1018798503,116.476155989,95.1518478622,85.2260798028,9.90576805939,0.02
 06/30  12:00:00,263.442428841,32.4094711021,88.767508827,0.0,37.1018798503,104.434947198,90.6373382386,80.7115701792,9.90576805939,0.02
 06/30  13:00:00,277.164673066,32.930312229,89.9272519232,0.0,37.1018798503,116.476155989,96.7500100802,78.2174660196,9.90576805939,8.62677600122
 06/30  14:00:00,280.222921084,33.4287395395,92.4872374374,0.0,37.1018798503,116.476155989,83.7712894692,73.8455214098,9.90576805939,0.02
 06/30  15:00:00,282.851350029,33.9292105689,94.6153368698,0.0,37.1018798503,116.476155989,87.2156633151,68.686914298,9.90576805939,8.62298095773
 06/30  16:00:00,283.695146634,34.221610271,95.1673408901,0.0,37.1018798503,116.476155989,76.9933441913,67.067576132,9.90576805939,0.02
 06/30  17:00:00,282.211377796,34.2651156017,93.6410859387,0.0,37.1018798503,116.476155989,79.1660682423,69.2403001829,9.90576805939,0.02
 06/30  18:00:00,172.437163592,28.5790651705,70.8186087116,0.0,24.7345865669,47.5788473902,63.8840318584,58.9111478287,4.9528840297,0.02
 06/30  19:00:00,168.535563662,28.4075031958,67.0885661759,0.0,24.7345865669,47.5788473902,67.9800158722,63.0071318425,4.9528840297,0.02
 06/30  20:00:00,154.837288057,28.8408371694,64.817223533,0.0,12.3672932834,38.6892022431,81.6993163382,78.7075859204,2.97173041782,0.02
 06/30  21:00:00,113.870594862,18.6220994533,41.2596247938,0.0,12.3672932834,27.0668015668,59.4322028027,56.4404723848,2.97173041782,0.02
 06/30  22:00:00,108.190703141,23.2067495213,50.1974283182,0.0,4.12243109448,15.9888894789,89.872736154,78.2992521878,2.97173041782,8.60175354844
 06/30  23:00:00,90.0920519315,16.8467969479,38.6279420055,0.0,4.12243109448,15.9888894789,59.6236040909,56.6318736731,2.97173041782,0.02
 06/30  24:00:00,103.726696083,21.6456867688,47.3186574115,0.0,4.12243109448,15.9888894789,82.6096611683,79.6179307504,2.97173041782,0.02
 07/01  01:00:00,83.8656248229,15.2564554346,34.016029849,0.0,4.12243109448,15.9888894789,55.2906876494,52.2989572316,2.97173041782,0.02
 07/01  02:00:00,104.387174533,21.7335230514,47.891299823,0.0,4.12243109448,15.9888894789,76.9838212712,73.9920908533,2.97173041782,0.02
 07/01  03:00:00,85.1055237801,15.5199642823,34.9924201205,0.0,4.12243109448,15.9888894789,53.5981041283,50.6063737104,2.97173041782,0.02
 07/01  04:00:00,118.447412502,27.2883097012,56.1646988421,0.0,4.12243109448,16.0517297156,107.194571321,104.202840903,2.97173041782,0.02
 07/01  05:00:00,107.942136079,27.0687189948,52.9265131831,0.0,4.12243109448,16.0517297156,109.046296557,106.054566139,2.97173041782,0.02
 07/01  06:00:00,141.780624808,29.2646260591,68.0625200454,0.0,4.12243109448,39.6058045677,88.961948478,85.9702180602,2.97173041782,0.02
 07/01  07:00:00,181.387013546,29.2765465065,71.1690987853,2.49568994789,12.3672932834,65.3531420225,134.354546674,129.381662644,4.9528840297,0.02
 07/01  08:00:00,184.862387112,29.2754276321,73.1541605097,1.09632607149,12.3672932834,68.2430321324,122.902194784,117.929310754,4.9528840297,0.02
 07/01  09:00:00,216.489524904,29.3664103095,76.2851582907,0.484644094812,16.4897243779,93.1370602926,107.012987405,99.0683729576,7.92461444751,0.02
 07/01  10:00:00,219.024411063,29.4138767111,78.9984688209,0.258649541007,16.4897243779,93.1370602926,98.6051030594,90.6604886119,7.92461444751,0.02
 07/01  11:00:00,221.06907872,29.4751373117,81.0528829354,0.18763089969,16.4897243779,93.1370602926,93.4702790642,85.5256646167,7.92461444751,0.02
 07/01  12:00:00,212.160330214,29.5847912073,81.2502980276,0.123420110393,16.4897243779,83.9857416113,105.567099539,89.0337118497,7.92461444751,8.60877324189
 07/01  13:00:00,213.844277487,29.7495953758,82.8689597564,0.0239288670646,16.4897243779,83.9857416113,96.8931347505,88.948520303,7.92461444751,0.02
 07/01  14:00:00,216.658192157,29.933644004,85.5228067117,0.0,16.4897243779,83.9857416113,86.0891113103,78.1444968628,7.92461444751,0.02
 07/01  15:00:00,195.607553901,29.2646260591,82.5980811834,0.0,12.3672932834,70.6512738906,40.99988514,36.0270011103,4.9528840297,0.02
 07/01  16:00:00,195.268536365,29.2646260591,82.2590572077,0.0,12.3672932834,70.6512738906,42.6579361769,37.6850521472,4.9528840297,0.02
 07/01  17:00:00,181.435230664,29.2646260591,80.9492229204,0.0,12.3672932834,58.1284167478,48.8614154876,43.8885314579,4.9528840297,0.02
 07/01  18:00:00,135.422133043,28.3862632334,69.0019587638,0.0,12.3672932834,24.9413748627,75.5189496398,70.5460656101,4.9528840297,0.02
 07/01  19:00:00,136.321031828,28.8254446462,69.4616761169,0.0,12.3672932834,24.9413748627,85.0131429293,80.0402588996,4.9528840297,0.02
 07/01  20:00:00,120.380673183,27.9104833694,62.1741193948,0.0,4.12243109448,16.0517297156,98.2776125711,95.2858821533,2.97173041782,0.02
 07/01  21:00:00,87.957674725,15.9591456951,37.4053898988,0.0,4.12243109448,15.9888894789,57.1777576372,54.1860272194,2.97173041782,0.02
 07/01  22:00:00,105.116498775,21.9970318991,48.3571155095,0.0,4.12243109448,15.9888894789,86.8158161282,83.8240857104,2.97173041782,0.02
 07/01  23:00:00,84.6705125945,15.5199642823,34.5574091182,0.0,4.12243109448,15.9888894789,59.9318534629,56.9401230451,2.97173041782,0.02
 07/01  24:00:00,102.562898056,21.5578504862,46.2426961342,0.0,4.12243109448,15.9888894789,81.6594218632,78.6676914453,2.97173041782,0.02
 07/02  01:00:00,72.0547137203,12.8662989511,26.704837452,0.0,2.06121554724,15.9888894789,53.6339412912,50.6422108734,2.97173041782,0.02
 07/02  02:00:00,96.0019800747,20.4066903858,42.9183269525,0.0,2.06121554724,15.9888894789,86.6848037565,83.6930733387,2.97173041782,0.02
 07/02  03:00:00,75.4018127118,13.4518741682,29.466361141,0.0,2.06121554724,15.9888894789,55.2661063746,52.2743759567,2.97173041782,0.02
 07/02  04:00:00,90.2413844611,19.5283275601,38.0360941281,0.0,2.06121554724,15.9888894789,97.4593071393,85.885831232,2.97173041782,8.60174548947
 07/02  05:00:00,68.4495110904,13.6568254942,29.3566082886,0.0,2.06121554724,15.9888894789,57.3402553845,54.3485249667,2.97173041782,0.02
 07/02  06:00:00,82.8532737804,22.1912813183,42.0075103387,0.0,2.06121554724,15.9888894789,100.968297505,97.976567087,2.97173041782,0.02
 07/02  07:00:00,76.7117572084,19.0705692932,39.1075717218,0.0,2.06121554724,15.9888894789,78.6428920168,75.6511615989,2.97173041782,0.02
 07/02  08:00:00,118.294802172,23.684498122,48.1472690538,0.0,4.12243109448,41.7362269337,92.3093777367,87.3364937071,4.9528840297,0.02
 07/02  09:00:00,109.230329878,19.509750706,43.3784100885,0.0,4.12243109448,41.7362269337,70.9800261378,66.0071421081,4.9528840297,0.02
 07/02  10:00:00,121.362389351,23.684498122,51.2148563283,0.0,4.12243109448,41.7362269337,87.6517919775,82.6789079478,4.9528840297,0.02
 07/02  11:00:00,111.155673932,19.5975869886,45.2159179399,0.0,4.12243109448,41.7362269337,70.0040330607,65.031149031,4.9528840297,0.02
 07/02  12:00:00,125.555681993,23.7723344046,55.3203127543,0.0,4.12243109448,41.7362269337,84.7704144325,79.7975304028,4.9528840297,0.02
 07/02  13:00:00,115.533078706,19.7732595538,49.417650202,0.0,4.12243109448,41.7362269337,64.8866616916,59.9137776619,4.9528840297,0.02
 07/02  14:00:00,127.795806616,23.9480069697,57.3847648526,0.0,4.12243109448,41.7362269337,76.8979052068,71.9250211771,4.9528840297,0.02
 07/02  15:00:00,117.302398515,19.9489321189,51.0112974755,0.0,4.12243109448,41.7362269337,57.4234202549,52.4505362252,4.9528840297,0.02
 07/02  16:00:00,112.188119797,23.9480069697,58.6347703592,0.0,4.12243109448,24.8785346261,72.2863734259,67.3134893962,4.9528840297,0.02
 07/02  17:00:00,85.7139491465,18.9734445836,48.2310618239,0.0,2.06121554724,15.9888894789,54.7597566623,51.7680262445,2.97173041782,0.02
 07/02  18:00:00,94.7181854903,22.8846831518,53.2031937349,0.0,2.06121554724,15.9888894789,64.0403118307,61.0485814128,2.97173041782,0.02
 07/02  19:00:00,78.0196804169,17.646611918,41.8877989207,0.0,2.06121554724,15.9888894789,49.6264445454,46.6347141275,2.97173041782,0.02
 07/02  20:00:00,99.392028618,21.821359334,49.5678671659,0.0,2.06121554724,15.9888894789,65.7951015616,62.8033711438,2.97173041782,0.02
 07/02  21:00:00,83.8050856992,15.5199642823,35.7455062066,0.0076919481877,2.06121554724,15.9888894789,48.1741077264,45.1823773086,2.97173041782,0.02
 07/02  22:00:00,101.233889696,21.513932345,47.0188218631,0.0,2.06121554724,15.9888894789,72.987059769,69.9953293512,2.97173041782,0.02
 07/02  23:00:00,83.4641622277,15.5199642823,35.4115110212,0.000763618488192,2.06121554724,15.9888894789,49.5663093144,46.5745788966,2.97173041782,0.02
 07/02  24:00:00,99.766012457,20.8458717987,46.2431782924,0.0,2.06121554724,15.9888894789,67.7343708994,64.7426404815,2.97173041782,0.02
 07/03  01:00:00,83.1236844489,15.168619152,33.3619264458,0.0,4.12243109448,15.9888894789,50.3673830612,47.3756526434,2.97173041782,0.02
 07/03  02:00:00,103.208550409,21.6456867688,46.8005125502,0.0,4.12243109448,15.9888894789,77.5678078429,74.5760774251,2.97173041782,0.02
 07/03  03:00:00,79.1907367676,14.1052953341,30.5164756852,0.0,4.12243109448,15.9888894789,49.0856159677,46.0938855498,2.97173041782,0.02
 07/03  04:00:00,140.345825464,28.0568771737,60.1600373475,0.0,12.3672932834,24.9413748627,91.1669943429,86.1941103132,4.9528840297,0.02
 07/03  05:00:00,147.219192187,28.9139617799,64.3882299974,6.4864227586,12.3672932834,24.9413748627,148.539511329,143.566627299,4.9528840297,0.02
 07/03  06:00:00,202.739888658,29.338805542,74.7488258093,2.47286527481,24.7345865669,70.7195625826,110.374529509,100.448761449,9.90576805939,0.02
 07/03  07:00:00,238.697129862,29.5937234533,77.8892458859,0.992531169448,37.1018798503,92.3937384068,94.8578709395,76.3455008094,9.90576805939,8.60660207075
 07/03  08:00:00,252.924503241,29.8141937061,80.2808986122,0.564665473559,37.1018798503,104.434947198,75.5764242287,65.6506561693,9.90576805939,0.02
 07/03  09:00:00,266.576444583,30.0281315154,82.0020995961,0.239866920704,37.1018798503,116.476155989,67.4192448089,57.4934767495,9.90576805939,0.02
 07/03  10:00:00,270.864792143,30.2828080411,86.1984662148,0.0765394483471,37.1018798503,116.476155989,54.3173903475,44.3916222881,9.90576805939,0.02
 07/03  11:00:00,277.653908434,30.6366752679,92.7101377391,0.0,37.1018798503,116.476155989,44.1315722763,25.5993223645,9.90576805939,8.62648185246
 07/03  12:00:00,270.463648376,30.9157908678,97.2824719838,0.0,37.1018798503,104.434947198,27.6886371232,17.7628690638,9.90576805939,0.02
 07/03  13:00:00,288.815006792,31.2800258762,103.227807442,0.0,37.1018798503,116.476155989,28.9189528485,10.3866938314,9.90576805939,8.6264909577
 07/03  14:00:00,293.399256294,31.7616949148,107.330671176,0.0,37.1018798503,116.476155989,15.385939933,5.46017187362,9.90576805939,0.02
 07/03  15:00:00,295.762616067,32.3379053919,109.117958765,0.0,37.1018798503,116.476155989,14.6008400965,4.67507203706,9.90576805939,0.02
 07/03  16:00:00,297.470273264,32.8363603032,110.327651585,0.0,37.1018798503,116.476155989,23.8770980826,5.35069380444,9.90576805939,8.62063621873
 07/03  17:00:00,298.331520981,33.1025756335,110.923793275,0.0,37.1018798503,116.476155989,14.8458613872,4.92009332778,9.90576805939,0.02
 07/03  18:00:00,182.567205963,28.5743830864,80.9533488439,0.0,24.7345865669,47.5788473902,15.8928824828,10.9199984531,4.9528840297,0.02
 07/03  19:00:00,179.685137261,28.40363103,78.2420283758,0.0,24.7345865669,47.5788473902,20.9517686528,15.9788846231,4.9528840297,0.02
 07/03  20:00:00,168.088743457,28.839473025,78.0700598936,0.0,12.3672932834,38.6892022431,29.655874776,26.6641443581,2.97173041782,0.02
 07/03  21:00:00,125.145996906,19.509750706,51.6232118646,0.0,12.3672932834,27.0668015668,28.1839929301,25.1922625123,2.97173041782,0.02
 07/03  22:00:00,118.250438969,23.2799464234,60.183968147,0.0,4.12243109448,15.9888894789,46.719354859,43.7276244411,2.97173041782,0.02
 07/03  23:00:00,96.0047401823,17.5148574942,43.8483973031,0.0,4.12243109448,15.9888894789,49.9851674177,46.9934369998,2.97173041782,0.02
 07/03  24:00:00,108.995017953,22.6211743041,51.5873192069,0.0,4.12243109448,15.9888894789,78.1885318295,75.1968014117,2.97173041782,0.02
 07/04  01:00:00,83.2406363048,15.5199642823,35.1887485361,0.0,2.06121554724,15.9888894789,58.526200333,55.5344699152,2.97173041782,0.02
 07/04  02:00:00,100.306998844,21.513932345,46.0919307766,0.0,2.06121554724,15.9888894789,86.2992727856,83.3075423678,2.97173041782,0.02
 07/04  03:00:00,79.3234886846,15.0807828694,31.7107822649,0.0,2.06121554724,15.9888894789,59.4128443166,56.4211138988,2.97173041782,0.02
 07/04  04:00:00,98.3212175317,21.513932345,44.1061493945,0.0,2.06121554724,15.9888894789,90.1400624094,87.1483319915,2.97173041782,0.02
 07/04  05:00:00,73.5968565489,15.0807828694,30.682483387,0.0,2.06121554724,15.9888894789,64.7105864969,61.7188560791,2.97173041782,0.02
 07/04  06:00:00,85.8535860938,22.6304627311,44.5686411451,0.0,2.06121554724,15.9888894789,96.7795611875,93.7878307696,2.97173041782,0.02
 07/04  07:00:00,82.7148915841,19.509750706,44.6715245286,0.0,2.06121554724,15.9888894789,81.4871408274,69.9136660957,2.97173041782,8.60174431389
 07/04  08:00:00,126.411959471,23.9480069697,56.0009173779,0.0,4.12243109448,41.7362269337,83.698587097,78.7257030673,4.9528840297,0.02
 07/04  09:00:00,117.105012196,19.9517226866,50.8111203279,0.0,4.12243109448,41.7362269337,61.9092413056,56.9363572759,4.9528840297,0.02
 07/04  10:00:00,129.701388281,23.9513172505,59.2870360586,0.0,4.12243109448,41.7362269337,72.8191197081,67.8462356784,4.9528840297,0.02
 07/04  11:00:00,118.727999508,19.9521597459,52.4336707138,0.0,4.12243109448,41.7362269337,58.2455779365,53.2726939068,4.9528840297,0.02
 07/04  12:00:00,131.037100873,23.9486338114,60.6254322052,0.0,4.12243109448,41.7362269337,71.0372024497,66.06431842,4.9528840297,0.02
 07/04  13:00:00,120.783211281,19.9491276882,54.4919146434,0.0,4.12243109448,41.7362269337,51.5395682386,46.5666842089,4.9528840297,0.02
 07/04  14:00:00,132.307321564,23.9480069697,61.8962798213,0.0,4.12243109448,41.7362269337,64.6778747121,59.7049906824,4.9528840297,0.02
 07/04  15:00:00,121.684193145,19.9497205845,55.3923036799,0.0,4.12243109448,41.7362269337,55.1324281475,50.1595441178,4.9528840297,0.02
 07/04  16:00:00,116.984457206,23.9497440465,63.4293707502,0.0,4.12243109448,24.8785346261,65.8201406341,60.8472566044,4.9528840297,0.02
 07/04  17:00:00,92.8263725213,19.9498828557,54.3428738307,0.0,2.06121554724,15.9888894789,56.4055489459,53.413818528,2.97173041782,0.02
 07/04  18:00:00,103.006486255,23.9480069697,60.4039976019,0.0,2.06121554724,15.9888894789,79.2693046511,76.2775742333,2.97173041782,0.02
 07/04  19:00:00,82.946195199,17.9979570483,46.4629686806,0.0,2.06121554724,15.9888894789,58.8117397798,55.8200093619,2.97173041782,0.02
 07/04  20:00:00,104.154329927,22.7968468693,53.3305078904,0.0,2.06121554724,15.9888894789,83.2510672298,80.259336812,2.97173041782,0.02
 07/04  21:00:00,86.7080062891,16.4954518176,37.6564581736,0.0,2.06121554724,15.9888894789,64.2247237902,61.2329933724,2.97173041782,0.02
 07/04  22:00:00,100.845233116,21.9531137578,46.1909840197,0.0,2.06121554724,15.9888894789,89.8251117961,86.8333813783,2.97173041782,0.02
 07/04  23:00:00,79.7152672724,15.5199642823,31.6633798462,0.0,2.06121554724,15.9888894789,63.2455635624,60.2538331446,2.97173041782,0.02
 07/04  24:00:00,93.150584507,21.2943416385,39.1551075037,0.0,2.06121554724,15.9888894789,93.5010305316,90.5093001138,2.97173041782,0.02
 07/05  01:00:00,76.2168586393,15.0807828694,26.542937101,0.0,4.12243109448,15.9888894789,61.7238296409,58.7320992231,2.97173041782,0.02
 07/05  02:00:00,92.536928179,21.289697425,36.4969664429,0.0,4.12243109448,15.9888894789,94.1751916231,91.1834612053,2.97173041782,0.02
 07/05  03:00:00,64.5694115101,12.4271175382,17.5975015984,0.0,4.12243109448,15.9888894789,57.2473932278,54.25566281,2.97173041782,0.02
 07/05  04:00:00,123.764173793,28.2984269508,43.336836111,0.0,12.3672932834,24.9413748627,111.800859224,106.827975194,4.9528840297,0.02
 07/05  05:00:00,130.831477138,28.8668479651,47.3596132084,7.17443853395,12.3672932834,24.9413748627,180.585871692,175.612987662,4.9528840297,0.02
 07/05  06:00:00,177.606671983,29.3402407708,50.2517176158,1.83532179423,24.7345865669,70.7195625826,145.362873437,135.437105378,9.90576805939,0.02
 07/05  07:00:00,214.551469261,29.5834290751,54.2009588091,0.545455647116,37.1018798503,92.3937384068,122.799069621,112.873301562,9.90576805939,0.02
 07/05  08:00:00,230.717806518,29.9982554345,58.0822322066,0.372546860058,37.1018798503,104.434947198,122.975546004,104.450713884,9.90576805939,8.61906406076
 07/05  09:00:00,247.979800545,30.3859270448,63.1133781718,0.174170684947,37.1018798503,116.476155989,109.03904378,99.1132757205,9.90576805939,0.02
 07/05  10:00:00,252.692067501,30.679947876,67.6959074326,0.00926396956295,37.1018798503,116.476155989,105.411740837,95.4859727774,9.90576805939,0.02
 07/05  11:00:00,256.282157645,30.8903499677,71.0846861578,0.0,37.1018798503,116.476155989,111.582282881,93.0512363132,9.90576805939,8.62527850893
 07/05  12:00:00,246.521898111,31.2302795228,73.0262593304,0.0,37.1018798503,104.434947198,100.32717172,90.4014036604,9.90576805939,0.02
 07/05  13:00:00,260.841204399,31.6064227793,74.9276256978,0.0,37.1018798503,116.476155989,97.665039958,87.7392718986,9.90576805939,0.02
 07/05  14:00:00,264.834719041,32.030262736,78.4975512605,0.0,37.1018798503,116.476155989,103.982859335,85.4520185129,9.90576805939,8.62507276268
 07/05  15:00:00,265.508329352,32.4377640457,78.7638428852,0.0,37.1018798503,116.476155989,92.9572560786,83.0314880192,9.90576805939,0.02
 07/05  16:00:00,269.230963316,32.767282148,82.1574274343,0.0,37.1018798503,116.476155989,90.9459328861,81.0201648267,9.90576805939,0.02
 07/05  17:00:00,268.273210781,32.8591627466,81.1088736743,0.0,37.1018798503,116.476155989,98.630032623,80.1104239454,9.90576805939,8.61384061828
 07/05  18:00:00,162.945772776,28.5687320097,61.3375711438,0.0,24.7345865669,47.5788473902,66.0349116195,61.0620275898,4.9528840297,0.02
 07/05  19:00:00,159.546096944,28.3925737228,58.1140516809,0.0,24.7345865669,47.5788473902,70.107660208,65.1347761783,4.9528840297,0.02
 07/05  20:00:00,147.140901317,28.8280285291,57.1336693153,0.0,12.3672932834,38.6892022431,84.3840515874,81.3923211696,2.97173041782,0.02
 07/05  21:00:00,106.723156006,17.6246528474,35.1338192454,0.0,12.3672932834,27.0668015668,59.0454908342,56.0537604164,2.97173041782,0.02
 07/05  22:00:00,95.2087525289,21.9970318991,38.4493698155,0.0,4.12243109448,15.9888894789,80.7359959703,77.7442655524,2.97173041782,0.02
 07/05  23:00:00,76.5281440451,15.6078005648,26.3272048521,0.0,4.12243109448,15.9888894789,57.0331833851,54.0414529673,2.97173041782,0.02
 07/05  24:00:00,90.1197569748,21.513932345,33.8434737732,0.0,4.12243109448,15.9888894789,89.6700632281,86.6783328103,2.97173041782,0.02
 07/06  01:00:00,70.4832398509,14.6416014566,21.2484997724,0.0,4.12243109448,15.9888894789,61.6526506906,58.6609202728,2.97173041782,0.02
 07/06  02:00:00,89.6446965496,21.7335230514,33.148822641,0.0,4.12243109448,15.9888894789,93.9613224028,90.969591985,2.97173041782,0.02
 07/06  03:00:00,63.1396929755,12.4271175382,16.1677830973,0.0,4.12243109448,15.9888894789,56.1298366862,53.1381062684,2.97173041782,0.02
 07/06  04:00:00,119.960299717,28.1227543857,39.7086346274,0.0,12.3672932834,24.9413748627,106.109379522,101.136495493,4.9528840297,0.02
 07/06  05:00:00,126.870753414,28.9291803212,43.7472735332,6.76372215093,12.3672932834,24.9413748627,173.613300693,168.640416663,4.9528840297,0.02
 07/06  06:00:00,175.18011033,29.4479360227,47.3410151197,2.2117674009,24.7345865669,70.7195625826,138.936287352,129.010519293,9.90576805939,0.02
 07/06  07:00:00,218.065131138,29.8586874226,57.2751837497,0.709633885318,37.1018798503,92.3937384068,116.140901039,106.21513298,9.90576805939,0.02
 07/06  08:00:00,237.51287954,30.2943035061,64.5038943332,0.449931500435,37.1018798503,104.434947198,116.040747648,97.516008607,9.90576805939,8.61897098202
 07/06  09:00:00,255.423307338,30.7925826869,70.1401304342,0.184266729983,37.1018798503,116.476155989,102.102788385,92.1770203259,9.90576805939,0.02
 07/06  10:00:00,262.311054373,31.2189320615,76.7694270432,0.0157412697003,37.1018798503,116.476155989,98.46084498,88.5350769206,9.90576805939,0.02
 07/06  11:00:00,267.48637087,31.5410292034,81.6382405926,0.0,37.1018798503,116.476155989,104.786091536,86.2541202227,9.90576805939,8.62620325426
 07/06  12:00:00,260.499606716,32.0005366138,86.2337070551,0.0,37.1018798503,104.434947198,93.4346313773,83.5088633179,9.90576805939,0.02
 07/06  13:00:00,275.797706626,32.5699310995,88.9206150217,0.0,37.1018798503,116.476155989,98.1517711194,79.6198069613,9.90576805939,8.62619609878
 07/06  14:00:00,277.532109695,33.1133290907,90.1118949831,0.0,37.1018798503,116.476155989,87.8266906595,77.9009226001,9.90576805939,0.02
 07/06  15:00:00,279.37383605,33.6485275008,91.418582072,0.0,37.1018798503,116.476155989,83.7073379615,73.7815699021,9.90576805939,0.02
 07/06  16:00:00,280.42894312,34.01237958,92.1103069587,0.0,37.1018798503,116.476155989,90.2828491307,71.75661042,9.90576805939,8.62047065138
 07/06  17:00:00,281.058565405,34.0935967169,92.6598112616,0.0,37.1018798503,116.476155989,78.7319104924,68.806142433,9.90576805939,0.02
 07/06  18:00:00,174.65120987,28.6683892077,72.9433516428,0.0,24.7345865669,47.5788473902,62.9441330898,57.9712490601,4.9528840297,0.02
 07/06  19:00:00,168.624538644,28.4095648892,67.1755018581,0.0,24.7345865669,47.5788473902,67.8361086122,62.8632245825,4.9528840297,0.02
 07/06  20:00:00,157.319810618,28.8422362189,67.2983702076,0.0,12.3672932834,38.6892022431,81.2054196517,78.2136892339,2.97173041782,0.02
 07/06  21:00:00,118.813489202,19.509750706,45.2907077714,0.0,12.3672932834,27.0668015668,62.2003154087,59.2085849908,2.97173041782,0.02
 07/06  22:00:00,108.995153565,23.2067495213,51.0018800094,0.0,4.12243109448,15.9888894789,80.0284863836,77.0367559658,2.97173041782,0.02
 07/06  23:00:00,86.7980989861,16.5540093393,35.6267777978,0.0,4.12243109448,15.9888894789,59.5484943689,56.556763951,2.97173041782,0.02
 07/06  24:00:00,99.3850495936,21.7335230514,42.8891756367,0.0,4.12243109448,15.9888894789,83.0823593344,80.0906289166,2.97173041782,0.02
 07/07  01:00:00,79.2063237905,15.2564554346,29.3567296837,0.0,4.12243109448,15.9888894789,60.7081895296,57.7164591118,2.97173041782,0.02
 07/07  02:00:00,95.9879265012,21.513932345,39.7116432485,0.0,4.12243109448,15.9888894789,89.2285864213,86.2368560035,2.97173041782,0.02
 07/07  03:00:00,76.4544497164,14.3688041818,27.5166799716,0.0,4.12243109448,15.9888894789,56.395422997,53.4036925792,2.97173041782,0.02
 07/07  04:00:00,132.310599509,28.0349181031,52.1467706511,0.0,12.3672932834,24.9413748627,103.025630334,98.052746304,4.9528840297,0.02
 07/07  05:00:00,138.067764255,29.0218743736,57.1235572595,4.49175516132,12.3672932834,24.9413748627,170.07257714,165.09969311,4.9528840297,0.02
 07/07  06:00:00,192.106882105,29.5519664858,65.0888561188,1.28666766177,24.7345865669,70.7195625826,136.684581025,126.758812966,9.90576805939,0.02
 07/07  07:00:00,232.759347833,30.1416611602,72.0382570978,0.357803177209,37.1018798503,92.3937384068,120.237735421,101.725456091,9.90576805939,8.60651127105
 07/07  08:00:00,249.001133398,30.7237200409,75.8428356936,0.169843433551,37.1018798503,104.434947198,97.3072179026,87.3814498432,9.90576805939,0.02
 07/07  09:00:00,267.266471501,31.2532183685,81.65945002,0.0474731046916,37.1018798503,116.476155989,81.8715997,71.9458316406,9.90576805939,0.02
 07/07  10:00:00,274.301836888,31.6964433541,88.2984354447,0.0,37.1018798503,116.476155989,65.0567268385,55.1309587791,9.90576805939,0.02
 07/07  11:00:00,277.458931658,31.9956694764,91.1561789607,0.0,37.1018798503,116.476155989,65.3143623601,46.7824490012,9.90576805939,8.62614529953
 07/07  12:00:00,266.520380488,32.4955645016,91.7594502198,0.0,37.1018798503,104.434947198,57.1639819519,47.2382138925,9.90576805939,0.02
 07/07  13:00:00,280.743000471,33.0152637455,93.4205787194,0.0,37.1018798503,116.476155989,68.046570469,49.514666988,9.90576805939,8.62613542157
 07/07  14:00:00,284.414289272,33.4907729481,96.6166419764,0.0,37.1018798503,116.476155989,56.4078445618,46.4820765025,9.90576805939,0.02
 07/07  15:00:00,290.302617391,34.1139341166,101.881954121,0.0,37.1018798503,116.476155989,41.7369713165,31.8112032571,9.90576805939,0.02
 07/07  16:00:00,291.937824452,34.5014003699,103.1301707,0.0,37.1018798503,116.476155989,38.6444038792,20.1199955667,9.90576805939,8.61864025316
 07/07  17:00:00,289.01988543,34.5309162937,100.183822239,0.0,37.1018798503,116.476155989,35.5456307752,25.6198627158,9.90576805939,0.02
 07/07  18:00:00,175.94100154,28.6739148708,74.2276179125,0.0,24.7345865669,47.5788473902,41.064179286,36.0912952563,4.9528840297,0.02
 07/07  19:00:00,172.692635194,28.4161922042,71.2369708288,0.0,24.7345865669,47.5788473902,50.8614384945,45.8885544648,4.9528840297,0.02
 07/07  20:00:00,159.970945875,28.8497113137,69.9420299035,0.0,12.3672932834,38.6892022431,73.0309052923,70.0391748744,2.97173041782,0.02
 07/07  21:00:00,116.343534249,18.6220994533,43.7325769456,0.0,12.3672932834,27.0668015668,57.6701044369,54.678374019,2.97173041782,0.02
 07/07  22:00:00,109.421321532,23.2067495213,51.4280479452,0.0,4.12243109448,15.9888894789,79.5631314234,76.5714010056,2.97173041782,0.02
 07/07  23:00:00,83.0645284517,15.6663580866,32.8050316575,0.0,4.12243109448,15.9888894789,56.9266758074,53.9349453895,2.97173041782,0.02
 07/07  24:00:00,97.5544676303,21.513932345,41.2781843488,0.0,4.12243109448,15.9888894789,84.5417536603,81.5500232424,2.97173041782,0.02
 07/08  01:00:00,79.8661066843,15.2564554346,30.016512545,0.0,4.12243109448,15.9888894789,60.6843238119,57.6925933941,2.97173041782,0.02
 07/08  02:00:00,96.2626921925,21.513932345,39.9864089073,0.0,4.12243109448,15.9888894789,89.2837881972,86.2920577793,2.97173041782,0.02
 07/08  03:00:00,78.8762090604,15.3003735758,28.9826967167,0.0,4.12243109448,15.9888894789,64.1987290814,61.2069986636,2.97173041782,0.02
 07/08  04:00:00,104.305118877,26.6295375819,42.6811778429,0.0,4.12243109448,16.0517297156,110.933651635,107.941921217,2.97173041782,0.02
 07/08  05:00:00,97.7091130536,26.6295375819,40.7835053144,0.0,4.12243109448,16.0517297156,110.530490375,107.538759957,2.97173041782,0.02
 07/08  06:00:00,128.853779105,29.2646260591,55.1356746618,0.0,4.12243109448,39.6058045677,90.1488724279,87.1571420101,2.97173041782,0.02
 07/08  07:00:00,175.189349465,29.2778971002,64.4500179003,3.01575639317,12.3672932834,65.3531420225,144.435274548,139.462390519,4.9528840297,0.02
 07/08  08:00:00,183.802250678,29.3185386239,71.5816618221,1.56558520467,12.3672932834,68.2430321324,144.895296741,131.335037976,4.9528840297,8.60737473507
 07/08  09:00:00,217.748160699,29.5108770326,77.1836401848,0.700360066141,16.4897243779,93.1370602926,112.590785427,104.646170979,7.92461444751,0.02
 07/08  10:00:00,222.002426869,29.5861083024,81.7151593705,0.347780454282,16.4897243779,93.1370602926,98.926878668,90.9822642205,7.92461444751,0.02
 07/08  11:00:00,226.160799538,29.6411561624,86.0492956684,0.116959196058,16.4897243779,93.1370602926,91.6122825748,83.6676681273,7.92461444751,0.02
 07/08  12:00:00,220.684845449,29.8168516307,89.6542882989,0.0119091753827,16.4897243779,83.9857416113,86.5103738416,78.5657593941,7.92461444751,0.02
 07/08  13:00:00,224.073902275,30.0250348359,92.8470632688,0.0,16.4897243779,83.9857416113,82.2431839149,74.2985694674,7.92461444751,0.02
 07/08  14:00:00,226.303755085,30.2351626997,94.8668282812,0.0,16.4897243779,83.9857416113,77.3482822818,69.4036678342,7.92461444751,0.02
 07/08  15:00:00,203.749549456,29.2646260591,90.7400618039,0.0,12.3672932834,70.6512738906,43.8546229204,30.293420343,4.9528840297,8.60831854767
 07/08  16:00:00,203.770249196,29.2646260591,90.7607861622,0.0,12.3672932834,70.6512738906,32.7714666983,27.7985826686,4.9528840297,0.02
 07/08  17:00:00,189.834676272,29.2646260591,89.3486794337,0.0,12.3672932834,58.1284167478,35.7231610734,30.7502770437,4.9528840297,0.02
 07/08  18:00:00,144.240959435,28.6545851953,77.5524643509,0.0,12.3672932834,24.9413748627,57.0263058043,52.0534217746,4.9528840297,0.02
 07/08  19:00:00,139.847927426,28.3896324476,73.4243850803,0.0,12.3672932834,24.9413748627,70.2681024901,65.2952184604,4.9528840297,0.02
 07/08  20:00:00,131.55218149,28.8272089919,72.4289032552,0.0,4.12243109448,16.0517297156,92.1520240713,89.1602936535,2.97173041782,0.02
 07/08  21:00:00,92.6868236321,16.7370015946,41.3325109197,0.0,4.12243109448,15.9888894789,59.8835244837,56.8917940659,2.97173041782,0.02
 07/08  22:00:00,109.4703279,22.0995075621,52.6084701658,0.0,4.12243109448,15.9888894789,82.0715132098,79.079782792,2.97173041782,0.02
 07/08  23:00:00,89.0824766677,15.9591456951,38.5301929815,0.0,4.12243109448,15.9888894789,56.103574405,53.1118439872,2.97173041782,0.02
 07/08  24:00:00,104.285217739,21.6456867688,47.8771807458,0.0,4.12243109448,15.9888894789,83.1467202069,80.1549897891,2.97173041782,0.02
 07/09  01:00:00,77.9544313586,13.7446617768,31.7261934759,0.0,2.06121554724,15.9888894789,48.4330063033,45.4412758855,2.97173041782,0.02
 07/09  02:00:00,99.3902758676,20.7580355161,45.9552788341,0.0,2.06121554724,15.9888894789,74.4942632005,71.5025327827,2.97173041782,0.02
 07/09  03:00:00,69.7777285206,12.4271175382,24.8670348062,0.0,2.06121554724,15.9888894789,48.6039558096,45.6122253917,2.97173041782,0.02
 07/09  04:00:00,98.8912063651,20.8458717987,45.3683729733,0.0,2.06121554724,15.9888894789,78.4836122478,75.49188183,2.97173041782,0.02
 07/09  05:00:00,66.3630075435,12.690626386,25.8871382339,0.0,2.06121554724,15.9888894789,53.7187252658,50.726994848,2.97173041782,0.02
 07/09  06:00:00,90.8089851536,23.069644144,49.0848598142,0.0,2.06121554724,15.9888894789,88.4175018435,85.4257714257,2.97173041782,0.02
 07/09  07:00:00,78.4582206463,18.6313878803,41.2932173853,0.0,2.06121554724,15.9888894789,63.0197149806,60.0279845628,2.97173041782,0.02
 07/09  08:00:00,126.38091468,23.9480069697,55.9698734179,0.0,4.12243109448,41.7362269337,65.7416679476,60.7687839179,4.9528840297,0.02
 07/09  09:00:00,110.344981666,18.8948967281,45.1079164561,0.0,4.12243109448,41.7362269337,45.3603680763,40.3874840466,4.9528840297,0.02
 07/09  10:00:00,133.550119511,24.2993521,62.7877330155,0.0,4.12243109448,41.7362269337,46.365476407,41.3925923773,4.9528840297,0.02
 07/09  11:00:00,118.865262406,19.509750706,53.0133431113,0.0,4.12243109448,41.7362269337,32.8916109743,27.9187269446,4.9528840297,0.02
 07/09  12:00:00,138.107504773,24.3871883826,67.2572818849,0.0,4.12243109448,41.7362269337,38.8336044306,33.8607204009,4.9528840297,0.02
 07/09  13:00:00,120.692349664,19.5106564875,54.8395244735,0.0,4.12243109448,41.7362269337,30.003212202,25.0303281724,4.9528840297,0.02
 07/09  14:00:00,139.939069276,24.3896135976,69.086421055,0.0,4.12243109448,41.7362269337,34.2755430062,29.3026589765,4.9528840297,0.02
 07/09  15:00:00,121.406312195,19.5200170234,55.5441263953,0.0,4.12243109448,41.7362269337,37.7386755478,24.1840533066,4.9528840297,8.60173821143
 07/09  16:00:00,123.203506233,24.3940475259,69.2041164477,0.0,4.12243109448,24.8785346261,39.9037160579,34.9308320282,4.9528840297,0.02
 07/09  17:00:00,92.623841633,19.5145056368,54.5757203555,0.0,2.06121554724,15.9888894789,35.3056838962,32.3139534784,2.97173041782,0.02
 07/09  18:00:00,105.847084594,24.3871883826,62.8054147646,0.0,2.06121554724,15.9888894789,60.4308939732,57.4391635554,2.97173041782,0.02
 07/09  19:00:00,77.1554595693,17.5587756354,41.1114147398,0.0,2.06121554724,15.9888894789,61.1121455055,58.1204150876,2.97173041782,0.02
 07/09  20:00:00,102.82875728,23.2360282821,51.5657541437,0.0,2.06121554724,15.9888894789,89.1176278277,86.1258974099,2.97173041782,0.02
 07/09  21:00:00,79.6926596488,15.168619152,31.9921177197,0.0,2.06121554724,15.9888894789,59.9036864682,56.9119560504,2.97173041782,0.02
 07/09  22:00:00,99.3403912638,21.7335230514,44.9057332561,0.0,2.06121554724,15.9888894789,91.6315310631,88.6398006452,2.97173041782,0.02
 07/09  23:00:00,76.938114147,14.544476747,29.8858878416,0.0,2.06121554724,15.9888894789,59.1000107132,56.1082802953,2.97173041782,0.02
 07/09  24:00:00,93.8506815053,20.4066903858,40.7670293699,0.0,2.06121554724,15.9888894789,89.5076912153,86.5159607975,2.97173041782,0.02
 07/10  01:00:00,79.6026056984,14.544476747,30.4891639198,0.0,4.12243109448,15.9888894789,61.1812832996,58.1895528818,2.97173041782,0.02
 07/10  02:00:00,99.9037980343,21.6456867688,43.4957608598,0.0,4.12243109448,15.9888894789,93.9623027713,90.9705723535,2.97173041782,0.02
 07/10  03:00:00,69.18634911,12.4271175382,22.2144397149,0.0,4.12243109448,15.9888894789,57.234900881,54.2431704632,2.97173041782,0.02
 07/10  04:00:00,132.518143834,28.2984269508,52.0908066927,0.0,12.3672932834,24.9413748627,111.810805785,106.837921755,4.9528840297,0.02
 07/10  05:00:00,136.246258103,28.8763192513,53.0913488419,6.84801314282,12.3672932834,24.9413748627,180.516442745,175.543558715,4.9528840297,0.02
 07/10  06:00:00,182.766453607,29.3387892434,54.6032465482,2.64502659797,24.7345865669,70.7195625826,146.538457359,136.612689299,9.90576805939,0.02
 07/10  07:00:00,217.369623527,29.5482203517,56.8359584406,0.76383135405,37.1018798503,92.3937384068,125.173779632,115.248011573,9.90576805939,0.02
 07/10  08:00:00,232.194323782,29.8351039497,59.7463586962,0.348078019675,37.1018798503,104.434947198,115.972705186,106.046937127,9.90576805939,0.02
 07/10  09:00:00,248.666897902,30.2032783201,63.9936158183,0.16366220499,37.1018798503,116.476155989,119.111103882,100.584080202,9.90576805939,8.62125562004
 07/10  10:00:00,253.339151325,30.5009951667,68.5182281865,0.0130528534371,37.1018798503,116.476155989,106.783958598,96.8581905384,9.90576805939,0.02
 07/10  11:00:00,260.338514865,30.7566318449,75.274748314,0.0,37.1018798503,116.476155989,103.425852926,93.500084867,9.90576805939,0.02
 07/10  12:00:00,253.325867745,31.0669181396,79.9935982056,0.0,37.1018798503,104.434947198,106.322087858,87.7936599166,9.90576805939,8.62265988173
 07/10  13:00:00,268.321261052,31.4497329702,82.564453651,0.0,37.1018798503,116.476155989,94.4473584734,84.521590414,9.90576805939,0.02
 07/10  14:00:00,272.110365315,31.9694531546,85.8339560567,0.0,37.1018798503,116.476155989,97.6722210742,79.1416977563,9.90576805939,8.62475525851
 07/10  15:00:00,274.202899965,32.434586468,87.4616334454,0.0,37.1018798503,116.476155989,86.3960284975,76.4702604382,9.90576805939,0.02
 07/10  16:00:00,274.975504065,32.795651348,87.8736642956,0.0,37.1018798503,116.476155989,87.0066060883,77.0808380289,9.90576805939,0.02
 07/10  17:00:00,275.380956009,32.9410332143,88.1347420815,0.0,37.1018798503,116.476155989,86.2103014846,76.2845334252,9.90576805939,0.02
 07/10  18:00:00,169.955259107,28.5710993433,68.3446679051,0.0,24.7345865669,47.5788473902,65.414101218,60.4412171883,4.9528840297,0.02
 07/10  19:00:00,165.714965828,28.3955717928,64.2799061443,0.0,24.7345865669,47.5788473902,78.1470112505,64.5872949324,4.9528840297,8.6068322884
 07/10  20:00:00,151.38771433,28.8298451246,61.3786708926,0.0,12.3672932834,38.6892022431,83.8962476901,80.9045172723,2.97173041782,0.02
 07/10  21:00:00,108.908668902,17.7344482006,37.209543861,0.0,12.3672932834,27.0668015668,57.6832504763,54.6915200585,2.97173041782,0.02
 07/10  22:00:00,101.724412893,22.8846831518,44.0532065554,0.0,4.12243109448,15.9888894789,82.5015696389,79.5098392211,2.97173041782,0.02
 07/10  23:00:00,82.1569774684,15.8713094126,31.6925302419,0.0,4.12243109448,15.9888894789,56.3147077803,53.3229773625,2.97173041782,0.02
 07/10  24:00:00,94.4593895578,21.7335230514,37.9635164771,0.0,4.12243109448,15.9888894789,86.0283219952,83.0365915774,2.97173041782,0.02
 07/11  01:00:00,72.3920019121,14.7294377391,23.0694263847,0.0,4.12243109448,15.9888894789,61.0626682097,58.0709377919,2.97173041782,0.02
 07/11  02:00:00,87.4468682746,20.4066903858,32.3020010495,0.0,4.12243109448,15.9888894789,84.6180099797,81.6262795619,2.97173041782,0.02
 07/11  03:00:00,68.4951878679,13.1298077988,20.8205885862,0.0,4.12243109448,15.9888894789,56.2733662912,53.2816358733,2.97173041782,0.02
 07/11  04:00:00,122.346176957,28.1666725269,42.0505945944,0.0,12.3672932834,24.9413748627,105.263106005,100.290221975,4.9528840297,0.02
 07/11  05:00:00,125.335094969,28.6058592638,44.643414863,4.6552443114,12.3672932834,24.9413748627,172.628363302,167.655479272,4.9528840297,0.02
 07/11  06:00:00,176.956017403,29.4567220065,49.602497342,1.71740715618,24.7345865669,70.7195625826,138.528174869,128.602406809,9.90576805939,0.02
 07/11  07:00:00,218.978308142,29.8969801265,58.307650778,0.552067401992,37.1018798503,92.3937384068,116.319847539,106.39407948,9.90576805939,0.02
 07/11  08:00:00,239.039784389,30.3917019359,66.0731685228,0.310133715317,37.1018798503,104.434947198,107.135372748,97.2096046882,9.90576805939,0.02
 07/11  09:00:00,255.950203358,30.8834390797,70.648219021,0.11221124638,37.1018798503,116.476155989,110.435410259,91.9084326302,9.90576805939,8.6212095694
 07/11  10:00:00,262.371833029,31.2976270653,76.7654872163,0.00184558170409,37.1018798503,116.476155989,98.3051906071,88.3794225477,9.90576805939,0.02
 07/11  11:00:00,265.292222641,31.5879670652,79.3971225756,0.0,37.1018798503,116.476155989,96.1410768601,86.2153088007,9.90576805939,0.02
 07/11  12:00:00,255.933784886,32.0062685888,81.6621719376,0.0,37.1018798503,104.434947198,102.547645877,84.0192176963,9.90576805939,8.62266012084
 07/11  13:00:00,273.535680938,32.5169118302,86.7116969422,0.0,37.1018798503,116.476155989,91.7091310284,81.783362969,9.90576805939,0.02
 07/11  14:00:00,277.237997155,33.0439881378,89.8870557928,0.0,37.1018798503,116.476155989,97.2201044649,78.6913525248,9.90576805939,8.62298388074
 07/11  15:00:00,279.207349651,33.6147693049,91.2859060121,0.0,37.1018798503,116.476155989,84.2687628957,74.3429948363,9.90576805939,0.02
 07/11  16:00:00,281.975457396,34.0277181563,93.6415528679,0.0,37.1018798503,116.476155989,79.6930861028,69.7673180434,9.90576805939,0.02
 07/11  17:00:00,281.74379929,34.1023985962,93.3362213093,0.0,37.1018798503,116.476155989,78.5246963192,68.5989282598,9.90576805939,0.02
 07/11  18:00:00,173.056250962,28.6676527216,71.3491069723,0.0,24.7345865669,47.5788473902,63.776714777,58.8038307473,4.9528840297,0.02
 07/11  19:00:00,169.313122981,28.4090763374,67.864560627,0.0,24.7345865669,47.5788473902,76.3571379105,62.7974216719,4.9528840297,8.60683220892
 07/11  20:00:00,157.754689673,28.842596813,67.7328959149,0.0,12.3672932834,38.6892022431,80.8790294777,77.8872990599,2.97173041782,0.02
 07/11  21:00:00,117.609553676,19.509750706,44.0867803185,0.0,12.3672932834,27.0668015668,62.3166122763,59.3248818585,2.97173041782,0.02
 07/11  22:00:00,104.747478653,23.2067495213,46.7542059946,0.0,4.12243109448,15.9888894789,80.1000208425,77.1082904247,2.97173041782,0.02
 07/11  23:00:00,83.7282441047,15.9591456951,33.1759606436,0.0,4.12243109448,15.9888894789,57.3134383833,54.3217079655,2.97173041782,0.02
 07/11  24:00:00,97.145151126,21.5578504862,40.8249506577,0.0,4.12243109448,15.9888894789,84.6217461199,81.6300157021,2.97173041782,0.02
 07/12  01:00:00,79.6296419918,15.5199642823,29.5165399666,0.0,4.12243109448,15.9888894789,57.916095071,54.9243646532,2.97173041782,0.02
 07/12  02:00:00,93.0476988919,21.3821779211,36.9031710041,0.0,4.12243109448,15.9888894789,87.1209347063,84.1292042885,2.97173041782,0.02
 07/12  03:00:00,68.0373275506,13.314768791,20.1535941488,0.0,4.12243109448,15.9888894789,59.3191603521,56.3274299343,2.97173041782,0.02
 07/12  04:00:00,126.920682455,28.2984269508,46.493345712,0.0,12.3672932834,24.9413748627,104.516508685,99.5436246552,4.9528840297,0.02
 07/12  05:00:00,133.620760471,29.0193817881,52.4807507102,4.69005148575,12.3672932834,24.9413748627,170.288333838,165.315449808,4.9528840297,0.02
