Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/26  09:00:00,270.458440282,30.8617020752,85.0615742066,0.228835416784,37.1018798503,116.476155989,56.7341359827,46.8083679234,9.90576805939,0.02
 07/26  10:00:00,277.258652785,31.3785447619,91.5517473419,0.0214993381282,37.1018798503,116.476155989,40.8132529514,22.2833802996,9.90576805939,8.62410459239
 07/26  11:00:00,286.120599571,31.8295367406,99.9840475473,0.0,37.1018798503,116.476155989,16.9305597565,7.00479169708,9.90576805939,0.02
 07/26  12:00:00,282.340683167,32.3817380554,107.693586894,0.0,37.1018798503,104.434947198,9.96275863637,0.0369905769816,9.90576805939,0.02
 07/26  13:00:00,300.72414261,33.0505297885,113.648599126,0.0,37.1018798503,116.476155989,18.5310300561,0.0,9.90576805939,8.62526199674
 07/26  14:00:00,307.925340784,33.7078609891,120.63583769,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/26  15:00:00,313.570475701,34.2884191659,125.700536781,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/26  16:00:00,314.555145537,34.6686175928,126.305575612,0.0,37.1018798503,116.476155989,18.5254762736,0.0,9.90576805939,8.61970821421
 07/26  17:00:00,306.818291293,34.59742431,118.640945957,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/26  18:00:00,177.90457286,28.5835220811,76.982610317,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/26  19:00:00,174.286818827,28.4106103356,73.1993393365,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/26  20:00:00,165.213370211,28.8423510326,72.8426529645,0.0,12.3672932834,38.6892022431,16.4815151425,13.4897847247,2.97173041782,0.02
 07/26  21:00:00,125.571370615,20.3974019588,51.1367672491,0.0,12.3672932834,27.0668015668,27.59357596,24.6018455422,2.97173041782,0.02
 07/26  22:00:00,104.648505796,19.7293414125,50.2293332844,0.0,4.12243109448,15.9888894789,28.1600544535,25.1683240357,2.97173041782,0.02
 07/26  23:00:00,114.858878433,23.7284162633,56.3197651893,0.0,4.12243109448,15.9888894789,38.1983440253,35.2066136075,2.97173041782,0.02
 07/26  24:00:00,98.2747572783,19.0705692932,44.5143568425,0.0,4.12243109448,15.9888894789,37.0438981496,34.0521677317,2.97173041782,0.02
 07/27  01:00:00,110.802222241,22.9139619127,53.101736495,0.0,4.12243109448,15.9888894789,50.8031814604,47.8114510426,2.97173041782,0.02
 07/27  02:00:00,95.0939121688,18.1829180405,42.2453361258,0.0,4.12243109448,15.9888894789,49.9817292537,38.4082662816,2.97173041782,8.60173255427
 07/27  03:00:00,104.650383092,21.513932345,48.3741001007,0.0,4.12243109448,15.9888894789,50.2138335589,47.2221031411,2.97173041782,0.02
 07/27  04:00:00,146.186179486,28.6058539398,65.4514152213,0.0,12.3672932834,24.9413748627,56.984902824,52.0120187943,4.9528840297,0.02
 07/27  05:00:00,145.507267898,28.8682261496,64.4647693859,2.39452879344,12.3672932834,24.9413748627,117.378223381,112.405339352,4.9528840297,0.02
 07/27  06:00:00,204.591216852,29.6990512941,78.3177788355,0.394995561836,24.7345865669,70.7195625826,82.1503769132,72.2246088538,9.90576805939,0.02
 07/27  07:00:00,245.396385737,30.5727979991,84.5787597563,0.0232256413961,37.1018798503,92.3937384068,51.8015173007,41.8757492413,9.90576805939,0.02
 07/27  08:00:00,265.843340018,31.1960697319,92.3825731954,0.0,37.1018798503,104.434947198,26.4381464345,16.5123783751,9.90576805939,0.02
 07/27  09:00:00,285.92362362,31.7705244471,99.846787355,0.0,37.1018798503,116.476155989,13.3222140421,3.3964459827,9.90576805939,0.02
 07/27  10:00:00,292.170624628,32.2244954433,105.639240998,0.0,37.1018798503,116.476155989,18.6222896295,0.0924392454448,9.90576805939,8.62408232469
 07/27  11:00:00,300.007787051,32.5886501689,113.353869313,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/27  12:00:00,296.421093769,33.1727230204,121.708226017,0.0,37.1018798503,104.434947198,9.92576805939,0.0,9.90576805939,0.02
 07/27  13:00:00,316.772765428,33.7782024955,129.412695537,0.0,37.1018798503,116.476155989,18.5310076172,0.0,9.90576805939,8.6252395578
 07/27  14:00:00,322.094567924,34.2577205441,134.255222484,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/27  15:00:00,325.469481476,34.7785668387,137.109414281,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/27  16:00:00,323.549650846,35.1767725053,134.79189502,0.0,37.1018798503,116.476155989,18.5254592256,0.0,9.90576805939,8.61969116617
 07/27  17:00:00,321.580241238,35.2525935714,132.747733294,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/27  18:00:00,184.352903112,28.684946931,83.3295200645,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/27  19:00:00,179.606899655,28.4284143934,78.8400450854,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/27  20:00:00,170.916149734,28.8649672006,79.2238429915,0.0,12.3672932834,38.6892022431,2.99173041782,0.0,2.97173041782,0.02
 07/27  21:00:00,135.005096817,22.1737679285,59.0116886622,0.0,12.3672932834,27.0668015668,3.1313064312,0.13957601338,2.97173041782,0.02
 07/27  22:00:00,108.357122702,19.839246339,54.1120803019,0.0,4.12243109448,15.9888894789,3.97620359291,0.984473175093,2.97173041782,0.02
 07/27  23:00:00,119.668041991,23.8382116165,61.1218696408,0.0,4.12243109448,15.9888894789,5.31028427689,2.31855385907,2.97173041782,0.02
 07/27  24:00:00,104.455629233,19.3999553528,50.365843002,0.0,4.12243109448,15.9888894789,5.66656109793,2.67483068011,2.97173041782,0.02
 07/28  01:00:00,118.819716071,23.9480069697,60.0610123584,0.0,4.12243109448,15.9888894789,11.4222192305,8.43048881267,2.97173041782,0.02
 07/28  02:00:00,99.9106711864,19.0705692932,46.1502709818,0.0,4.12243109448,15.9888894789,17.3670878545,14.3753574367,2.97173041782,0.02
 07/28  03:00:00,110.23105659,23.2892348504,52.1311249337,0.0,4.12243109448,15.9888894789,41.7390925447,38.7473621269,2.97173041782,0.02
 07/28  04:00:00,144.713383213,28.4301813746,64.1542915633,0.0,12.3672932834,24.9413748627,55.2138975013,50.2410134716,4.9528840297,0.02
 07/28  05:00:00,144.480979537,28.7331498117,64.2604645899,1.70762149424,12.3672932834,24.9413748627,116.234131045,102.679523964,4.9528840297,8.60172305149
 07/28  06:00:00,207.776020926,30.1136224489,81.2100289639,0.272978264012,24.7345865669,70.7195625826,66.269883723,56.3441156637,9.90576805939,0.02
 07/28  07:00:00,250.081524678,30.8349637302,89.0249593475,0.0,37.1018798503,92.3937384068,29.6864160034,19.760647944,9.90576805939,0.02
 07/28  08:00:00,270.317913604,31.5439769332,96.5092524162,0.0,37.1018798503,104.434947198,16.1027891864,6.17702112702,9.90576805939,0.02
 07/28  09:00:00,289.621994349,32.0437180313,103.27198206,0.0,37.1018798503,116.476155989,10.5780507504,0.652282691017,9.90576805939,0.02
 07/28  10:00:00,295.844957718,32.451411416,109.086640087,0.0,37.1018798503,116.476155989,18.5297670725,0.0,9.90576805939,8.62399901316
 07/28  11:00:00,299.078950962,32.7558188299,112.016138864,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/28  12:00:00,291.224841601,33.2979517451,116.346475558,0.0,37.1018798503,104.434947198,9.92576805939,0.0,9.90576805939,0.02
 07/28  13:00:00,311.01132031,33.9103872484,123.519041479,0.0,37.1018798503,116.476155989,18.5309005949,0.0,9.90576805939,8.6251325355
 07/28  14:00:00,317.422304566,34.3802223351,129.46046901,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/28  15:00:00,320.72832372,34.8800608304,132.266782718,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/28  16:00:00,321.862664416,35.2380119907,133.04364601,0.0,37.1018798503,116.476155989,18.5254288369,0.0,9.90576805939,8.61966077756
 07/28  17:00:00,318.165859679,35.2570121491,129.328931179,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/28  18:00:00,182.880659944,28.6813595878,81.8366949326,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/28  19:00:00,177.933145748,28.4244532375,77.1702568453,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/28  20:00:00,169.688646063,28.857912937,78.0275715432,0.0,12.3672932834,38.6892022431,2.99173041782,0.0,2.97173041782,0.02
 07/28  21:00:00,131.297758267,21.2856538426,55.9507351978,0.0,12.3672932834,27.0668015668,4.31060134922,1.3188709314,2.97173041782,0.02
 07/28  22:00:00,105.796060119,19.8391367657,51.2670927925,0.0,4.12243109448,15.9888894789,13.2682827786,10.2765523608,2.97173041782,0.02
 07/28  23:00:00,113.892136508,23.7284162633,55.3530238032,0.0,4.12243109448,15.9888894789,33.484078069,30.4923476512,2.97173041782,0.02
 07/28  24:00:00,99.7158440205,19.2169630975,45.8090503197,0.0,4.12243109448,15.9888894789,27.8691731572,24.8774427393,2.97173041782,0.02
 07/29  01:00:00,115.782800852,23.9480069697,57.0240974132,0.0,4.12243109448,15.9888894789,33.7722867826,30.7805563648,2.97173041782,0.02
 07/29  02:00:00,100.453600533,19.3999553528,46.3638145425,0.0,4.12243109448,15.9888894789,31.4878260404,28.4960956226,2.97173041782,0.02
 07/29  03:00:00,109.668868142,23.2892348504,51.5689367599,0.0,4.12243109448,15.9888894789,46.4556331164,43.4639026986,2.97173041782,0.02
 07/29  04:00:00,121.967842373,27.5957366902,59.3777030178,0.0,4.12243109448,16.0517297156,64.694428605,61.7026981871,2.97173041782,0.02
 07/29  05:00:00,119.68532232,27.7274911141,59.31259517,0.0,4.12243109448,16.0517297156,81.5028726894,78.5111422715,2.97173041782,0.02
 07/29  06:00:00,145.044563113,29.2646260591,71.3264594579,0.0,4.12243109448,39.6058045677,74.2792324343,71.2875020165,2.97173041782,0.02
 07/29  07:00:00,182.621663998,29.2854968102,73.6511500007,1.23933990444,12.3672932834,65.3531420225,113.505466134,108.532582104,4.9528840297,0.02
 07/29  08:00:00,185.639159419,29.2952454255,74.4470738591,0.56038925941,12.3672932834,68.2430321324,118.666704964,105.106656861,4.9528840297,8.60716407411
 07/29  09:00:00,213.157414961,29.4659490218,73.0638426982,0.274361317502,16.4897243779,93.1370602926,116.762377995,108.817763548,7.92461444751,0.02
 07/29  10:00:00,210.405638417,29.6060647067,70.2644719296,0.181747267577,16.4897243779,93.1370602926,114.021079651,106.076465203,7.92461444751,0.02
 07/29  11:00:00,211.724661617,29.6823406997,71.5936442657,0.0953129225033,16.4897243779,93.1370602926,112.496099423,104.551484976,7.92461444751,0.02
 07/29  12:00:00,206.30673603,29.8031582186,75.2870021349,0.0147994478953,16.4897243779,83.9857416113,111.008109684,103.063495237,7.92461444751,0.02
 07/29  13:00:00,204.749620181,29.9265183968,73.6213179464,0.0,16.4897243779,83.9857416113,109.869014291,101.924399843,7.92461444751,0.02
 07/29  14:00:00,205.868298042,30.042089261,74.6244643657,0.0,16.4897243779,83.9857416113,109.009887528,101.065273081,7.92461444751,0.02
 07/29  15:00:00,185.344001887,29.2646260591,72.3345262397,0.0,12.3672932834,70.6512738906,60.7744703953,47.2135093605,4.9528840297,8.60807700513
 07/29  16:00:00,183.306876519,29.2646260591,70.2974266254,0.0,12.3672932834,70.6512738906,48.6424839036,43.6695998739,4.9528840297,0.02
 07/29  17:00:00,169.335494042,29.2646260591,68.8495048621,0.0,12.3672932834,58.1284167478,52.3651756941,47.3922916644,4.9528840297,0.02
 07/29  18:00:00,128.087656413,28.6497720811,61.4039752424,0.0,12.3672932834,24.9413748627,76.212863476,71.2399794463,4.9528840297,0.02
 07/29  19:00:00,122.105724262,28.3862632334,55.6855519345,0.0,12.3672932834,24.9413748627,84.8921499091,79.9192658794,4.9528840297,0.02
 07/29  20:00:00,113.385764799,28.4960585866,52.2444711126,0.0,4.12243109448,16.0517297156,95.6713955239,92.6796651061,2.97173041782,0.02
 07/29  21:00:00,80.7443231714,15.9591456951,30.1920403447,0.0,4.12243109448,15.9888894789,58.4530658775,55.4613354597,2.97173041782,0.02
 07/29  22:00:00,90.948325568,21.5578504862,34.6281257279,0.0,4.12243109448,15.9888894789,86.530465465,83.5387350472,2.97173041782,0.02
 07/29  23:00:00,72.2430904699,14.4127223231,23.2614041504,0.0,4.12243109448,15.9888894789,58.7874916094,55.7957611916,2.97173041782,0.02
 07/29  24:00:00,86.4355802876,21.2943416385,30.3788892513,0.0,4.12243109448,15.9888894789,89.8515324459,86.859802028,2.97173041782,0.02
 07/30  01:00:00,58.4566242188,11.0909964456,14.9303988103,0.0,2.06121554724,15.9888894789,46.6643016565,43.6725712387,2.97173041782,0.02
 07/30  02:00:00,73.6439414154,18.6406763074,22.3504775653,0.0,2.06121554724,15.9888894789,79.4262782398,76.434547822,2.97173041782,0.02
 07/30  03:00:00,55.3144593385,10.6518150328,12.22741528,0.0,2.06121554724,15.9888894789,46.5165120588,43.524781641,2.97173041782,0.02
 07/30  04:00:00,71.8770745252,18.6406763074,20.5836106065,0.0,2.06121554724,15.9888894789,80.4353845738,77.443654156,2.97173041782,0.02
 07/30  05:00:00,54.8223838334,10.6518150328,11.735339701,0.0,2.06121554724,15.9888894789,47.3438822019,44.3521517841,2.97173041782,0.02
 07/30  06:00:00,72.7503869071,23.3331529917,30.7585238292,0.0,2.06121554724,15.9888894789,97.4399313017,94.4482008839,2.97173041782,0.02
 07/30  07:00:00,58.7965947407,17.7530250546,22.4716816334,0.0,2.06121554724,15.9888894789,78.4560157816,75.4642853637,2.97173041782,0.02
 07/30  08:00:00,106.71741127,23.4649074156,36.4324605944,0.0,4.12243109448,41.7362269337,91.9922846883,87.0194006586,4.9528840297,0.02
 07/30  09:00:00,102.514401809,19.509750706,35.8565488215,0.0,4.12243109448,41.7362269337,71.4730077967,66.500123767,4.9528840297,0.02
 07/30  10:00:00,114.840331654,23.7723344046,44.1682718195,0.0,4.12243109448,41.7362269337,87.6828406791,82.7099566494,4.9528840297,0.02
 07/30  11:00:00,105.557794912,19.509750706,38.8166128393,0.0,4.12243109448,41.7362269337,69.8399463696,64.8670623399,4.9528840297,0.02
 07/30  12:00:00,117.53211938,23.684498122,46.9508273703,0.0,4.12243109448,41.7362269337,85.8368373778,80.8639533481,4.9528840297,0.02
 07/30  13:00:00,109.093891374,19.6854232712,42.1940172653,0.0,4.12243109448,41.7362269337,68.5909403191,63.6180562894,4.9528840297,0.02
 07/30  14:00:00,117.533626125,23.9480069697,46.7024734267,0.0,4.12243109448,41.7362269337,85.4191930584,80.4463090287,4.9528840297,0.02
 07/30  15:00:00,111.362742862,19.9489321189,44.2744899256,0.0,4.12243109448,41.7362269337,68.0910807007,63.118196671,4.9528840297,0.02
 07/30  16:00:00,105.945691927,23.9480069697,52.0379805026,0.0,4.12243109448,24.8785346261,93.1256120513,79.570999665,4.9528840297,8.60172835662
 07/30  17:00:00,84.097098637,19.8610958363,45.5774429212,0.0,2.06121554724,15.9888894789,71.3228855408,68.331155123,2.97173041782,0.02
 07/30  18:00:00,88.9152706918,22.8846831518,47.4002799398,0.0,2.06121554724,15.9888894789,86.3226358035,83.3309053857,2.97173041782,0.02
 07/30  19:00:00,71.8888843442,17.646611918,35.7570039168,0.0,2.06121554724,15.9888894789,65.4705232231,62.4787928053,2.97173041782,0.02
 07/30  20:00:00,92.1819821466,22.1727044642,39.657310028,0.0,2.06121554724,15.9888894789,87.7981353841,84.8064049663,2.97173041782,0.02
 07/30  21:00:00,71.9552113222,14.4127223231,25.034740098,0.0,2.06121554724,15.9888894789,60.8020819186,57.8103515008,2.97173041782,0.02
 07/30  22:00:00,92.0413525484,21.7335230514,37.6066952532,0.0,2.06121554724,15.9888894789,94.6545011601,91.6627707423,2.97173041782,0.02
 07/30  23:00:00,68.2340195857,13.3054803639,22.4449635563,0.0,2.06121554724,15.9888894789,57.3352663787,54.3435359609,2.97173041782,0.02
 07/30  24:00:00,80.7321236751,19.0798577202,28.9994781063,0.0,2.06121554724,15.9888894789,85.5877265168,82.595996099,2.97173041782,0.02
 07/31  01:00:00,68.5222505919,13.1298077988,20.8476516376,0.0,4.12243109448,15.9888894789,57.5436803931,54.5519499753,2.97173041782,0.02
 07/31  02:00:00,81.573959279,19.0798577202,27.7800982088,0.0,4.12243109448,15.9888894789,85.8132273234,82.8214969056,2.97173041782,0.02
 07/31  03:00:00,59.4118255658,10.6518150328,14.2635657389,0.0,4.12243109448,15.9888894789,49.2397243873,46.2479939695,2.97173041782,0.02
 07/31  04:00:00,121.811762762,27.9909999618,41.6918533348,0.0,12.3672932834,24.9413748627,112.499101112,107.526217083,4.9528840297,0.02
 07/31  05:00:00,136.146831157,28.8682735756,47.0393049552,8.11034315701,12.3672932834,24.9413748627,182.266525649,177.293641619,4.9528840297,0.02
 07/31  06:00:00,178.313153642,29.3310579707,48.8761559572,3.92654923364,24.7345865669,70.7195625826,147.841076265,137.915308206,9.90576805939,0.02
 07/31  07:00:00,215.458473291,29.5157129787,54.593995883,1.12716426642,37.1018798503,92.3937384068,125.633960568,115.708192508,9.90576805939,0.02
 07/31  08:00:00,235.294722835,29.7319617439,62.5788707921,0.719156111511,37.1018798503,104.434947198,116.3010533,106.375285241,9.90576805939,0.02
 07/31  09:00:00,255.377315115,30.1590129197,70.56185466,0.350131307091,37.1018798503,116.476155989,118.491912118,99.9656020764,9.90576805939,8.62054198226
 07/31  10:00:00,263.904110706,30.6247268941,78.9514675829,0.0211079869254,37.1018798503,116.476155989,105.023495023,95.0977269639,9.90576805939,0.02
 07/31  11:00:00,269.813466505,31.0208780703,84.4855305542,0.0,37.1018798503,116.476155989,98.7307981263,88.8050300669,9.90576805939,0.02
 07/31  12:00:00,260.276383954,31.4899170339,86.5211325204,0.0,37.1018798503,104.434947198,104.111179091,85.5836769304,9.90576805939,8.62173410098
 07/31  13:00:00,273.783150953,31.9831621961,87.492992116,0.0,37.1018798503,116.476155989,94.0648378179,84.1390697585,9.90576805939,0.02
 07/31  14:00:00,277.067880498,32.5082066289,90.2527959485,0.0,37.1018798503,116.476155989,89.5197520133,79.593983954,9.90576805939,0.02
 07/31  15:00:00,280.111617102,33.1323973911,92.6725478607,0.0,37.1018798503,116.476155989,92.4382708397,73.9101735599,9.90576805939,8.62232922039
 07/31  16:00:00,281.524898072,33.5850604737,93.6337146702,0.0,37.1018798503,116.476155989,82.1299476932,72.2041796338,9.90576805939,0.02
 07/31  17:00:00,281.224719775,33.6701828242,93.2494013579,0.0,37.1018798503,116.476155989,80.7682737107,70.8425056513,9.90576805939,0.02
 07/31  18:00:00,172.87794405,28.575877632,71.2625946654,0.0,24.7345865669,47.5788473902,64.5336761879,59.5607921582,4.9528840297,0.02
 07/31  19:00:00,169.080293011,28.4020717424,67.6387450578,0.0,24.7345865669,47.5788473902,69.3792690215,64.4063849918,4.9528840297,0.02
 07/31  20:00:00,156.728823283,28.835389821,64.3650579007,0.0,12.3672932834,38.6892022431,92.4055073018,80.8271376299,2.97173041782,8.60663925411
 07/31  21:00:00,113.849748363,18.6220994533,41.2387965097,0.0,12.3672932834,27.0668015668,60.2982271332,57.3064967154,2.97173041782,0.02
 07/31  22:00:00,107.935503792,23.1189132387,50.0300675101,0.0,4.12243109448,15.9888894789,82.0936056868,79.101875269,2.97173041782,0.02
 07/31  23:00:00,89.3135172105,16.8467969479,37.8494094727,0.0,4.12243109448,15.9888894789,60.1218667047,57.1301362869,2.97173041782,0.02
 07/31  24:00:00,101.065048826,21.5578504862,44.7448485573,0.0,4.12243109448,15.9888894789,84.8495222165,81.8577917986,2.97173041782,0.02
 08/01  01:00:00,84.3236728879,15.5199642823,34.210571079,0.0,4.12243109448,15.9888894789,57.3085457456,54.3168153278,2.97173041782,0.02
 08/01  02:00:00,103.046990314,21.7335230514,46.5511175575,0.0,4.12243109448,15.9888894789,82.1619078181,79.1701774003,2.97173041782,0.02
 08/01  03:00:00,77.1722957459,14.3780926088,28.201065659,0.0,4.12243109448,15.9888894789,61.4432099808,58.451479563,2.97173041782,0.02
 08/01  04:00:00,138.998209818,28.4960585866,58.3732417849,0.0,12.3672932834,24.9413748627,102.89033629,97.9174522602,4.9528840297,0.02
 08/01  05:00:00,144.77827722,28.6878663579,60.6670693166,3.29443210892,12.3672932834,24.9413748627,169.871701094,164.898817064,4.9528840297,0.02
 08/01  06:00:00,197.21117859,29.5058828306,70.1822144803,1.34369084414,24.7345865669,70.7195625826,130.928396213,121.002628154,9.90576805939,0.02
 08/01  07:00:00,233.996592051,29.9859284393,73.169895507,0.619170160898,37.1018798503,92.3937384068,105.634151835,95.708383776,9.90576805939,0.02
 08/01  08:00:00,247.435654204,30.2092542698,74.7433780745,0.218302395215,37.1018798503,104.434947198,98.4883781006,88.5626100412,9.90576805939,0.02
 08/01  09:00:00,263.14083767,30.4865234499,78.3369566253,0.0110186057201,37.1018798503,116.476155989,98.552647828,80.0263617559,9.90576805939,8.62051801269
 08/01  10:00:00,266.2139582,30.8306236709,81.0765310321,0.0,37.1018798503,116.476155989,80.0446898291,70.1189217698,9.90576805939,0.02
 08/01  11:00:00,270.417385392,31.2715819062,84.8387684409,0.0,37.1018798503,116.476155989,71.4132398161,61.4874717567,9.90576805939,0.02
 08/01  12:00:00,265.263432773,31.8568776927,91.1411948279,0.0,37.1018798503,104.434947198,66.2005975304,47.6731098703,9.90576805939,8.62171960074
 08/01  13:00:00,283.321098093,32.4991836643,96.5149275028,0.0,37.1018798503,116.476155989,44.8265381212,34.9007700618,9.90576805939,0.02
 08/01  14:00:00,288.710360671,33.0887650361,101.314739765,0.0,37.1018798503,116.476155989,32.6012023853,22.6754343259,9.90576805939,0.02
 08/01  15:00:00,291.501556561,33.5951913165,103.59966268,0.0,37.1018798503,116.476155989,34.4511748957,15.9226735017,9.90576805939,8.62273333465
 08/01  16:00:00,293.997288843,33.972127416,105.719048286,0.0,37.1018798503,116.476155989,24.5838168793,14.6580488199,9.90576805939,0.02
 08/01  17:00:00,293.445881193,33.9678412501,105.172915712,0.0,37.1018798503,116.476155989,24.3673199473,14.4415518879,9.90576805939,0.02
 08/01  18:00:00,177.685024701,28.5773359402,76.0682221527,0.0,24.7345865669,47.5788473902,34.6260489836,29.6531649539,4.9528840297,0.02
 08/01  19:00:00,174.256696825,28.4044376364,72.8127881825,0.0,24.7345865669,47.5788473902,45.0260791916,40.0531951619,4.9528840297,0.02
 08/01  20:00:00,165.913384195,28.8367139803,73.5482996599,0.0,12.3672932834,38.6892022431,57.3439466374,54.3522162196,2.97173041782,0.02
 08/01  21:00:00,123.363402332,19.509750706,49.8406209541,0.0,12.3672932834,27.0668015668,43.8629447679,40.8712143501,2.97173041782,0.02
 08/01  22:00:00,115.596497696,23.1921101408,57.617863528,0.0,4.12243109448,15.9888894789,64.3858005669,52.8123429171,2.97173041782,8.60172723195
 08/01  23:00:00,94.9268434707,17.441660592,42.843697968,0.0,4.12243109448,15.9888894789,46.573980618,43.5822502002,2.97173041782,0.02
 08/01  24:00:00,110.154696688,22.6211743041,52.7469985518,0.0,4.12243109448,15.9888894789,62.4596006605,59.4678702427,2.97173041782,0.02
 08/02  01:00:00,89.7592225521,16.407615535,38.7342955061,0.0,4.12243109448,15.9888894789,47.4042613382,44.4125309204,2.97173041782,0.02
 08/02  02:00:00,106.033603121,21.7335230514,49.5377296146,0.0,4.12243109448,15.9888894789,66.6072664661,63.6155360482,2.97173041782,0.02
 08/02  03:00:00,83.6028958732,15.0807828694,33.9289748339,0.0,4.12243109448,15.9888894789,47.4375652775,44.4458348597,2.97173041782,0.02
 08/02  04:00:00,145.986465904,28.4960585866,65.3614972339,0.0,12.3672932834,24.9413748627,85.960635587,80.9877515573,4.9528840297,0.02
 08/02  05:00:00,147.305486551,28.6511776805,64.2699243998,2.25547444747,12.3672932834,24.9413748627,145.434510549,140.461626519,4.9528840297,0.02
 08/02  06:00:00,203.231108564,29.9040393457,76.3057062689,0.841971975661,24.7345865669,70.7195625826,110.452621016,100.526852957,9.90576805939,0.02
 08/02  07:00:00,243.021898533,30.416161007,82.3841356006,0.0,37.1018798503,92.3937384068,79.2284566519,69.3026885925,9.90576805939,0.02
 08/02  08:00:00,262.045487091,31.0400109331,88.7407676654,0.0,37.1018798503,104.434947198,56.9349833972,47.0092153379,9.90576805939,0.02
 08/02  09:00:00,281.571522145,31.6483025354,95.6168912827,0.0,37.1018798503,116.476155989,39.2973200841,29.3715520247,9.90576805939,0.02
 08/02  10:00:00,287.479533675,32.1696520913,101.003048778,0.0,37.1018798503,116.476155989,36.8106921487,18.2809852453,9.90576805939,8.62393884397
 08/02  11:00:00,292.110813326,32.6393066339,105.164494037,0.0,37.1018798503,116.476155989,21.9744888003,12.0487207409,9.90576805939,0.02
 08/02  12:00:00,285.441782827,33.3073936172,109.86903242,0.0,37.1018798503,104.434947198,17.691179171,7.76541111165,9.90576805939,0.02
 08/02  13:00:00,302.374864064,33.9839632928,114.083893719,0.0,37.1018798503,116.476155989,24.1381144598,5.60719259239,9.90576805939,8.62515380801
 08/02  14:00:00,305.143573395,34.5963637392,116.240375691,0.0,37.1018798503,116.476155989,14.8045548967,4.87878683735,9.90576805939,0.02
 08/02  15:00:00,306.3321997,35.147951717,116.877536438,0.0,37.1018798503,116.476155989,22.4905362852,3.96204869128,9.90576805939,8.6227195345
 08/02  16:00:00,308.90286256,35.4989925014,119.097744952,0.0,37.1018798503,116.476155989,13.3091101712,3.38334211186,9.90576805939,0.02
 08/02  17:00:00,308.149723834,35.444590136,118.400020297,0.0,37.1018798503,116.476155989,13.0292995585,3.1035314991,9.90576805939,0.02
 08/02  18:00:00,184.053156287,28.6842950459,82.3293997831,0.0,24.7345865669,47.5788473902,20.888896639,15.9160126093,4.9528840297,0.02
 08/02  19:00:00,177.684787044,28.425753836,76.2195674426,0.0,24.7345865669,47.5788473902,34.9026379411,29.9297539114,4.9528840297,0.02
 08/02  20:00:00,171.269979027,28.8573808434,76.5350662679,0.0,12.3672932834,38.6892022431,48.175921043,45.1841906252,2.97173041782,0.02
 08/02  21:00:00,128.832304841,20.3978210708,54.3972828989,0.0,12.3672932834,27.0668015668,40.0541973078,37.06246689,2.97173041782,0.02
 08/02  22:00:00,108.004157867,19.8391367657,53.4751900561,0.0,4.12243109448,15.9888894789,41.7148207628,38.723090345,2.97173041782,0.02
 08/02  23:00:00,114.215091123,22.8407650105,56.5878023586,0.0,4.12243109448,15.9888894789,54.5687875533,51.5770571355,2.97173041782,0.02
 08/02  24:00:00,98.8455071512,18.4025087469,45.7773404875,0.0,4.12243109448,15.9888894789,45.256345106,42.2646146882,2.97173041782,0.02
 08/03  01:00:00,110.879781553,22.1727044642,53.9447264688,0.0,4.12243109448,15.9888894789,68.8685105725,57.295055933,2.97173041782,8.60172422173
 08/03  02:00:00,97.5184694689,18.4025087469,44.4503028344,0.0,4.12243109448,15.9888894789,54.497990973,51.5062605552,2.97173041782,0.02
 08/03  03:00:00,107.321908054,21.7335230514,50.8260345291,0.0,4.12243109448,15.9888894789,71.6223735478,68.63064313,2.97173041782,0.02
 08/03  04:00:00,143.15509172,27.9031636792,63.1230178816,0.0,12.3672932834,24.9413748627,91.1382246812,86.1653406515,4.9528840297,0.02
 08/03  05:00:00,150.759661747,29.2205738792,67.5709047367,1.83927305354,12.3672932834,24.9413748627,157.264939756,152.292055726,4.9528840297,0.02
 08/03  06:00:00,201.502776193,29.7531306472,75.1805480966,0.389706439935,24.7345865669,70.7195625826,122.455599299,112.52983124,9.90576805939,0.02
 08/03  07:00:00,242.720509777,30.6396029856,81.8593063388,0.0,37.1018798503,92.3937384068,91.180165658,81.2543975986,9.90576805939,0.02
 08/03  08:00:00,263.161539245,31.3826440616,89.51420151,0.0,37.1018798503,104.434947198,68.0228376104,58.097069551,9.90576805939,0.02
 08/03  09:00:00,281.611420115,31.9795987959,95.3255127581,0.0,37.1018798503,116.476155989,49.4773886648,39.5516206054,9.90576805939,0.02
 08/03  10:00:00,287.977303731,32.4805671792,101.189866544,0.0,37.1018798503,116.476155989,45.4967930446,26.9670975659,9.90576805939,8.62392741924
 08/03  11:00:00,293.292310722,32.9629950347,106.022323394,0.0,37.1018798503,116.476155989,28.7869126866,18.8611446273,9.90576805939,0.02
 08/03  12:00:00,283.608404235,33.5858411334,107.757227777,0.0,37.1018798503,104.434947198,29.0754392571,19.1496711977,9.90576805939,0.02
 08/03  13:00:00,298.628485809,34.2332010169,110.088239665,0.0,37.1018798503,116.476155989,38.2613292312,19.7307736622,9.90576805939,8.62478750959
 08/03  14:00:00,303.875167857,34.8469873362,114.721367357,0.0,37.1018798503,116.476155989,24.4297066722,14.5039386128,9.90576805939,0.02
 08/03  15:00:00,308.770499212,35.4993359887,118.964473596,0.0,37.1018798503,116.476155989,19.0917319115,9.16596385206,9.90576805939,0.02
 08/03  16:00:00,310.84369179,36.0139754732,120.523551128,0.0,37.1018798503,116.476155989,27.7020540203,9.17672891162,9.90576805939,8.61955704926
 08/03  17:00:00,309.456531315,36.0717367807,119.079689642,0.0,37.1018798503,116.476155989,18.3568674179,8.43109935847,9.90576805939,0.02
 08/03  18:00:00,186.920717305,28.6989161938,85.1823447192,0.0,24.7345865669,47.5788473902,29.610664925,24.6377808953,4.9528840297,0.02
 08/03  19:00:00,182.219478924,28.4444027123,80.735615728,0.0,24.7345865669,47.5788473902,41.1005785697,36.12769454,4.9528840297,0.02
 08/03  20:00:00,175.675307643,28.8844533376,80.9133277847,0.0,12.3672932834,38.6892022431,52.5926261272,49.6008957093,2.97173041782,0.02
 08/03  21:00:00,129.871197733,20.4025109505,55.4314889424,0.0,12.3672932834,27.0668015668,41.0185735646,38.0268431467,2.97173041782,0.02
 08/03  22:00:00,108.845311071,19.9495651844,54.2059151451,0.0,4.12243109448,15.9888894789,40.4099180169,37.4181875991,2.97173041782,0.02
 08/03  23:00:00,112.087226076,22.062909111,55.261966688,0.0,4.12243109448,15.9888894789,50.2805505269,47.2888201091,2.97173041782,0.02
 08/03  24:00:00,99.8745091509,18.5489025512,46.6599489878,0.0,4.12243109448,15.9888894789,44.0479435628,41.056213145,2.97173041782,0.02
 08/04  01:00:00,110.958063695,22.1727044642,54.0230089149,0.0,4.12243109448,15.9888894789,54.9042186022,51.9124881844,2.97173041782,0.02
 08/04  02:00:00,96.6869524144,18.1829180405,43.8383767166,0.0,4.12243109448,15.9888894789,47.2681874816,44.2764570638,2.97173041782,0.02
 08/04  03:00:00,107.207682625,21.513932345,50.9313999006,0.0,4.12243109448,15.9888894789,58.7695645214,55.7778341035,2.97173041782,0.02
 08/04  04:00:00,149.10329458,28.4301813746,68.5442030114,0.0,12.3672932834,24.9413748627,70.3688180791,65.3959340494,4.9528840297,0.02
 08/04  05:00:00,149.582169347,28.8055131125,67.3535858658,1.29416016693,12.3672932834,24.9413748627,137.546376421,123.991762592,4.9528840297,8.60172979841
 08/04  06:00:00,208.493394461,30.2184085675,81.8598549197,0.23573985676,24.7345865669,70.7195625826,93.6775652676,83.7517972082,9.90576805939,0.02
 08/04  07:00:00,250.507436152,30.8502823232,89.4355541501,0.0,37.1018798503,92.3937384068,65.7978995695,55.8721315101,9.90576805939,0.02
 08/04  08:00:00,268.584359255,31.5656365694,94.7540437016,0.0,37.1018798503,104.434947198,50.7344486399,40.8086805805,9.90576805939,0.02
 08/04  09:00:00,287.586075953,32.2124309046,101.067356655,0.0,37.1018798503,116.476155989,37.6383415933,27.7125735339,9.90576805939,0.02
 08/04  10:00:00,295.264598177,32.8353364723,108.122365101,0.0,37.1018798503,116.476155989,30.8315716175,12.3019621417,9.90576805939,8.62384141642
 08/04  11:00:00,300.036142441,33.4534353944,112.27572376,0.0,37.1018798503,116.476155989,17.399850076,7.47408201663,9.90576805939,0.02
 08/04  12:00:00,292.959603167,34.2758784645,116.418411146,0.0,37.1018798503,104.434947198,16.9854522377,7.0596841783,9.90576805939,0.02
 08/04  13:00:00,310.313028681,34.8149657425,121.19098592,0.0,37.1018798503,116.476155989,23.2303913212,4.69962567405,9.90576805939,8.62499758775
 08/04  14:00:00,313.040289266,35.3376911369,123.395798804,0.0,37.1018798503,116.476155989,13.324072684,3.39830462465,9.90576805939,0.02
 08/04  15:00:00,303.796079346,34.9989077044,114.490504859,0.0,37.1018798503,116.476155989,16.2172432201,6.29147516071,9.90576805939,0.02
 08/04  16:00:00,293.36460002,34.3445709598,104.713834627,0.0,37.1018798503,116.476155989,31.4361811559,12.9110369224,9.90576805939,8.61937617402
 08/04  17:00:00,296.068074867,33.9193450971,107.843622219,0.0,37.1018798503,116.476155989,20.6452498536,10.7194817942,9.90576805939,0.02
 08/04  18:00:00,182.453462115,28.5706312422,80.8433788197,0.0,24.7345865669,47.5788473902,18.8461139593,13.8732299296,4.9528840297,0.02
 08/04  19:00:00,176.51099379,28.3966800062,75.0748583772,0.0,24.7345865669,47.5788473902,30.6206597345,25.6477757048,4.9528840297,0.02
 08/04  20:00:00,169.313469391,28.8294672909,74.6064809714,0.0,12.3672932834,38.6892022431,43.0986094993,40.1068790814,2.97173041782,0.02
 08/04  21:00:00,123.894644815,19.509750706,50.371872509,0.0,12.3672932834,27.0668015668,35.3478449905,32.3561145727,2.97173041782,0.02
 08/04  22:00:00,115.138377317,22.994478505,57.3573756911,0.0,4.12243109448,15.9888894789,46.0774330171,43.0857025993,2.97173041782,0.02
 08/04  23:00:00,98.0318159725,17.7344482006,45.6558836647,0.0,4.12243109448,15.9888894789,34.1967750064,31.2050445886,2.97173041782,0.02
 08/04  24:00:00,112.193942384,22.6211743041,54.7862449169,0.0,4.12243109448,15.9888894789,42.6542474835,39.6625170657,2.97173041782,0.02
 08/05  01:00:00,93.800938852,17.1195942226,42.0398604826,0.0,4.12243109448,15.9888894789,36.5528639852,33.5611335673,2.97173041782,0.02
 08/05  02:00:00,112.100928698,22.6211743041,54.6932311843,0.0,4.12243109448,15.9888894789,52.3629228154,49.3711923976,2.97173041782,0.02
 08/05  03:00:00,94.3799690391,17.2074305052,42.5310543251,0.0,4.12243109448,15.9888894789,39.8245460795,36.8328156617,2.97173041782,0.02
 08/05  04:00:00,126.873343754,27.6835729728,64.1953682334,0.0,4.12243109448,16.0517297156,63.1297163444,60.1379859266,2.97173041782,0.02
 08/05  05:00:00,128.035490064,27.9470818205,65.0940056578,0.0,4.12243109448,16.0517297156,67.7243505847,64.7326201669,2.97173041782,0.02
 08/05  06:00:00,156.057998039,29.2646260591,82.3398945016,0.0,4.12243109448,39.6058045677,48.7708195018,45.779089084,2.97173041782,0.02
 08/05  07:00:00,195.13115907,29.2894401232,85.7299633568,1.66607842427,12.3672932834,65.3531420225,85.5881519783,80.6152679486,4.9528840297,0.02
 08/05  08:00:00,198.060824007,29.2891261607,86.9543041082,0.480943640637,12.3672932834,68.2430321324,83.9729547117,70.4129283463,4.9528840297,8.60714233578
 08/05  09:00:00,230.969684632,29.4521564037,90.9444113412,0.21985739716,16.4897243779,93.1370602926,58.30178745,50.3571730025,7.92461444751,0.02
 08/05  10:00:00,237.081448881,29.7015467624,96.9503938827,0.0761571315169,16.4897243779,93.1370602926,45.9486142269,38.0039997794,7.92461444751,0.02
 08/05  11:00:00,241.774045416,29.9171093637,101.503575951,0.0,16.4897243779,93.1370602926,39.9369780455,31.992363598,7.92461444751,0.02
 08/05  12:00:00,235.946578412,30.2056200375,104.539185105,0.0,16.4897243779,83.9857416113,37.5500998722,29.6054854246,7.92461444751,0.02
 08/05  13:00:00,239.501972963,30.4760372223,107.824154901,0.0,16.4897243779,83.9857416113,37.1860343412,29.2414198937,7.92461444751,0.02
 08/05  14:00:00,242.066747725,30.7034544738,110.161551741,0.0,16.4897243779,83.9857416113,32.7671446119,24.8225301644,7.92461444751,0.02
 08/05  15:00:00,216.09968329,29.2646260591,103.090209244,0.0,12.3672932834,70.6512738906,21.2851687866,7.7242980337,4.9528840297,8.6079867232
 08/05  16:00:00,212.793329804,29.2646260591,99.7838803833,0.0,12.3672932834,70.6512738906,13.7827986883,8.80991465864,4.9528840297,0.02
 08/05  17:00:00,193.890052226,29.2646260591,93.404063928,0.0,12.3672932834,58.1284167478,21.469502521,16.4966184913,4.9528840297,0.02
 08/05  18:00:00,142.748971713,28.5653972058,76.1496655178,0.0,12.3672932834,24.9413748627,45.055628711,40.0827446813,4.9528840297,0.02
 08/05  19:00:00,139.251667372,28.3876129689,72.8301454107,0.0,12.3672932834,24.9413748627,52.1059840023,47.1330999726,4.9528840297,0.02
 08/05  20:00:00,138.276967913,28.715649293,74.5669169557,0.0,4.12243109448,16.0517297156,55.1424193263,52.1506889084,2.97173041782,0.02
 08/05  21:00:00,97.2246791489,17.5148574942,45.0683382827,0.0,4.12243109448,15.9888894789,38.4923147401,35.5005843223,2.97173041782,0.02
 08/05  22:00:00,113.691144714,22.7309696573,56.1736526365,0.0,4.12243109448,15.9888894789,53.3806724101,50.3889419923,2.97173041782,0.02
 08/05  23:00:00,97.490430727,17.646611918,45.2023354028,0.0,4.12243109448,15.9888894789,40.5266006781,37.5348702603,2.97173041782,0.02
 08/05  24:00:00,112.989945577,22.8846831518,55.3187399634,0.0,4.12243109448,15.9888894789,60.4887929463,57.4970625285,2.97173041782,0.02
 08/06  01:00:00,86.5815493729,15.5199642823,38.5296635359,0.0,2.06121554724,15.9888894789,43.2129137284,40.2211833106,2.97173041782,0.02
 08/06  02:00:00,106.048458812,21.7335230514,51.6138019719,0.0,2.06121554724,15.9888894789,69.3358249942,66.3440945764,2.97173041782,0.02
 08/06  03:00:00,81.4534395116,15.0807828694,33.8407350269,0.0,2.06121554724,15.9888894789,62.6843979899,59.6926675721,2.97173041782,0.02
 08/06  04:00:00,97.2381501237,21.0747509321,43.4622653363,0.0,2.06121554724,15.9888894789,93.5433452255,90.5516148077,2.97173041782,0.02
 08/06  05:00:00,75.8183123472,14.1931316167,29.1174322156,0.0,2.06121554724,15.9888894789,58.2253130642,55.2335826463,2.97173041782,0.02
 08/06  06:00:00,90.6189164347,23.5088255569,48.4556106009,0.0,2.06121554724,15.9888894789,98.559451234,95.5677208162,2.97173041782,0.02
 08/06  07:00:00,74.0555794639,18.4557153152,37.0662496906,0.0,2.06121554724,15.9888894789,76.6144479598,73.622717542,2.97173041782,0.02
 08/06  08:00:00,121.901471426,23.9480069697,51.4904310901,0.0,4.12243109448,41.7362269337,90.4647722008,85.4918881711,4.9528840297,0.02
 08/06  09:00:00,108.064246255,18.8070604455,42.9150182576,0.0,4.12243109448,41.7362269337,70.3844352156,65.4115511859,4.9528840297,0.02
 08/06  10:00:00,130.873419369,24.1236795348,60.2867063728,0.0,4.12243109448,41.7362269337,84.0530451633,79.0801611336,4.9528840297,0.02
 08/06  11:00:00,114.21910971,19.2462418583,48.6307002004,0.0,4.12243109448,41.7362269337,64.0221148313,59.0492308016,4.9528840297,0.02
 08/06  12:00:00,133.177789489,24.3871883826,62.3275675414,0.0,4.12243109448,41.7362269337,80.2663736291,75.2934895994,4.9528840297,0.02
 08/06  13:00:00,117.302015357,19.509750706,51.4500968922,0.0,4.12243109448,41.7362269337,64.5931652005,59.6202811708,4.9528840297,0.02
 08/06  14:00:00,135.10477288,24.3884364767,64.2533027265,0.0,4.12243109448,41.7362269337,79.2608696866,74.2879856569,4.9528840297,0.02
 08/06  15:00:00,117.847001395,19.5142492755,51.9905842464,0.0,4.12243109448,41.7362269337,63.5399246429,58.5670406132,4.9528840297,0.02
 08/06  16:00:00,121.284936917,24.3915993137,67.2879961171,0.0,4.12243109448,24.8785346261,78.0853893686,64.5307929222,4.9528840297,8.60171241666
 08/06  17:00:00,91.3963254128,19.5136555793,53.3490549227,0.0,2.06121554724,15.9888894789,57.040493044,54.0487626262,2.97173041782,0.02
 08/06  18:00:00,108.290456517,24.3871883826,65.248787431,0.0,2.06121554724,15.9888894789,77.6544177255,74.6626873077,2.97173041782,0.02
 08/06  19:00:00,85.7345690183,18.5342631707,48.690864238,0.0,2.06121554724,15.9888894789,63.3507554983,60.3590250805,2.97173041782,0.02
 08/06  20:00:00,115.020388897,23.3238645647,58.971216914,0.0,2.06121554724,15.9888894789,83.1523555308,80.160625113,2.97173041782,0.02
 08/06  21:00:00,90.3455666347,17.1195942226,40.6457040713,0.0,2.06121554724,15.9888894789,60.8501667275,57.8584363097,2.97173041782,0.02
 08/06  22:00:00,107.911197715,22.2605407468,52.9495228033,0.0,2.06121554724,15.9888894789,83.49688621,80.5051557922,2.97173041782,0.02
 08/06  23:00:00,82.5852050162,15.3003735758,34.752909512,0.0,2.06121554724,15.9888894789,61.3224786387,58.3307482209,2.97173041782,0.02
 08/06  24:00:00,101.219624697,21.513932345,47.004558242,0.0,2.06121554724,15.9888894789,87.8649000839,84.8731696661,2.97173041782,0.02
 08/07  01:00:00,82.9748675128,15.168619152,33.213110934,0.0,4.12243109448,15.9888894789,61.0424173686,58.0506869508,2.97173041782,0.02
 08/07  02:00:00,102.374592518,21.513932345,46.0983105533,0.0,4.12243109448,15.9888894789,89.702924483,86.7111940652,2.97173041782,0.02
 08/07  03:00:00,80.9574914378,14.6323130295,31.7562141742,0.0,4.12243109448,15.9888894789,59.7354466243,56.7437162065,2.97173041782,0.02
 08/07  04:00:00,137.156553994,28.0349181031,56.9927265034,0.0,12.3672932834,24.9413748627,109.839489545,104.866605515,4.9528840297,0.02
 08/07  05:00:00,149.495126244,28.8879261483,62.6889726826,5.789318024,12.3672932834,24.9413748627,177.013545291,172.040661261,4.9528840297,0.02
 08/07  06:00:00,198.592186916,29.3493272212,71.0018656932,2.06160360206,24.7345865669,70.7195625826,133.081514826,123.155746766,9.90576805939,0.02
 08/07  07:00:00,235.988044106,29.6194937843,75.8871876074,0.259764102778,37.1018798503,92.3937384068,96.9790331147,87.0532650553,9.90576805939,0.02
 08/07  08:00:00,250.030018131,29.8250614862,77.8427033328,0.0975253032185,37.1018798503,104.434947198,86.1213462943,76.1955782349,9.90576805939,0.02
 08/07  09:00:00,263.345562428,29.9837965771,79.0014014925,0.0540492103883,37.1018798503,116.476155989,87.5956228778,69.0693902472,9.90576805939,8.62046457124
 08/07  10:00:00,268.495138512,30.1885325638,83.9960615013,0.00374394714947,37.1018798503,116.476155989,63.8374499162,53.9116818568,9.90576805939,0.02
 08/07  11:00:00,270.59744074,30.5848662993,85.7055262466,0.0,37.1018798503,116.476155989,63.171532429,53.2457643696,9.90576805939,0.02
 08/07  12:00:00,263.683313151,31.1119556771,90.3060230598,0.0,37.1018798503,104.434947198,73.0126446951,54.4852643386,9.90576805939,8.62161229707
 08/07  13:00:00,282.137928959,31.6843941728,96.1465473063,0.0,37.1018798503,116.476155989,44.5634661075,34.6376980481,9.90576805939,0.02
 08/07  14:00:00,281.549568395,32.0093139335,95.2333865264,0.0,37.1018798503,116.476155989,44.3274228162,34.4016547568,9.90576805939,0.02
 08/07  15:00:00,281.95260359,32.2186830658,95.4272475245,0.0,37.1018798503,116.476155989,51.704529295,33.1760913012,9.90576805939,8.62266993441
 08/07  16:00:00,285.656181752,32.5379608217,98.8121054821,0.0,37.1018798503,116.476155989,29.7615096211,19.8357415618,9.90576805939,0.02
 08/07  17:00:00,287.273623078,32.6807351859,100.287757842,0.0,37.1018798503,116.476155989,25.8429907639,15.9172227045,9.90576805939,0.02
 08/07  18:00:00,176.016909462,28.567516959,74.4099232264,0.0,24.7345865669,47.5788473902,30.8321595754,25.8592755457,4.9528840297,0.02
 08/07  19:00:00,172.611782887,28.390975419,71.1813337559,0.0,24.7345865669,47.5788473902,38.2585861365,33.2857021068,4.9528840297,0.02
 08/07  20:00:00,167.49178814,28.8274838373,72.7867643427,0.0,12.3672932834,38.6892022431,45.2025819797,42.2108515619,2.97173041782,0.02
 08/07  21:00:00,122.020330045,19.3999553528,48.6073466489,0.0,12.3672932834,27.0668015668,44.9666231107,33.3905723799,2.97173041782,8.60432031293
 08/07  22:00:00,111.714336878,22.8846831518,54.0431305288,0.0,4.12243109448,15.9888894789,52.4319619935,49.4402315757,2.97173041782,0.02
 08/07  23:00:00,95.523399651,17.7344482006,43.1474673511,0.0,4.12243109448,15.9888894789,43.5981531674,40.6064227496,2.97173041782,0.02
 08/07  24:00:00,110.754329342,22.8846831518,53.0831231137,0.0,4.12243109448,15.9888894789,61.2425223848,58.250791967,2.97173041782,0.02
 08/08  01:00:00,89.3650861981,16.407615535,38.3401598448,0.0,4.12243109448,15.9888894789,45.6230003255,42.6312699077,2.97173041782,0.02
 08/08  02:00:00,104.823400056,21.5578504862,48.5031997595,0.0,4.12243109448,15.9888894789,59.9073075851,56.9155771672,2.97173041782,0.02
 08/08  03:00:00,86.170278212,15.8805978396,35.6723696289,0.0,4.12243109448,15.9888894789,48.2409622585,45.2492318407,2.97173041782,0.02
 08/08  04:00:00,143.078114369,28.0568771737,62.8923276671,0.0,12.3672932834,24.9413748627,72.61676494,67.6438809103,4.9528840297,0.02
 08/08  05:00:00,152.315646671,29.1598344484,67.6542290908,3.37267362507,12.3672932834,24.9413748627,128.178096957,123.205212927,4.9528840297,0.02
 08/08  06:00:00,203.05799891,29.5248615634,76.4122588754,0.941487977354,24.7345865669,70.7195625826,98.6455155975,88.7197475381,9.90576805939,0.02
 08/08  07:00:00,239.040023408,30.1254058098,78.6474689984,0.0455508091864,37.1018798503,92.3937384068,83.4261702609,73.5004022015,9.90576805939,0.02
 08/08  08:00:00,252.366547566,30.3815287606,79.7203055354,0.0,37.1018798503,104.434947198,76.486051551,66.5602834916,9.90576805939,0.02
 08/08  09:00:00,264.155647265,30.6140058685,79.235305379,0.0,37.1018798503,116.476155989,87.9292129346,69.4030077465,9.90576805939,8.62043712869
 08/08  10:00:00,266.272454395,30.8906221287,81.0750303523,0.0,37.1018798503,116.476155989,82.2883035464,72.362535487,9.90576805939,0.02
 08/08  11:00:00,269.3997218,31.2416829247,83.8510148232,0.0,37.1018798503,116.476155989,74.7482444104,64.822476351,9.90576805939,0.02
 08/08  12:00:00,261.568935716,31.5108826146,87.7926931619,0.0,37.1018798503,104.434947198,72.4059652013,53.878486653,9.90576805939,8.6217104889
 08/08  13:00:00,280.593015196,32.0121414824,94.2738915662,0.0,37.1018798503,116.476155989,48.607008914,38.6812408547,9.90576805939,0.02
 08/08  14:00:00,284.725601011,32.5703518593,97.8484044334,0.0,37.1018798503,116.476155989,39.1531114139,29.2273433545,9.90576805939,0.02
 08/08  15:00:00,282.004739183,32.7131751822,94.9848593335,0.0,37.1018798503,116.476155989,51.6412923476,33.1131425574,9.90576805939,8.62238173078
 08/08  16:00:00,275.669884711,32.4327932272,88.9309825722,0.0,37.1018798503,116.476155989,51.3484340134,41.422665954,9.90576805939,0.02
 08/08  17:00:00,271.286112461,32.1112083714,84.869785867,0.0,37.1018798503,116.476155989,56.8707648106,46.9449967512,9.90576805939,0.02
 08/08  18:00:00,166.553769562,28.3869691007,65.1273366005,0.0,24.7345865669,47.5788473902,51.6464330564,46.6735490267,4.9528840297,0.02
 08/08  19:00:00,169.044711647,28.8261506124,67.1790927925,0.0,24.7345865669,47.5788473902,58.8322354449,53.8593514152,4.9528840297,0.02
 08/08  20:00:00,156.259847499,28.0568771737,62.3254358896,0.0,12.3672932834,38.6892022431,70.3649599667,67.3732295489,2.97173041782,0.02
 08/08  21:00:00,114.135447049,17.8442435538,42.3265207261,0.0,12.3672932834,27.0668015668,48.8096358651,45.8179054473,2.97173041782,0.02
 08/08  22:00:00,103.682228683,21.5578504862,47.3620274928,0.0,4.12243109448,15.9888894789,65.3053874314,62.3136570136,2.97173041782,0.02
 08/08  23:00:00,83.9150780062,15.168619152,34.1533203394,0.0,4.12243109448,15.9888894789,52.0813175264,40.5078543109,2.97173041782,8.60173279763
 08/08  24:00:00,106.446349651,22.4015835977,49.2582422376,0.0,4.12243109448,15.9888894789,68.826279578,65.8345491602,2.97173041782,0.02
 08/09  01:00:00,86.0304342553,15.5199642823,35.9173316458,0.0,4.12243109448,15.9888894789,46.034844273,43.0431138552,2.97173041782,0.02
 08/09  02:00:00,100.966809122,21.0747509321,45.1297077538,0.0,4.12243109448,15.9888894789,72.7810000201,69.7892696023,2.97173041782,0.02
 08/09  03:00:00,80.3158687537,14.6416014566,31.0811291533,0.0,4.12243109448,15.9888894789,50.6934665127,47.7017360949,2.97173041782,0.02
 08/09  04:00:00,144.402442106,28.408222304,63.8653097508,0.0,12.3672932834,24.9413748627,82.0412077513,77.0683237216,4.9528840297,0.02
 08/09  05:00:00,147.267788966,28.6097283119,63.848873197,2.6802774731,12.3672932834,24.9413748627,136.989178279,132.016294249,4.9528840297,0.02
 08/09  06:00:00,203.369468816,29.8338324304,76.1001140156,1.25613144101,24.7345865669,70.7195625826,105.459047531,95.5332794714,9.90576805939,0.02
 08/09  07:00:00,239.758049802,30.2242640392,78.9991732993,0.31301191854,37.1018798503,92.3937384068,84.075193713,74.1494256536,9.90576805939,0.02
 08/09  08:00:00,252.681819955,30.4286189026,79.8318772592,0.156623028651,37.1018798503,104.434947198,77.3770511348,67.4512830754,9.90576805939,0.02
 08/09  09:00:00,265.288141301,30.5963688762,80.3413633959,0.0440904921637,37.1018798503,116.476155989,73.7620218337,63.8362537743,9.90576805939,0.02
 08/09  10:00:00,265.861204931,30.751991331,80.801098363,0.00127339919195,37.1018798503,116.476155989,79.4935262909,60.9638799863,9.90576805939,8.62387824512
 08/09  11:00:00,269.792211769,31.0769490183,84.4082616967,0.0,37.1018798503,116.476155989,66.5025980533,56.5768299939,9.90576805939,0.02
 08/09  12:00:00,262.384735233,31.5982401079,88.5211493709,0.0,37.1018798503,104.434947198,62.8673864993,52.9416184399,9.90576805939,0.02
 08/09  13:00:00,276.518595034,32.0208863735,90.1906918841,0.0,37.1018798503,116.476155989,68.5315500046,50.0007489466,9.90576805939,8.62503299861
 08/09  14:00:00,275.709737877,32.245232349,89.1576833329,0.0,37.1018798503,116.476155989,61.7253283897,51.7995603303,9.90576805939,0.02
