Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/09  15:00:00,275.062907043,32.2312141838,88.5249926916,0.0,37.1018798503,116.476155989,62.5913849833,52.6656169239,9.90576805939,0.02
 08/09  16:00:00,275.488452944,32.2256371624,88.9566785872,0.0,37.1018798503,116.476155989,67.331325408,48.8060383174,9.90576805939,8.61951903123
 08/09  17:00:00,275.193357214,32.1324258277,88.7558237376,0.0,37.1018798503,116.476155989,58.479191903,48.5534238437,9.90576805939,0.02
 08/09  18:00:00,170.299064613,28.4747752069,68.7848308326,0.0,24.7345865669,47.5788473902,52.8176948266,47.8448107969,4.9528840297,0.02
 08/09  19:00:00,167.78360034,28.3869795618,66.3571579512,0.0,24.7345865669,47.5788473902,63.6436185034,58.6707344737,4.9528840297,0.02
 08/09  20:00:00,161.220005932,28.6058539398,66.7366230527,0.0,12.3672932834,38.6892022431,75.6995847969,72.7078543791,2.97173041782,0.02
 08/09  21:00:00,111.975881616,17.4050621409,40.606139788,0.0,12.3672932834,27.0668015668,50.400637448,47.4089070302,2.97173041782,0.02
 08/09  22:00:00,107.700487794,22.6211743041,50.2927899228,0.0,4.12243109448,15.9888894789,69.5729591707,66.5812287529,2.97173041782,0.02
 08/09  23:00:00,83.8622578504,15.168619152,34.1005004892,0.0,4.12243109448,15.9888894789,48.7504699392,45.7587395214,2.97173041782,0.02
 08/09  24:00:00,104.943728228,21.7335230514,48.447854738,0.0,4.12243109448,15.9888894789,68.541038447,65.5493080292,2.97173041782,0.02
 08/10  01:00:00,88.0812518375,16.3197792524,37.1441611541,0.0,4.12243109448,15.9888894789,56.0007729485,53.0090425307,2.97173041782,0.02
 08/10  02:00:00,103.703987193,21.6456867688,47.2959499293,0.0,4.12243109448,15.9888894789,79.3538333485,76.3621029307,2.97173041782,0.02
 08/10  03:00:00,77.304518501,14.2024200437,28.5089601715,0.0,4.12243109448,15.9888894789,64.5529113488,52.9794530033,2.97173041782,8.60172792765
 08/10  04:00:00,144.826930141,28.4960585866,64.2019613811,0.0,12.3672932834,24.9413748627,88.4334546378,83.4605706081,4.9528840297,0.02
 08/10  05:00:00,147.236652307,28.6191017016,63.7703835087,2.71825701443,12.3672932834,24.9413748627,144.898570682,139.925686653,4.9528840297,0.02
 08/10  06:00:00,204.206268739,29.8607865252,74.4470314182,1.36989312454,24.7345865669,70.7195625826,110.928865434,101.003097375,9.90576805939,0.02
 08/10  07:00:00,239.375370762,30.3346588197,78.6025881424,0.21652437843,37.1018798503,92.3937384068,90.7476165265,80.8218484671,9.90576805939,0.02
 08/10  08:00:00,256.660098397,30.876525626,83.4851771878,0.0337099054168,37.1018798503,104.434947198,73.2912303316,63.3654622722,9.90576805939,0.02
 08/10  09:00:00,274.882938415,31.3660416761,89.2105986451,0.0,37.1018798503,116.476155989,56.3105375136,46.3847694542,9.90576805939,0.02
 08/10  10:00:00,279.250834003,31.8659095581,93.0780441005,0.0,37.1018798503,116.476155989,50.2788201338,31.749903067,9.90576805939,8.62314900738
 08/10  11:00:00,283.976801438,32.3266388664,97.3431796081,0.0,37.1018798503,116.476155989,33.3669143609,23.4411463015,9.90576805939,0.02
 08/10  12:00:00,276.365315977,32.9742989066,101.125693384,0.0,37.1018798503,104.434947198,25.2523524426,15.3265843832,9.90576805939,0.02
 08/10  13:00:00,288.984315092,33.5400932433,101.137164925,0.0,37.1018798503,116.476155989,36.3987636122,17.8680264588,9.90576805939,8.62496909403
 08/10  14:00:00,290.57490819,33.6403560334,102.627749321,0.0,37.1018798503,116.476155989,29.8981069827,19.9723389233,9.90576805939,0.02
 08/10  15:00:00,295.951978988,34.0164109488,107.628890958,0.0,37.1018798503,116.476155989,19.8624140373,9.93664597793,9.90576805939,0.02
 08/10  16:00:00,295.381446779,34.226228238,106.849040197,0.0,37.1018798503,116.476155989,27.5077786946,8.98249987761,9.90576805939,8.61951075758
 08/10  17:00:00,296.15824974,34.2427550622,107.610392743,0.0,37.1018798503,116.476155989,19.510157355,9.58438929561,9.90576805939,0.02
 08/10  18:00:00,178.667909723,28.5762198176,77.0522362637,0.0,24.7345865669,47.5788473902,20.2991411635,15.3262571338,4.9528840297,0.02
 08/10  19:00:00,174.516446541,28.4020046334,73.0749843865,0.0,24.7345865669,47.5788473902,29.1541633822,24.1812793525,4.9528840297,0.02
 08/10  20:00:00,168.528911189,28.8342607643,73.8171269664,0.0,12.3672932834,38.6892022431,39.7216741856,36.7299437678,2.97173041782,0.02
 08/10  21:00:00,122.892714955,19.509750706,49.3699413079,0.0,12.3672932834,27.0668015668,34.1875916117,31.1958611939,2.97173041782,0.02
 08/10  22:00:00,115.262201019,23.1921101408,57.283567622,0.0,4.12243109448,15.9888894789,46.5467237724,43.5549933546,2.97173041782,0.02
 08/10  23:00:00,96.9783262202,17.7344482006,44.6023937769,0.0,4.12243109448,15.9888894789,38.1812121313,35.1894817135,2.97173041782,0.02
 08/10  24:00:00,110.892359935,22.6211743041,53.4846623313,0.0,4.12243109448,15.9888894789,53.7303427614,50.7386123435,2.97173041782,0.02
 08/11  01:00:00,92.3038449457,17.1195942226,40.5427664298,0.0,4.12243109448,15.9888894789,44.0611261108,41.069395693,2.97173041782,0.02
 08/11  02:00:00,109.147769897,22.6211743041,51.7400722362,0.0,4.12243109448,15.9888894789,59.5898789207,56.5981485029,2.97173041782,0.02
 08/11  03:00:00,85.644479432,15.3442917171,35.7070497033,0.0,4.12243109448,15.9888894789,41.7388415764,38.7471111586,2.97173041782,0.02
 08/11  04:00:00,143.733877097,28.2325497389,63.3724173268,0.0,12.3672932834,24.9413748627,75.1700352469,70.1971512172,4.9528840297,0.02
 08/11  05:00:00,146.771749626,28.6473406418,63.8386300675,2.15686884671,12.3672932834,24.9413748627,137.863744809,132.89086078,4.9528840297,0.02
 08/11  06:00:00,205.717233484,29.8967184998,76.3288188033,0.963138401793,24.7345865669,70.7195625826,111.700465441,93.1929757096,9.90576805939,8.6017216722
 08/11  07:00:00,243.165936654,30.3452053451,82.5391911572,0.0599409635301,37.1018798503,92.3937384068,73.1856175678,63.2598495084,9.90576805939,0.02
 08/11  08:00:00,261.959042987,30.8573963854,88.8369755739,0.0,37.1018798503,104.434947198,51.9133445386,41.9875764792,9.90576805939,0.02
 08/11  09:00:00,279.401182435,31.4608440004,93.6340609052,0.0,37.1018798503,116.476155989,40.9039349292,30.9781668698,9.90576805939,0.02
 08/11  10:00:00,285.932791714,32.0370405929,99.5888569724,0.0,37.1018798503,116.476155989,38.0473613428,19.5177822536,9.90576805939,8.6238110298
 08/11  11:00:00,292.079367956,32.6141073241,105.158270807,0.0,37.1018798503,116.476155989,21.148290526,11.2225224667,9.90576805939,0.02
 08/11  12:00:00,284.942321254,33.3445046891,109.3325148,0.0,37.1018798503,104.434947198,18.2930776915,8.36730963206,9.90576805939,0.02
 08/11  13:00:00,301.605810827,34.0648172496,113.233911561,0.0,37.1018798503,116.476155989,25.7901128569,7.25937878249,9.90576805939,8.62496601501
 08/11  14:00:00,306.624124268,34.7419832447,117.575342181,0.0,37.1018798503,116.476155989,15.6403673938,5.7145993344,9.90576805939,0.02
 08/11  15:00:00,309.218596029,35.3096328045,119.602309135,0.0,37.1018798503,116.476155989,14.0090453169,4.08327725753,9.90576805939,0.02
 08/11  16:00:00,310.33962225,35.6534581092,120.379970182,0.0,37.1018798503,116.476155989,21.9136457629,3.38838004001,9.90576805939,8.61949766351
 08/11  17:00:00,308.683620807,35.6218462878,118.756654913,0.0,37.1018798503,116.476155989,13.0164329174,3.09066485798,9.90576805939,0.02
 08/11  18:00:00,184.03249525,28.6825762796,82.3104685848,0.0,24.7345865669,47.5788473902,21.0371322424,16.0642482127,4.9528840297,0.02
 08/11  19:00:00,182.047251277,28.4253478586,78.2332839168,0.0,24.7345865669,47.5788473902,32.0382644212,27.0653803915,4.9528840297,0.02
 08/11  20:00:00,173.868436438,28.8590159394,79.1319023033,0.0,12.3672932834,38.6892022431,40.6088168864,37.6170864686,2.97173041782,0.02
 08/11  21:00:00,129.418418101,20.3978593735,54.9833656588,0.0,12.3672932834,27.0668015668,33.4815465897,30.4898161719,2.97173041782,0.02
 08/11  22:00:00,108.150897554,19.8391367657,53.6219305283,0.0,4.12243109448,15.9888894789,33.922289286,30.9305588682,2.97173041782,0.02
 08/11  23:00:00,114.343821514,22.8407650105,56.7165335358,0.0,4.12243109448,15.9888894789,46.2721866767,43.2804562589,2.97173041782,0.02
 08/11  24:00:00,100.247489729,18.5123041001,47.0695284993,0.0,4.12243109448,15.9888894789,39.7585517639,36.766821346,2.97173041782,0.02
 08/12  01:00:00,111.472799091,22.1727044642,54.5377447795,0.0,4.12243109448,15.9888894789,51.6409031064,48.6491726886,2.97173041782,0.02
 08/12  02:00:00,96.2110603383,18.0950817579,43.4503213932,0.0,4.12243109448,15.9888894789,47.2554855819,44.2637551641,2.97173041782,0.02
 08/12  03:00:00,105.438286668,21.513932345,49.1620044151,0.0,4.12243109448,15.9888894789,61.1686788897,58.1769484719,2.97173041782,0.02
 08/12  04:00:00,123.010740045,27.5957366902,60.4206009696,0.0,4.12243109448,16.0517297156,83.0486012622,80.0568708443,2.97173041782,0.02
 08/12  05:00:00,123.178120035,27.7274911141,60.4562264978,0.0,4.12243109448,16.0517297156,87.8287597344,84.8370293166,2.97173041782,0.02
 08/12  06:00:00,151.209278729,29.2646260591,75.1420086869,0.0,4.12243109448,39.6058045677,69.5885887101,66.5968582923,2.97173041782,0.02
 08/12  07:00:00,189.620442682,29.2857192436,80.4661225578,1.42292387761,12.3672932834,65.3531420225,103.613895958,98.6410119284,4.9528840297,0.02
 08/12  08:00:00,195.922869581,29.2866174134,84.8637640691,0.436030609368,12.3672932834,68.2430321324,94.3545819507,80.7946043985,4.9528840297,8.60709352249
 08/12  09:00:00,230.081344759,29.4819977611,90.0760848802,0.16999507606,16.4897243779,93.1370602926,65.0435628676,57.0989484201,7.92461444751,0.02
 08/12  10:00:00,236.002529291,29.7471390841,95.8674206482,0.0346205722055,16.4897243779,93.1370602926,48.032574393,40.0879599455,7.92461444751,0.02
 08/12  11:00:00,242.804493704,30.0256076784,102.425530231,0.0,16.4897243779,93.1370602926,35.4953253296,27.5507108821,7.92461444751,0.02
 08/12  12:00:00,238.158657468,30.3759884325,106.580899587,0.0,16.4897243779,83.9857416113,27.8333051679,19.8886907204,7.92461444751,0.02
 08/12  13:00:00,238.557919079,30.6526430168,106.703499161,0.0,16.4897243779,83.9857416113,27.7290215269,19.7844070794,7.92461444751,0.02
 08/12  14:00:00,240.8803952,30.8693402004,108.809317325,0.0,16.4897243779,83.9857416113,27.9880384888,20.0434240413,7.92461444751,0.02
 08/12  15:00:00,215.7544521,29.2646260591,102.744979904,0.0,12.3672932834,70.6512738906,8.22762745425,3.25474342455,4.9528840297,0.02
 08/12  16:00:00,216.696254492,29.2646260591,103.686791219,0.0,12.3672932834,70.6512738906,14.7317445327,1.17086048616,4.9528840297,8.60800001688
 08/12  17:00:00,204.820643159,29.2646260591,104.334653213,0.0,12.3672932834,58.1284167478,4.97370500713,0.000820977434018,4.9528840297,0.02
 08/12  18:00:00,150.754893007,28.6563232619,84.0646606789,0.0,12.3672932834,24.9413748627,11.5004340257,6.52754999601,4.9528840297,0.02
 08/12  19:00:00,148.131471651,28.3917248402,79.3566710875,0.0,12.3672932834,24.9413748627,19.4772739757,14.504389946,4.9528840297,0.02
 08/12  20:00:00,143.856636333,28.8279371167,80.0342974997,0.0,4.12243109448,16.0517297156,26.8754284922,23.8836980743,2.97173041782,0.02
 08/12  21:00:00,101.042539894,17.6246528474,48.7764036331,0.0,4.12243109448,15.9888894789,22.8120567492,19.8203263314,2.97173041782,0.02
 08/12  22:00:00,119.524537214,23.060355717,61.6776590463,0.0,4.12243109448,15.9888894789,34.3789654926,31.3872350748,2.97173041782,0.02
 08/12  23:00:00,98.1088694143,17.4050621409,46.0623238468,0.0,4.12243109448,15.9888894789,29.6385530885,26.6468226707,2.97173041782,0.02
 08/12  24:00:00,115.5647186,22.7309696573,58.0472264702,0.0,4.12243109448,15.9888894789,41.0917107606,38.0999803428,2.97173041782,0.02
 08/13  01:00:00,95.9449704489,17.5587756354,45.8059269001,0.0,2.06121554724,15.9888894789,31.8406392881,28.8489088703,2.97173041782,0.02
 08/13  02:00:00,109.508795335,21.9091956165,54.898465924,0.0,2.06121554724,15.9888894789,41.2880288099,38.2962983921,2.97173041782,0.02
 08/13  03:00:00,87.3032033666,15.5199642823,39.2513174714,0.0,2.06121554724,15.9888894789,31.7972555774,28.8055251596,2.97173041782,0.02
 08/13  04:00:00,107.125992531,21.7335230514,52.691335634,0.0,2.06121554724,15.9888894789,42.9349642587,39.9432338409,2.97173041782,0.02
 08/13  05:00:00,84.209942334,15.0807828694,36.5972377948,0.0,2.06121554724,15.9888894789,31.3542245344,28.3624941166,2.97173041782,0.02
 08/13  06:00:00,95.1711481655,22.6304627311,51.5370385151,0.0,2.06121554724,15.9888894789,44.7000662603,41.7083358425,2.97173041782,0.02
 08/13  07:00:00,85.11749985,19.0705692932,47.5133161296,0.0,2.06121554724,15.9888894789,32.5980268115,29.6062963936,2.97173041782,0.02
 08/13  08:00:00,133.025251703,24.0797613936,62.4824569805,0.0,4.12243109448,41.7362269337,32.9964192695,28.0235352398,4.9528840297,0.02
 08/13  09:00:00,118.983734716,19.509750706,53.1318165013,0.0,4.12243109448,41.7362269337,21.3700448381,16.3971608084,4.9528840297,0.02
 08/13  10:00:00,140.543205574,24.3886071807,69.691564981,0.0,4.12243109448,41.7362269337,17.8944302928,12.9215462631,4.9528840297,0.02
 08/13  11:00:00,122.689754503,19.5109178257,56.8366690799,0.0,4.12243109448,41.7362269337,12.567618879,7.59473484926,4.9528840297,0.02
 08/13  12:00:00,143.247646574,24.3977399271,72.3868731407,0.0,4.12243109448,41.7362269337,13.201539131,8.2286551013,4.9528840297,0.02
 08/13  13:00:00,124.320756671,19.5201024499,58.458486526,0.0,4.12243109448,41.7362269337,12.6253434948,7.65245946512,4.9528840297,0.02
 08/13  14:00:00,145.14099499,24.4084333034,74.2695280787,0.0,4.12243109448,41.7362269337,16.1830224784,11.2101384487,4.9528840297,0.02
 08/13  15:00:00,124.859449186,19.5189701206,58.9983112656,0.0,4.12243109448,41.7362269337,13.7220879369,8.74920390717,4.9528840297,0.02
 08/13  16:00:00,127.176810862,24.4067294545,73.1647399983,0.0,4.12243109448,24.8785346261,19.6338914519,14.6610074222,4.9528840297,0.02
 08/13  17:00:00,96.2947108384,19.5145581846,58.246537743,0.0,2.06121554724,15.9888894789,16.4018669614,13.4101365436,2.97173041782,0.02
 08/13  18:00:00,114.805016353,24.3924161737,71.7581193594,0.0,2.06121554724,15.9888894789,28.5447777696,16.9728050994,2.97173041782,8.60024225238
 08/13  19:00:00,96.1625934619,19.509750706,55.7700611821,0.0,2.06121554724,15.9888894789,21.4514590241,18.4597286063,2.97173041782,0.02
 08/13  20:00:00,122.247886573,23.3897417766,66.1328372681,0.0,2.06121554724,15.9888894789,31.331915757,28.3401853392,2.97173041782,0.02
 08/13  21:00:00,99.5391961368,17.6246528474,49.3342748533,0.0,2.06121554724,15.9888894789,24.7482385519,21.756508134,2.97173041782,0.02
 08/13  22:00:00,117.603433457,22.9505603638,61.9275656744,0.0,2.06121554724,15.9888894789,31.523108369,28.5313779512,2.97173041782,0.02
 08/13  23:00:00,98.3588296279,17.7344482006,48.0441130854,0.0,2.06121554724,15.9888894789,26.9297530077,23.9380225899,2.97173041782,0.02
 08/13  24:00:00,111.696142695,22.5333380215,56.4374973347,0.0,2.06121554724,15.9888894789,40.7837080059,37.7919775881,2.97173041782,0.02
 08/14  01:00:00,94.9424473368,17.1195942226,43.1813692846,0.0,4.12243109448,15.9888894789,30.2396361254,27.2479057076,2.97173041782,0.02
 08/14  02:00:00,111.082082257,22.4015835977,53.8939758195,0.0,4.12243109448,15.9888894789,43.3407303124,40.3489998946,2.97173041782,0.02
 08/14  03:00:00,91.8964682115,16.407615535,40.8715420601,0.0,4.12243109448,15.9888894789,33.5126203246,30.5208899068,2.97173041782,0.02
 08/14  04:00:00,150.639178002,28.5180176572,69.9922509291,0.0,12.3672932834,24.9413748627,45.9852771162,41.0123930865,4.9528840297,0.02
 08/14  05:00:00,152.457269902,28.5221231405,68.5167611178,3.28947623416,12.3672932834,24.9413748627,100.792840284,95.8199562543,4.9528840297,0.02
 08/14  06:00:00,214.688217773,29.6069290016,85.4568936023,1.09583809213,24.7345865669,70.7195625826,68.8224991253,58.8967310659,9.90576805939,0.02
 08/14  07:00:00,250.193923584,29.9607326438,89.9578382013,0.0537548652845,37.1018798503,92.3937384068,43.9920011913,34.0662331319,9.90576805939,0.02
 08/14  08:00:00,268.798098631,30.4698017159,96.0635760312,0.0,37.1018798503,104.434947198,29.5641712328,19.6384031734,9.90576805939,0.02
 08/14  09:00:00,287.23984102,31.0526332009,101.880877523,0.0,37.1018798503,116.476155989,28.6740943262,10.1492116304,9.90576805939,8.61911463637
 08/14  10:00:00,294.764225649,31.6536676662,108.803760237,0.0,37.1018798503,116.476155989,13.9358213464,4.01005328696,9.90576805939,0.02
 08/14  11:00:00,301.032751444,32.2446177214,114.481096798,0.0,37.1018798503,116.476155989,11.1217893536,1.19602129423,9.90576805939,0.02
 08/14  12:00:00,294.620189316,32.9959490463,119.358889346,0.0,37.1018798503,104.434947198,18.9238747309,0.396498411135,9.90576805939,8.62160826038
 08/14  13:00:00,312.189218226,33.7410163087,124.141219588,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/14  14:00:00,315.114482131,34.3484161229,126.459208807,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/14  15:00:00,316.517714099,34.772673441,127.438349481,0.0,37.1018798503,116.476155989,18.5284421496,0.0,9.90576805939,8.62267409017
 08/14  16:00:00,317.054206111,34.936900652,127.81119463,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/14  17:00:00,314.577134138,34.8638387421,125.408170804,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/14  18:00:00,185.624476923,28.5954511845,84.1225113826,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 08/14  19:00:00,185.338912475,28.4219879768,81.5282866227,0.0,24.7345865669,47.5788473902,6.34641041531,1.37352638561,4.9528840297,0.02
 08/14  20:00:00,174.546189118,28.8554664113,79.8131852763,0.0,12.3672932834,38.6892022431,29.0467498821,26.0550194643,2.97173041782,0.02
 08/14  21:00:00,126.006168255,20.3975396888,51.5714246063,0.0,12.3672932834,27.0668015668,46.5114927627,34.935445333,2.97173041782,8.60431701186
 08/14  22:00:00,105.327410606,19.8391367657,50.7984425667,0.0,4.12243109448,15.9888894789,36.933430904,33.9417004862,2.97173041782,0.02
 08/14  23:00:00,113.884706432,23.7284162633,55.3455931521,0.0,4.12243109448,15.9888894789,52.5896986242,49.5979682064,2.97173041782,0.02
 08/14  24:00:00,95.2110191638,18.3293118447,42.2160494411,0.0,4.12243109448,15.9888894789,48.802879453,45.8111490352,2.97173041782,0.02
 08/15  01:00:00,107.1850534,22.0848681817,50.3378347375,0.0,4.12243109448,15.9888894789,60.2010863243,57.2093559065,2.97173041782,0.02
 08/15  02:00:00,95.4437626494,18.4025087469,42.3755961949,0.0,4.12243109448,15.9888894789,50.6437185602,47.6519881424,2.97173041782,0.02
 08/15  03:00:00,104.960461247,21.7335230514,48.4645878736,0.0,4.12243109448,15.9888894789,59.9243941138,56.932663696,2.97173041782,0.02
 08/15  04:00:00,139.890582939,27.7274911141,60.0341817894,0.0,12.3672932834,24.9413748627,73.6326806104,68.6597965807,4.9528840297,0.02
 08/15  05:00:00,150.311873312,29.2041985258,66.5613326122,2.41743219479,12.3672932834,24.9413748627,129.810243076,124.837359046,4.9528840297,0.02
 08/15  06:00:00,205.340743205,29.6024135273,76.6028849461,0.606887131036,24.7345865669,70.7195625826,94.9089146436,84.9831465842,9.90576805939,0.02
 08/15  07:00:00,240.534638629,30.2110928445,80.0969965419,0.00494754042433,37.1018798503,92.3937384068,73.2137435382,63.2879754788,9.90576805939,0.02
 08/15  08:00:00,254.231264978,30.4239702251,81.542584917,0.0,37.1018798503,104.434947198,67.4190040892,57.4932360298,9.90576805939,0.02
 08/15  09:00:00,266.941611999,30.6488492158,81.9864323618,0.0,37.1018798503,116.476155989,68.5666234846,58.6408554252,9.90576805939,0.02
 08/15  10:00:00,270.088415705,31.0446120909,84.7369823485,0.0,37.1018798503,116.476155989,74.9581044148,56.4284298612,9.90576805939,8.62390649416
 08/15  11:00:00,275.889502515,31.5121914448,90.0702964948,0.0,37.1018798503,116.476155989,51.959238302,42.0334702426,9.90576805939,0.02
 08/15  12:00:00,266.966460936,32.1497778465,92.5513243089,0.0,37.1018798503,104.434947198,42.4198292133,32.4940611539,9.90576805939,0.02
 08/15  13:00:00,281.96022379,32.7067973947,94.9464304213,0.0,37.1018798503,116.476155989,50.5947838906,32.0639029584,9.90576805939,8.6251128728
 08/15  14:00:00,282.237020802,32.9813348977,94.9488503,0.0,37.1018798503,116.476155989,39.9872865348,30.0615184754,9.90576805939,0.02
 08/15  15:00:00,283.081819108,33.2757290247,95.4993788897,0.0,37.1018798503,116.476155989,51.8681441276,33.340041455,9.90576805939,8.62233461315
 08/15  16:00:00,285.584785345,33.5523508159,97.7263179483,0.0,37.1018798503,116.476155989,35.1971311367,25.2713630773,9.90576805939,0.02
 08/15  17:00:00,283.698740917,33.479859699,95.913767312,0.0,37.1018798503,116.476155989,36.6773124355,26.7515443762,9.90576805939,0.02
 08/15  18:00:00,172.642671042,28.5690670869,71.0341421666,0.0,24.7345865669,47.5788473902,45.8607265836,40.8878425539,4.9528840297,0.02
 08/15  19:00:00,171.822673889,28.3924051829,68.0416359264,0.0,24.7345865669,47.5788473902,54.2280988765,49.2552148468,4.9528840297,0.02
 08/15  20:00:00,163.489467255,28.8273725734,68.7845624088,0.0,12.3672932834,38.6892022431,66.1217114277,63.1299810099,2.97173041782,0.02
 08/15  21:00:00,118.976090546,19.3999553528,45.5631072931,0.0,12.3672932834,27.0668015668,55.4752355377,52.4835051199,2.97173041782,0.02
 08/15  22:00:00,109.408063942,22.8846831518,51.7368570352,0.0,4.12243109448,15.9888894789,75.8396992596,72.8479688418,2.97173041782,0.02
 08/15  23:00:00,89.4027269559,16.6711243827,38.1142910042,0.0,4.12243109448,15.9888894789,56.2319058397,53.2401754219,2.97173041782,0.02
 08/15  24:00:00,104.104892311,21.821359334,47.5211823511,0.0,4.12243109448,15.9888894789,81.0310493591,78.0393189412,2.97173041782,0.02
 08/16  01:00:00,86.1402712015,16.1880248286,35.3349347713,0.0,4.12243109448,15.9888894789,71.288269609,59.7148164847,2.97173041782,8.60172270654
 08/16  02:00:00,101.320471103,21.3821779211,45.1759426459,0.0,4.12243109448,15.9888894789,81.0053702853,78.0136398675,2.97173041782,0.02
 08/16  03:00:00,80.5736069339,14.8172740217,31.1631946803,0.0,4.12243109448,15.9888894789,60.3244071676,57.3326767498,2.97173041782,0.02
 08/16  04:00:00,139.748376366,28.0568771737,59.5625890641,0.0,12.3672932834,24.9413748627,99.7844346555,94.8115506258,4.9528840297,0.02
 08/16  05:00:00,149.425695582,29.2420324187,64.8865185213,3.16823459161,12.3672932834,24.9413748627,160.572154377,155.599270348,4.9528840297,0.02
 08/16  06:00:00,200.92404664,29.6026605078,71.8718433871,0.920985092805,24.7345865669,70.7195625826,125.426547179,115.500779119,9.90576805939,0.02
 08/16  07:00:00,236.546529338,30.2409228977,76.0309634022,0.0530425678649,37.1018798503,92.3937384068,100.910423343,90.9846552836,9.90576805939,0.02
 08/16  08:00:00,251.087991062,30.5976867052,78.2256087009,0.0,37.1018798503,104.434947198,89.8799759401,79.9542078807,9.90576805939,0.02
 08/16  09:00:00,264.957951252,30.8785314744,79.773108422,0.0,37.1018798503,116.476155989,85.9958101086,76.0700420492,9.90576805939,0.02
 08/16  10:00:00,266.015912927,31.0415041606,80.6675460623,0.0,37.1018798503,116.476155989,93.192299004,74.6626139146,9.90576805939,8.62391703005
 08/16  11:00:00,266.470071483,31.1722790027,80.990797975,0.0,37.1018798503,116.476155989,83.2244479862,73.2986799268,9.90576805939,0.02
 08/16  12:00:00,253.860193349,31.2218816629,80.3729734303,0.0,37.1018798503,104.434947198,81.6399148732,71.7141468139,9.90576805939,0.02
 08/16  13:00:00,266.146969064,31.2740520349,80.5658793872,0.0,37.1018798503,116.476155989,85.3418529085,66.8111352835,9.90576805939,8.62494956556
 08/16  14:00:00,267.381937404,31.3109133101,81.7642085252,0.0,37.1018798503,116.476155989,67.9735829802,58.0478149208,9.90576805939,0.02
 08/16  15:00:00,268.96385927,31.4318622859,83.2253043804,0.0,37.1018798503,116.476155989,62.5514473571,52.6256792977,9.90576805939,0.02
 08/16  16:00:00,268.153567716,31.4546698258,82.3927400227,0.0,37.1018798503,116.476155989,74.2722985468,55.7469926121,9.90576805939,8.61953787532
 08/16  17:00:00,267.216443219,31.4397819143,81.4715558269,0.0,37.1018798503,116.476155989,68.2129872499,58.2872191905,9.90576805939,0.02
 08/16  18:00:00,165.657011408,28.3862632334,64.2312911914,0.0,24.7345865669,47.5788473902,57.2794726693,52.3065886396,4.9528840297,0.02
 08/16  19:00:00,168.693888181,28.8254446462,64.4798157282,0.0,24.7345865669,47.5788473902,70.678206369,65.7053223393,4.9528840297,0.02
 08/16  20:00:00,148.08585188,27.6542942119,54.5540304641,0.0,12.3672932834,38.6892022431,86.891337566,83.8996071482,2.97173041782,0.02
 08/16  21:00:00,110.115252881,17.5587756354,38.5917985362,0.0,12.3672932834,27.0668015668,60.8161763899,57.8244459721,2.97173041782,0.02
 08/16  22:00:00,99.5694681926,21.2943416385,43.5127762575,0.0,4.12243109448,15.9888894789,80.3896230437,77.3978926259,2.97173041782,0.02
 08/16  23:00:00,82.4689592685,15.2564554346,32.6193657231,0.0,4.12243109448,15.9888894789,59.4574061844,56.4656757666,2.97173041782,0.02
 08/16  24:00:00,102.113361767,21.6456867688,45.705324658,0.0,4.12243109448,15.9888894789,89.3255580494,86.3338276316,2.97173041782,0.02
 08/17  01:00:00,76.0265903437,14.2024200437,27.2310321274,0.0,4.12243109448,15.9888894789,61.9503355387,58.9586051209,2.97173041782,0.02
 08/17  02:00:00,100.39612323,21.513932345,44.1198404769,0.0,4.12243109448,15.9888894789,89.1129501606,86.1212197428,2.97173041782,0.02
 08/17  03:00:00,76.9629149942,14.6416014566,27.7281753019,0.0,4.12243109448,15.9888894789,64.450922997,61.4591925791,2.97173041782,0.02
 08/17  04:00:00,134.455934831,28.3862632334,53.9407613461,0.0,12.3672932834,24.9413748627,112.551461932,98.9968477585,4.9528840297,8.60173014423
 08/17  05:00:00,139.426175547,28.5665322275,54.5290067454,4.20172638144,12.3672932834,24.9413748627,170.187177573,165.214293543,4.9528840297,0.02
 08/17  06:00:00,190.506223724,29.7363437981,59.9082967532,2.3330254023,24.7345865669,70.7195625826,137.107215307,127.181447248,9.90576805939,0.02
 08/17  07:00:00,228.630975944,30.0489235038,67.510996909,0.849455597766,37.1018798503,92.3937384068,116.04845597,106.122687911,9.90576805939,0.02
 08/17  08:00:00,246.850905335,30.2729327021,73.680869474,0.63242111073,37.1018798503,104.434947198,105.978833743,96.0530656837,9.90576805939,0.02
 08/17  09:00:00,263.496467794,30.6863118557,78.0752931251,0.428570292981,37.1018798503,116.476155989,93.0448959306,83.1191278712,9.90576805939,0.02
 08/17  10:00:00,268.849159681,31.1772959624,83.3115666755,0.0534023280607,37.1018798503,116.476155989,89.4919099955,70.9622135932,9.90576805939,8.62392834282
 08/17  11:00:00,274.941383077,31.6794982793,88.9549009305,0.0,37.1018798503,116.476155989,70.1324167739,60.2066487146,9.90576805939,0.02
 08/17  12:00:00,268.204823665,32.318324535,93.6211810517,0.0,37.1018798503,104.434947198,61.3758179542,51.4500498948,9.90576805939,0.02
 08/17  13:00:00,284.261236446,32.9503345059,97.0038284076,0.0,37.1018798503,116.476155989,66.9224775998,48.3916296625,9.90576805939,8.62507987786
 08/17  14:00:00,285.507118339,33.4813573417,97.7189596516,0.0,37.1018798503,116.476155989,56.4026742729,46.4769062135,9.90576805939,0.02
 08/17  15:00:00,288.260404884,33.7959337281,100.157799579,0.0,37.1018798503,116.476155989,54.3487111966,44.4229431372,9.90576805939,0.02
 08/17  16:00:00,290.258327209,33.8665882584,102.085546826,0.0,37.1018798503,116.476155989,61.955531521,43.4302091681,9.90576805939,8.61955429352
 08/17  17:00:00,287.180859321,33.8399989291,99.0357549387,0.0,37.1018798503,116.476155989,55.2468294404,45.321061381,9.90576805939,0.02
 08/17  18:00:00,176.519498988,28.5698539009,74.9101921924,0.0,24.7345865669,47.5788473902,54.776447645,49.8035636153,4.9528840297,0.02
 08/17  19:00:00,175.298925541,28.3933968463,71.5169055608,0.0,24.7345865669,47.5788473902,64.1380489446,59.1651649149,4.9528840297,0.02
 08/17  20:00:00,166.205064766,28.8283481304,71.4991943569,0.0,12.3672932834,38.6892022431,79.9803696252,76.9886392073,2.97173041782,0.02
 08/17  21:00:00,119.935857904,19.3999553528,46.5228802917,0.0,12.3672932834,27.0668015668,61.986105981,58.9943755632,2.97173041782,0.02
 08/17  22:00:00,109.690125735,22.8846831518,52.0189193953,0.0,4.12243109448,15.9888894789,79.3321346626,76.3404042448,2.97173041782,0.02
 08/17  23:00:00,92.1122864505,17.5587756354,39.9120266414,0.0,4.12243109448,15.9888894789,61.2339327278,58.24220231,2.97173041782,0.02
 08/17  24:00:00,102.962133235,21.821359334,46.3784238434,0.0,4.12243109448,15.9888894789,82.6667425601,79.6750121423,2.97173041782,0.02
 08/18  01:00:00,81.4156143331,15.3003735758,31.5221028653,0.0,4.12243109448,15.9888894789,62.1319466732,59.1402162554,2.97173041782,0.02
 08/18  02:00:00,91.7572089209,20.6355695193,36.3592892745,0.0,4.12243109448,15.9888894789,87.6521585099,84.6604280921,2.97173041782,0.02
 08/18  03:00:00,77.1746605733,15.0807828694,27.5007397496,0.0,4.12243109448,15.9888894789,59.6505011455,56.6587707277,2.97173041782,0.02
 08/18  04:00:00,128.87121091,28.2105906682,48.5317102679,0.0,12.3672932834,24.9413748627,102.402086875,97.4292028455,4.9528840297,0.02
 08/18  05:00:00,136.779318558,29.0432238354,51.8522602349,3.7549244759,12.3672932834,24.9413748627,169.143788103,164.170904073,4.9528840297,0.02
 08/18  06:00:00,184.562108717,29.607177137,55.0519429303,1.37443092718,24.7345865669,70.7195625826,136.299383557,126.373615498,9.90576805939,0.02
 08/18  07:00:00,221.478294733,30.1459390558,60.7209049907,0.38984309323,37.1018798503,92.3937384068,123.249745378,104.737669537,9.90576805939,8.60630778204
 08/18  08:00:00,239.689815509,30.613044267,66.6247634088,0.187331988018,37.1018798503,104.434947198,105.970323142,96.0445550822,9.90576805939,0.02
 08/18  09:00:00,259.713274764,31.1275443546,74.2674943762,0.0119617098192,37.1018798503,116.476155989,100.904905626,90.9791375666,9.90576805939,0.02
 08/18  10:00:00,267.026663334,31.5751256349,81.1446470575,0.0,37.1018798503,116.476155989,94.5565348823,84.6307668229,9.90576805939,0.02
 08/18  11:00:00,270.859444118,31.9129336963,84.639501484,0.0,37.1018798503,116.476155989,92.9934438992,74.4626331785,9.90576805939,8.62504266124
 08/18  12:00:00,263.062237017,32.4611913569,88.3357469681,0.0,37.1018798503,104.434947198,75.7598655497,65.8340974903,9.90576805939,0.02
 08/18  13:00:00,279.437534422,33.0275297714,92.1029201693,0.0,37.1018798503,116.476155989,75.9731653407,57.4423743962,9.90576805939,8.62502288512
 08/18  14:00:00,281.870829466,33.4682129954,94.0958047674,0.0,37.1018798503,116.476155989,62.5644869389,52.6387188795,9.90576805939,0.02
 08/18  15:00:00,283.551623041,33.8811494969,95.3638222815,0.0,37.1018798503,116.476155989,58.0805543176,48.1547862582,9.90576805939,0.02
 08/18  16:00:00,284.831934476,34.1934034509,96.3323394829,0.0,37.1018798503,116.476155989,53.3953016068,43.4695335474,9.90576805939,0.02
 08/18  17:00:00,285.179615142,34.1116187532,96.7628613094,0.0,37.1018798503,116.476155989,58.8301154677,40.3110766454,9.90576805939,8.61327076292
 08/18  18:00:00,172.321070594,28.5687095869,70.7129097372,0.0,24.7345865669,47.5788473902,48.4170165974,43.4441325677,4.9528840297,0.02
 08/18  19:00:00,171.162957117,28.3925659225,67.3817717243,0.0,24.7345865669,47.5788473902,59.5819757164,54.6090916867,4.9528840297,0.02
 08/18  20:00:00,162.621386862,28.8284511935,67.9154178554,0.0,12.3672932834,38.6892022431,76.093383427,73.1016530092,2.97173041782,0.02
 08/18  21:00:00,115.753847503,18.5123041001,43.2526969571,0.0,12.3672932834,27.0668015668,57.2222718715,54.2305414537,2.97173041782,0.02
 08/18  22:00:00,108.875716023,22.7968468693,51.2923462343,0.0,4.12243109448,15.9888894789,76.6474035279,73.6556731101,2.97173041782,0.02
 08/18  23:00:00,92.6667110839,17.5587756354,40.4664515436,0.0,4.12243109448,15.9888894789,58.8722762247,55.8805458069,2.97173041782,0.02
 08/18  24:00:00,108.485558311,22.7968468693,50.9021884813,0.0,4.12243109448,15.9888894789,81.1750137057,78.1832832879,2.97173041782,0.02
 08/19  01:00:00,85.0625597369,15.5199642823,34.9494578311,0.0,4.12243109448,15.9888894789,55.9068038173,52.9150733995,2.97173041782,0.02
 08/19  02:00:00,102.257495766,21.3821779211,46.1129679873,0.0,4.12243109448,15.9888894789,75.8255362357,72.8338058179,2.97173041782,0.02
 08/19  03:00:00,85.3082195632,15.8805978396,34.810310867,0.0,4.12243109448,15.9888894789,56.9736624426,53.9819320248,2.97173041782,0.02
 08/19  04:00:00,118.33521562,27.0687189948,56.2720942578,0.0,4.12243109448,16.0517297156,90.6302564858,87.638526068,2.97173041782,0.02
 08/19  05:00:00,123.348640918,27.9470818205,60.407156693,0.0,4.12243109448,16.0517297156,95.0181614324,92.0264310146,2.97173041782,0.02
 08/19  06:00:00,148.146802531,29.2646260591,72.0795325088,0.0,4.12243109448,39.6058045677,79.0296645315,76.0379341137,2.97173041782,0.02
 08/19  07:00:00,184.21631496,29.2688929843,73.9224053133,2.57933967877,12.3672932834,65.3531420225,121.081620318,116.108736288,4.9528840297,0.02
 08/19  08:00:00,188.393670166,29.2683060139,75.9141299469,1.87477562124,12.3672932834,68.2430321324,111.159199848,106.186315819,4.9528840297,0.02
 08/19  09:00:00,218.299077929,29.3307556457,77.7901759475,0.824868369194,16.4897243779,93.1370602926,104.018176432,87.4858296669,7.92461444751,8.60773231787
 08/19  10:00:00,221.292356459,29.3739407617,81.1271037347,0.437960959048,16.4897243779,93.1370602926,80.568446685,72.6238322375,7.92461444751,0.02
 08/19  11:00:00,222.710199863,29.4112830653,82.6761603004,0.26940068429,16.4897243779,93.1370602926,78.7078659853,70.7632515378,7.92461444751,0.02
 08/19  12:00:00,212.669560013,29.4468643705,81.8251639519,0.195762541541,16.4897243779,83.9857416113,88.9447088396,81.000094392,7.92461444751,0.02
 08/19  13:00:00,206.95197862,29.4389735078,75.9392135464,0.372015034198,16.4897243779,83.9857416113,100.387127374,92.4425129268,7.92461444751,0.02
 08/19  14:00:00,204.306821083,29.4269791719,73.0895791827,0.588525433078,16.4897243779,83.9857416113,109.773627854,101.829013407,7.92461444751,0.02
 08/19  15:00:00,187.999245951,29.2646260591,74.9897741457,0.0,12.3672932834,70.6512738906,55.5218631033,50.5489790736,4.9528840297,0.02
 08/19  16:00:00,189.272862767,29.2646260591,76.263391315,0.0,12.3672932834,70.6512738906,62.2601947972,48.6993715761,4.9528840297,8.60793919139
 08/19  17:00:00,176.318428728,29.2646260591,75.8324361028,0.0,12.3672932834,58.1284167478,59.2939755102,54.3210914805,4.9528840297,0.02
 08/19  18:00:00,127.600078542,27.8372864673,61.7288828173,0.0,12.3672932834,24.9413748627,84.3991757304,79.4262917007,4.9528840297,0.02
 08/19  19:00:00,136.031105787,28.6058539398,64.6930092769,0.0,12.3672932834,24.9413748627,91.7604480592,86.7875640295,4.9528840297,0.02
 08/19  20:00:00,122.074621117,27.7274911141,59.3527281161,0.0,4.12243109448,16.0517297156,101.007290182,98.015559764,2.97173041782,0.02
 08/19  21:00:00,85.3623336913,15.5199642823,35.2492321798,0.0,4.12243109448,15.9888894789,57.8443631067,54.8526326888,2.97173041782,0.02
 08/19  22:00:00,101.466370348,21.3821779211,45.3218429968,0.0,4.12243109448,15.9888894789,90.788776102,87.7970456842,2.97173041782,0.02
 08/19  23:00:00,83.6965150641,15.3003735758,33.8030042632,0.0,4.12243109448,15.9888894789,64.3089384876,61.3172080697,2.97173041782,0.02
 08/19  24:00:00,94.4379974272,19.7479182665,39.9519028974,0.0,4.12243109448,15.9888894789,84.1577092746,81.1659788568,2.97173041782,0.02
 08/20  01:00:00,74.4315260592,13.3054803639,28.642470331,0.0,2.06121554724,15.9888894789,53.6156426575,50.6239122397,2.97173041782,0.02
 08/20  02:00:00,97.7200527187,20.6701992335,44.3728927302,0.0,2.06121554724,15.9888894789,85.8961602761,82.9044298583,2.97173041782,0.02
 08/20  03:00:00,69.2163152651,12.4271175382,24.3056223327,0.0,2.06121554724,15.9888894789,55.702681216,52.7109507982,2.97173041782,0.02
 08/20  04:00:00,97.7208722818,20.6701992335,44.3737122559,0.0,2.06121554724,15.9888894789,87.8854408891,84.8937104713,2.97173041782,0.02
 08/20  05:00:00,69.2748915623,12.4271175382,24.3641985855,0.0,2.06121554724,15.9888894789,55.0782813115,52.0865508937,2.97173041782,0.02
 08/20  06:00:00,94.8126356095,23.4209892743,50.3879993085,0.0,2.06121554724,15.9888894789,95.4702474596,92.4785170418,2.97173041782,0.02
 08/20  07:00:00,72.0448849506,17.7530250546,35.7582453667,0.0,2.06121554724,15.9888894789,71.9072100243,68.9154796064,2.97173041782,0.02
 08/20  08:00:00,124.13987862,23.8601706871,53.816674507,0.0,4.12243109448,41.7362269337,82.9837520286,78.0108679989,4.9528840297,0.02
 08/20  09:00:00,112.458895055,19.509750706,46.6069767487,0.0,4.12243109448,41.7362269337,61.1879622586,56.2150782289,4.9528840297,0.02
 08/20  10:00:00,127.741071663,23.9480069697,57.3300311929,0.0,4.12243109448,41.7362269337,65.7148843761,60.7420003464,4.9528840297,0.02
 08/20  11:00:00,110.477867205,18.8948967281,45.2408027966,0.0,4.12243109448,41.7362269337,49.3541917534,44.3813077237,4.9528840297,0.02
 08/20  12:00:00,131.168647914,24.1236795348,60.5819347949,0.0,4.12243109448,41.7362269337,53.1275222029,48.1546381732,4.9528840297,0.02
 08/20  13:00:00,113.783552261,19.1584055758,48.2829789154,0.0,4.12243109448,41.7362269337,39.8182370918,34.8453530621,4.9528840297,0.02
 08/20  14:00:00,133.259105958,24.2115158174,62.5845564619,0.0,4.12243109448,41.7362269337,48.1144838736,43.1415998439,4.9528840297,0.02
 08/20  15:00:00,116.152585155,19.3340781409,50.4763391465,0.0,4.12243109448,41.7362269337,34.5693056966,29.5964216669,4.9528840297,0.02
 08/20  16:00:00,117.620597471,24.2993521,63.7159038986,0.0,4.12243109448,24.8785346261,43.4623238676,38.4894398379,4.9528840297,0.02
 08/20  17:00:00,87.1075390853,19.1584055758,49.4155185381,0.0,2.06121554724,15.9888894789,40.2134445373,37.2217141195,2.97173041782,0.02
 08/20  18:00:00,103.613808435,23.4117008473,61.5717998715,0.0,2.06121554724,15.9888894789,48.7754425469,45.7837121291,2.97173041782,0.02
 08/20  19:00:00,82.7702510041,17.03175794,42.5548910073,0.0,2.06121554724,15.9888894789,44.688336602,33.1148777343,2.97173041782,8.60172844987
 08/20  20:00:00,114.004324262,23.060355717,58.218660847,0.0,2.06121554724,15.9888894789,48.5941882766,45.6024578588,2.97173041782,0.02
 08/20  21:00:00,91.376823288,16.6272062414,42.193521623,0.0,2.06121554724,15.9888894789,35.6006011761,32.6088707583,2.97173041782,0.02
 08/20  22:00:00,105.059123753,21.5578504862,50.8001388698,0.0,2.06121554724,15.9888894789,49.4843193439,46.4925889261,2.97173041782,0.02
 08/20  23:00:00,84.2297757713,15.2564554346,36.4413981967,0.0,2.06121554724,15.9888894789,38.0938944917,35.1021640739,2.97173041782,0.02
 08/20  24:00:00,104.975710374,21.7335230514,50.5410530209,0.0,2.06121554724,15.9888894789,61.8583631862,58.8666327684,2.97173041782,0.02
 08/21  01:00:00,85.5303203164,15.2564554346,35.6807272569,0.0,4.12243109448,15.9888894789,42.1998546865,39.2081242687,2.97173041782,0.02
 08/21  02:00:00,106.778519882,21.7335230514,50.2826470302,0.0,4.12243109448,15.9888894789,58.5022280424,55.5104976246,2.97173041782,0.02
 08/21  03:00:00,84.5959660098,15.0807828694,34.9220455697,0.0,4.12243109448,15.9888894789,39.2798562199,36.2881258021,2.97173041782,0.02
 08/21  04:00:00,145.040281843,28.0568771737,64.8544951329,0.0,12.3672932834,24.9413748627,64.2366871232,59.2638030935,4.9528840297,0.02
 08/21  05:00:00,156.358888755,28.9480110886,70.1786674087,5.10330073384,12.3672932834,24.9413748627,112.323365306,107.350481276,4.9528840297,0.02
 08/21  06:00:00,216.765864728,29.3722761339,84.641862364,1.87400237666,24.7345865669,70.7195625826,72.4539067578,62.5281386984,9.90576805939,0.02
 08/21  07:00:00,249.539131217,29.7326738775,89.0388021589,0.546056034106,37.1018798503,92.3937384068,48.2725209372,38.3467528778,9.90576805939,0.02
 08/21  08:00:00,264.881417871,30.1158611853,92.4995428571,0.00129141969626,37.1018798503,104.434947198,38.1379622343,28.2121941749,9.90576805939,0.02
 08/21  09:00:00,281.032739441,30.5688012833,96.1575973088,0.0,37.1018798503,116.476155989,41.4553089288,22.9289794754,9.90576805939,8.62056139404
 08/21  10:00:00,287.498938785,31.1682851541,102.023847602,0.0,37.1018798503,116.476155989,25.5340239207,15.6082558613,9.90576805939,0.02
 08/21  11:00:00,292.840953688,31.7621615792,106.771752959,0.0,37.1018798503,116.476155989,21.6029222479,11.6771541885,9.90576805939,0.02
 08/21  12:00:00,286.096555938,32.4909245386,111.340269661,0.0,37.1018798503,104.434947198,27.9095316442,9.3819911717,9.90576805939,8.62177241308
 08/21  13:00:00,301.949648314,33.1661927437,114.476465635,0.0,37.1018798503,116.476155989,16.3803036505,6.45453559108,9.90576805939,0.02
 08/21  14:00:00,304.483986824,33.7107692797,116.466357405,0.0,37.1018798503,116.476155989,15.9118020989,5.98603403953,9.90576805939,0.02
 08/21  15:00:00,305.613695404,34.1256105175,117.181381694,0.0,37.1018798503,116.476155989,25.2147159429,6.68616286849,9.90576805939,8.62278501496
 08/21  16:00:00,303.036206681,34.3632058205,114.366885056,0.0,37.1018798503,116.476155989,18.744300334,8.81853227462,9.90576805939,0.02
 08/21  17:00:00,300.959252683,34.3876789675,112.266447123,0.0,37.1018798503,116.476155989,22.2414905179,12.3157224585,9.90576805939,0.02
 08/21  18:00:00,183.666336653,28.6735135059,81.9533554782,0.0,24.7345865669,47.5788473902,33.3902859301,28.4174019004,4.9528840297,0.02
 08/21  19:00:00,181.948360494,28.4094825378,75.8010725463,0.0,24.7345865669,47.5788473902,49.0316086586,44.0587246289,4.9528840297,0.02
 08/21  20:00:00,169.763490568,28.8376751543,75.0482771105,0.0,12.3672932834,38.6892022431,67.2526216609,64.2608912431,2.97173041782,0.02
 08/21  21:00:00,123.671892554,19.509750706,50.1491105712,0.0,12.3672932834,27.0668015668,54.5312650925,51.5395346747,2.97173041782,0.02
 08/21  22:00:00,115.03164831,23.1921101408,57.053014097,0.0,4.12243109448,15.9888894789,83.5966904362,72.0236478901,2.97173041782,8.60131212828
 08/21  23:00:00,94.4908712365,17.7344482006,42.1149381035,0.0,4.12243109448,15.9888894789,61.6616035982,58.6698731804,2.97173041782,0.02
 08/21  24:00:00,105.606277165,22.6211743041,48.1985790055,0.0,4.12243109448,15.9888894789,84.4441765385,81.4524461207,2.97173041782,0.02
 08/22  01:00:00,87.2995542676,17.1195942226,35.5384753008,0.0,4.12243109448,15.9888894789,64.8816460533,61.8899156355,2.97173041782,0.02
 08/22  02:00:00,102.810993581,22.6211743041,45.4032955871,0.0,4.12243109448,15.9888894789,87.398006809,84.4062763912,2.97173041782,0.02
 08/22  03:00:00,80.4943448766,15.168619152,30.7325874901,0.0,4.12243109448,15.9888894789,57.9244551716,54.9327247538,2.97173041782,0.02
 08/22  04:00:00,132.326849691,28.1227543857,52.0751851554,0.0,12.3672932834,24.9413748627,101.15355325,96.1806692199,4.9528840297,0.02
 08/22  05:00:00,139.829531917,29.0116666089,55.0294657687,3.65948944897,12.3672932834,24.9413748627,169.70969071,164.73680668,4.9528840297,0.02
 08/22  06:00:00,190.138359843,29.5024613647,58.6490468763,1.109127226,24.7345865669,70.7195625826,136.64980356,126.724035501,9.90576805939,0.02
 08/22  07:00:00,228.700716599,30.0480782769,68.3621165788,0.0689184760722,37.1018798503,92.3937384068,114.740738766,104.814970706,9.90576805939,0.02
 08/22  08:00:00,253.083074726,30.6158838198,80.199262273,0.0032147042009,37.1018798503,104.434947198,100.345281118,90.4195130588,9.90576805939,0.02
 08/22  09:00:00,270.84198457,31.1901930257,85.3454566497,0.0,37.1018798503,116.476155989,87.9596111605,78.0338431011,9.90576805939,0.02
 08/22  10:00:00,274.396295371,31.6872355188,88.4022257642,0.0,37.1018798503,116.476155989,87.6057034132,69.0759036343,9.90576805939,8.62403171953
 08/22  11:00:00,278.479165589,32.2302641974,91.9418803152,0.0,37.1018798503,116.476155989,72.6693146885,62.7435466291,9.90576805939,0.02
 08/22  12:00:00,272.542439615,33.0003933439,97.2766817868,0.0,37.1018798503,104.434947198,66.6264002772,56.7006322179,9.90576805939,0.02
 08/22  13:00:00,288.808824167,33.7139383781,100.787878324,0.0,37.1018798503,116.476155989,69.5205055392,50.9894973512,9.90576805939,8.62524012858
 08/22  14:00:00,289.234176847,33.9897839572,100.937550203,0.0,37.1018798503,116.476155989,62.0688452435,52.1430771841,9.90576805939,0.02
 08/22  15:00:00,289.243546615,33.980219944,100.956608123,0.0,37.1018798503,116.476155989,71.1964033756,52.6678097246,9.90576805939,8.62282559168
 08/22  16:00:00,286.077662014,34.0489794024,97.7225586499,0.0,37.1018798503,116.476155989,65.5734363351,55.6476682757,9.90576805939,0.02
 08/22  17:00:00,282.774248169,33.9429477728,94.5261823189,0.0,37.1018798503,116.476155989,74.8432311907,64.9174631313,9.90576805939,0.02
 08/22  18:00:00,173.617202739,28.5742410256,72.00349808,0.0,24.7345865669,47.5788473902,62.9504165291,57.9775324994,4.9528840297,0.02
 08/22  19:00:00,173.455693384,28.3955615459,67.3223305343,0.0,24.7345865669,47.5788473902,67.7164067198,62.7435226901,4.9528840297,0.02
 08/22  20:00:00,161.303772431,28.8283520459,66.5978862396,0.0,12.3672932834,38.6892022431,81.1232972047,78.1315667869,2.97173041782,0.02
 08/22  21:00:00,116.827642977,19.3999553528,43.4146586773,0.0,12.3672932834,27.0668015668,62.7101983833,59.7184679655,2.97173041782,0.02
 08/22  22:00:00,103.04257843,22.7968468693,45.4592077015,0.0,4.12243109448,15.9888894789,79.7779956945,76.7862652767,2.97173041782,0.02
 08/22  23:00:00,87.3058227729,17.5587756354,35.1055622913,0.0,4.12243109448,15.9888894789,61.6227511414,58.6310207236,2.97173041782,0.02
 08/22  24:00:00,96.5309327942,21.7335230514,40.0350590118,0.0,4.12243109448,15.9888894789,82.6347950541,79.6430646362,2.97173041782,0.02
 08/23  01:00:00,72.9363367852,14.6416014566,23.701596784,0.0,4.12243109448,15.9888894789,68.5696535381,56.9961939262,2.97173041782,8.60172919404
 08/23  02:00:00,92.7116468493,21.7335230514,36.2157731481,0.0,4.12243109448,15.9888894789,86.0728416899,83.0811112721,2.97173041782,0.02
 08/23  03:00:00,69.3165009961,14.2024200437,20.5209426064,0.0,4.12243109448,15.9888894789,64.1269420855,61.1352116676,2.97173041782,0.02
 08/23  04:00:00,125.154255916,28.2984269508,44.7269187229,0.0,12.3672932834,24.9413748627,104.007928757,99.0350447269,4.9528840297,0.02
 08/23  05:00:00,133.902469376,29.0273740482,48.573544111,4.17264105202,12.3672932834,24.9413748627,169.995705996,165.022821966,4.9528840297,0.02
 08/23  06:00:00,183.059952,29.560046103,50.9795689909,1.64261247258,24.7345865669,70.7195625826,137.428512366,127.502744306,9.90576805939,0.02
 08/23  07:00:00,218.718205923,30.0311425733,58.1129597885,0.352501126764,37.1018798503,92.3937384068,115.587657251,105.661889192,9.90576805939,0.02
 08/23  08:00:00,236.986265458,30.4625671422,64.1266218439,0.132373871029,37.1018798503,104.434947198,106.55386942,96.6281013609,9.90576805939,0.02
 08/23  09:00:00,255.150792044,30.9815890602,69.8560713134,0.00681212830658,37.1018798503,116.476155989,101.440480001,91.514711942,9.90576805939,0.02
 08/23  10:00:00,261.112109361,31.4686989653,75.3365403715,0.0,37.1018798503,116.476155989,106.118369389,87.5885469085,9.90576805939,8.62405442117
 08/23  11:00:00,263.933862741,31.9136782002,77.7131793369,0.0,37.1018798503,116.476155989,94.1772090939,84.2514410345,9.90576805939,0.02
 08/23  12:00:00,258.032055201,32.5752495594,83.1914575786,0.0,37.1018798503,104.434947198,90.9388898782,81.0131218188,9.90576805939,0.02
 08/23  13:00:00,276.979293253,33.2189836138,89.4532660743,0.0,37.1018798503,116.476155989,95.4512652764,76.9202884169,9.90576805939,8.62520880009
 08/23  14:00:00,279.5630096,33.7022362277,91.55394658,0.0,37.1018798503,116.476155989,82.4600045861,72.5342365267,9.90576805939,0.02
 08/23  15:00:00,280.305460762,33.9619689227,92.0367879494,0.0,37.1018798503,116.476155989,81.4203204433,71.4945523839,9.90576805939,0.02
 08/23  16:00:00,278.731460305,33.9804545424,90.4448462096,0.0,37.1018798503,116.476155989,91.8247499637,73.3009367499,9.90576805939,8.61804515444
 08/23  17:00:00,275.677219615,33.6914632463,87.6806450744,0.0,37.1018798503,116.476155989,85.7132060584,75.787437999,9.90576805939,0.02
 08/23  18:00:00,169.028173542,28.5684185913,67.42029511,0.0,24.7345865669,47.5788473902,64.6876149397,59.71473091,4.9528840297,0.02
