Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/23  19:00:00,167.551427535,28.3914179655,61.4222121885,0.0,24.7345865669,47.5788473902,69.726322939,64.7534389093,4.9528840297,0.02
 08/23  20:00:00,152.832348628,28.8269896679,58.1278288139,0.0,12.3672932834,38.6892022431,83.3280453895,80.3363149717,2.97173041782,0.02
 08/23  21:00:00,107.081635108,17.5148574942,35.6020972571,0.0,12.3672932834,27.0668015668,58.4005940554,55.4088636376,2.97173041782,0.02
 08/23  22:00:00,100.269289037,22.650453065,42.8323123384,0.0,4.12243109448,15.9888894789,82.1561645031,79.1644340853,2.97173041782,0.02
 08/23  23:00:00,80.9080971648,15.6078005648,30.7071583239,0.0,4.12243109448,15.9888894789,56.1092784404,53.1175480226,2.97173041782,0.02
 08/23  24:00:00,95.5042110036,21.513932345,39.2279281535,0.0,4.12243109448,15.9888894789,88.2941497624,85.3024193446,2.97173041782,0.02
 08/24  01:00:00,73.8438384138,14.6416014566,24.6090986071,0.0,4.12243109448,15.9888894789,60.6161015425,57.6243711247,2.97173041782,0.02
 08/24  02:00:00,94.3314804971,21.513932345,38.0551975663,0.0,4.12243109448,15.9888894789,89.5623413013,86.5706108834,2.97173041782,0.02
 08/24  03:00:00,74.7667775828,14.8172740217,25.3563651477,0.0,4.12243109448,15.9888894789,64.1107210634,61.1189906456,2.97173041782,0.02
 08/24  04:00:00,127.809040973,28.3862632334,47.293867352,0.0,12.3672932834,24.9413748627,111.529654217,97.9755874618,4.9528840297,8.60118272562
 08/24  05:00:00,133.652021316,28.7161925633,49.5739206501,3.23299781098,12.3672932834,24.9413748627,169.745108839,164.77222481,4.9528840297,0.02
 08/24  06:00:00,186.430984399,29.5921785173,54.3185866092,1.6424947321,24.7345865669,70.7195625826,136.95293009,127.027162031,9.90576805939,0.02
 08/24  07:00:00,220.1100477,30.0917274089,59.1540724898,0.642645640794,37.1018798503,92.3937384068,116.250413657,106.324645598,9.90576805939,0.02
 08/24  08:00:00,236.60793246,30.3786312984,63.8115895543,0.153019609702,37.1018798503,104.434947198,108.209787136,98.2840190765,9.90576805939,0.02
 08/24  09:00:00,254.616771517,30.8441926318,69.4620580342,0.00421609983658,37.1018798503,116.476155989,102.452627053,92.5268589932,9.90576805939,0.02
 08/24  10:00:00,261.937396883,31.4093060819,76.2211914382,0.0,37.1018798503,116.476155989,106.518424601,87.9886334666,9.90576805939,8.62402307471
 08/24  11:00:00,267.870010572,31.9247500287,81.6382649655,0.0,37.1018798503,116.476155989,94.1199848225,84.1942167631,9.90576805939,0.02
 08/24  12:00:00,257.585838487,32.5530358686,82.7674703069,0.0,37.1018798503,104.434947198,90.7839900345,80.8582219752,9.90576805939,0.02
 08/24  13:00:00,269.645472727,33.0396399471,82.2987571845,0.0,37.1018798503,116.476155989,97.1012520789,78.5703261442,9.90576805939,8.62515787532
 08/24  14:00:00,270.060019172,33.4384651316,82.3147394158,0.0,37.1018798503,116.476155989,86.7902755094,76.86450745,9.90576805939,0.02
 08/24  15:00:00,271.551328146,33.7485163434,83.4961242104,0.0,37.1018798503,116.476155989,85.227910014,75.3021419546,9.90576805939,0.02
 08/24  16:00:00,271.442316483,33.8864474116,83.2496776442,0.0,37.1018798503,116.476155989,92.7309783338,74.2066853008,9.90576805939,8.61852497354
 08/24  17:00:00,270.292589007,33.8024443416,82.1850356117,0.0,37.1018798503,116.476155989,83.9701311149,74.0443630556,9.90576805939,0.02
 08/24  18:00:00,164.218926802,28.6591917868,62.5202784942,0.0,24.7345865669,47.5788473902,64.2612425706,59.2883585409,4.9528840297,0.02
 08/24  19:00:00,162.332741624,28.3920942487,56.2028536547,0.0,24.7345865669,47.5788473902,68.9586028781,63.9857188484,4.9528840297,0.02
 08/24  20:00:00,149.293106495,28.7168196669,54.6987604924,0.0,12.3672932834,38.6892022431,82.8208417389,79.8291113211,2.97173041782,0.02
 08/24  21:00:00,104.347553878,17.5148574942,32.868018182,0.0,12.3672932834,27.0668015668,58.1328020188,55.141071601,2.97173041782,0.02
 08/24  22:00:00,92.5045472688,21.6749655297,36.0672314941,0.0,4.12243109448,15.9888894789,79.9139720838,76.922241666,2.97173041782,0.02
 08/24  23:00:00,75.0590707495,15.3442917171,25.1216409731,0.0,4.12243109448,15.9888894789,56.7004694732,53.7087390554,2.97173041782,0.02
 08/24  24:00:00,87.7711264892,21.2943416385,31.7144345627,0.0,4.12243109448,15.9888894789,87.8497698741,84.8580394563,2.97173041782,0.02
 08/25  01:00:00,72.6878174824,15.0807828694,23.0138964787,0.0,4.12243109448,15.9888894789,64.2742099502,61.2824795323,2.97173041782,0.02
 08/25  02:00:00,81.9458587294,19.9675089729,27.2401725589,0.0,4.12243109448,15.9888894789,86.4263719577,83.4346415399,2.97173041782,0.02
 08/25  03:00:00,63.2193856432,12.4271175382,16.2474762523,0.0,4.12243109448,15.9888894789,56.5785756313,53.5868452135,2.97173041782,0.02
 08/25  04:00:00,121.125861831,28.2105906682,40.7863609463,0.0,12.3672932834,24.9413748627,105.069142288,100.096258258,4.9528840297,0.02
 08/25  05:00:00,131.479756108,29.0164184801,45.1850173289,5.14941004404,12.3672932834,24.9413748627,170.754846563,165.781962533,4.9528840297,0.02
 08/25  06:00:00,179.476286062,29.5811673735,46.209923296,2.80747075918,24.7345865669,70.7195625826,146.68075028,128.173282735,9.90576805939,8.60169948647
 08/25  07:00:00,213.554452567,30.023024789,52.5388962213,0.770929056681,37.1018798503,92.3937384068,116.335168174,106.409400115,9.90576805939,0.02
 08/25  08:00:00,232.791790803,30.3145120789,59.7988809388,0.41371565649,37.1018798503,104.434947198,107.381064766,97.4552967065,9.90576805939,0.02
 08/25  09:00:00,252.081736768,30.7673330138,66.8592350151,0.148878235135,37.1018798503,116.476155989,102.201903977,92.2761359179,9.90576805939,0.02
 08/25  10:00:00,257.536424809,31.241889677,71.975487931,0.0121377071632,37.1018798503,116.476155989,106.900120891,88.3703127181,9.90576805939,8.62404011382
 08/25  11:00:00,263.658286524,31.6907058343,77.660576008,0.0,37.1018798503,116.476155989,94.8314180061,84.9056499467,9.90576805939,0.02
 08/25  12:00:00,255.434049074,32.2803966355,80.8883350976,0.0,37.1018798503,104.434947198,91.4861146365,81.5603465771,9.90576805939,0.02
 08/25  13:00:00,270.71654833,32.8797736232,83.5296776961,0.0,37.1018798503,116.476155989,97.2470108336,78.717763876,9.90576805939,8.62347889822
 08/25  14:00:00,271.979534548,33.3815020854,84.2912198164,0.0,37.1018798503,116.476155989,86.8595578208,76.9337897614,9.90576805939,0.02
 08/25  15:00:00,274.624471009,33.8215121894,86.4962867728,0.0,37.1018798503,116.476155989,85.1655867397,75.2398186803,9.90576805939,0.02
 08/25  16:00:00,276.689370529,34.0583102297,88.3248526959,0.0,37.1018798503,116.476155989,92.7363460396,74.2109019557,9.90576805939,8.61967602452
 08/25  17:00:00,276.053443003,34.090392127,87.6579306107,0.0,37.1018798503,116.476155989,83.6588553901,73.7330873307,9.90576805939,0.02
 08/25  18:00:00,167.461610992,28.6621920069,65.7599646805,0.0,24.7345865669,47.5788473902,64.1408873459,59.1680033162,4.9528840297,0.02
 08/25  19:00:00,166.536819206,28.3963183082,60.4027103256,0.0,24.7345865669,47.5788473902,68.6754290335,63.7025450038,4.9528840297,0.02
 08/25  20:00:00,154.391609115,28.828766375,59.6853199293,0.0,12.3672932834,38.6892022431,82.4570423998,79.465311982,2.97173041782,0.02
 08/25  21:00:00,108.183433514,17.6246528474,36.5941045014,0.0,12.3672932834,27.0668015668,58.1969714214,55.2052410036,2.97173041782,0.02
 08/25  22:00:00,100.997184628,22.7968468693,43.4138145476,0.0,4.12243109448,15.9888894789,81.4882868492,78.4965564313,2.97173041782,0.02
 08/25  23:00:00,81.2859244111,15.6956368474,30.9971497106,0.0,4.12243109448,15.9888894789,55.6087419369,52.6170115191,2.97173041782,0.02
 08/25  24:00:00,97.2075965939,21.7335230514,40.7117234611,0.0,4.12243109448,15.9888894789,84.8534307701,81.8617003523,2.97173041782,0.02
 08/26  01:00:00,74.9905610667,14.7294377391,25.6679853984,0.0,4.12243109448,15.9888894789,60.0676334677,57.0759030498,2.97173041782,0.02
 08/26  02:00:00,92.4433911225,21.2943416385,36.3866993198,0.0,4.12243109448,15.9888894789,88.0309337812,85.0392033634,2.97173041782,0.02
 08/26  03:00:00,76.5921418538,15.3003735758,26.6986302869,0.0,4.12243109448,15.9888894789,64.6227825164,61.6310520985,2.97173041782,0.02
 08/26  04:00:00,100.086703594,26.6295375819,38.4627633381,0.0,4.12243109448,16.0517297156,110.651193011,107.659462594,2.97173041782,0.02
 08/26  05:00:00,98.7773147295,26.6295375819,37.1533744353,0.0,4.12243109448,16.0517297156,110.380538439,107.388808021,2.97173041782,0.02
 08/26  06:00:00,126.179765263,29.2646260591,47.7633282659,0.0,4.12243109448,39.6058045677,91.391701843,88.3999714252,2.97173041782,0.02
 08/26  07:00:00,167.398950321,29.2840134874,55.142616513,4.52664302852,12.3672932834,65.3531420225,146.494739673,141.521855643,4.9528840297,0.02
 08/26  08:00:00,176.68524427,29.2741966297,63.6113282421,2.46326023358,12.3672932834,68.2430321324,151.322017996,137.761927231,4.9528840297,8.60720673545
 08/26  09:00:00,210.299178281,29.341073383,69.9154457618,0.689390797233,16.4897243779,93.1370602926,131.430476176,123.485861728,7.92461444751,0.02
 08/26  10:00:00,213.738024659,29.3859466259,73.6674805704,0.331241170912,16.4897243779,93.1370602926,126.173494821,118.228880373,7.92461444751,0.02
 08/26  11:00:00,216.232761889,29.4769983108,76.2680738633,0.134325269702,16.4897243779,93.1370602926,121.590370631,113.645756184,7.92461444751,0.02
 08/26  12:00:00,206.733469618,29.6335436788,75.8903686653,0.00778062883728,16.4897243779,83.9857416113,119.015102512,111.070488065,7.92461444751,0.02
 08/26  13:00:00,207.651851582,29.8163647585,76.6337026046,0.0,16.4897243779,83.9857416113,116.558874967,108.61426052,7.92461444751,0.02
 08/26  14:00:00,210.464269503,29.9784640447,79.2840606868,0.0,16.4897243779,83.9857416113,114.792276117,106.84766167,7.92461444751,0.02
 08/26  15:00:00,186.479940531,29.2646260591,73.4704615077,0.0,12.3672932834,70.6512738906,64.5553575648,50.9944232939,4.9528840297,8.60805024123
 08/26  16:00:00,185.355043279,29.2646260591,72.3455844975,0.0,12.3672932834,70.6512738906,54.3361164344,49.3632324047,4.9528840297,0.02
 08/26  17:00:00,172.472242888,29.2646260591,71.9862521299,0.0,12.3672932834,58.1284167478,59.5088189332,54.5359349035,4.9528840297,0.02
 08/26  18:00:00,127.01980225,28.1666725269,60.8192205126,0.0,12.3672932834,24.9413748627,83.3603108108,78.3874267811,4.9528840297,0.02
 08/26  19:00:00,133.471110001,28.715649293,59.6740514976,0.0,12.3672932834,24.9413748627,90.9930074226,86.0201233929,4.9528840297,0.02
 08/26  20:00:00,117.037288323,27.9470818205,54.0958046242,0.0,4.12243109448,16.0517297156,100.676588873,97.6848584549,2.97173041782,0.02
 08/26  21:00:00,81.9186604093,15.3442917171,31.9812314534,0.0,4.12243109448,15.9888894789,60.7521494323,57.7604190145,2.97173041782,0.02
 08/26  22:00:00,99.3917464886,21.7335230514,42.8958739805,0.0,4.12243109448,15.9888894789,89.135635696,86.1439052782,2.97173041782,0.02
 08/26  23:00:00,78.9543668466,14.6323130295,29.753089722,0.0,4.12243109448,15.9888894789,56.3679371372,53.3762067193,2.97173041782,0.02
 08/26  24:00:00,94.5070953843,20.8551602257,38.889585666,0.0,4.12243109448,15.9888894789,93.9307557022,90.9390252843,2.97173041782,0.02
 08/27  01:00:00,71.5506811876,13.3054803639,25.7616253763,0.0,2.06121554724,15.9888894789,54.4530046313,51.4612742135,2.97173041782,0.02
 08/27  02:00:00,85.3977399208,19.5283275601,33.1924515091,0.0,2.06121554724,15.9888894789,90.953736885,87.9620064672,2.97173041782,0.02
 08/27  03:00:00,68.0708547141,11.9693592713,23.6662662838,0.0,2.06121554724,15.9888894789,48.2492250124,45.2574945945,2.97173041782,0.02
 08/27  04:00:00,82.0080514047,18.6406763074,30.7145873559,0.0,2.06121554724,15.9888894789,81.4560441602,78.4643137424,2.97173041782,0.02
 08/27  05:00:00,60.0311483909,10.6518150328,16.9441041313,0.0,2.06121554724,15.9888894789,47.3112464429,44.3195160251,2.97173041782,0.02
 08/27  06:00:00,81.3268917175,22.1912813183,35.7827965622,0.0,2.06121554724,15.9888894789,97.719392321,94.7276619032,2.97173041782,0.02
 08/27  07:00:00,74.8711793044,18.9827330106,37.3548316107,0.0,2.06121554724,15.9888894789,79.5362180207,76.5444876028,2.97173041782,0.02
 08/27  08:00:00,118.974445735,23.3624317526,49.1489803929,0.0,4.12243109448,41.7362269337,94.0942391663,89.1213551366,4.9528840297,0.02
 08/27  09:00:00,111.228853236,19.2462418583,45.6404436042,0.0,4.12243109448,41.7362269337,71.4290538454,66.4561698157,4.9528840297,0.02
 08/27  10:00:00,127.050295452,23.9480069697,56.6392548008,0.0,4.12243109448,41.7362269337,82.626191215,77.6533071853,4.9528840297,0.02
 08/27  11:00:00,111.887659015,19.509750706,46.0357404391,0.0,4.12243109448,41.7362269337,68.9851077679,64.0122237382,4.9528840297,0.02
 08/27  12:00:00,122.684576102,23.2892348504,52.9323074687,0.0,4.12243109448,41.7362269337,77.7081777195,72.7352936898,4.9528840297,0.02
 08/27  13:00:00,115.744805908,19.6195460593,49.783091873,0.0,4.12243109448,41.7362269337,55.190979824,50.2180957943,4.9528840297,0.02
 08/27  14:00:00,126.740023404,23.5088255569,56.7681639554,0.0,4.12243109448,41.7362269337,74.6791606766,69.7062766469,4.9528840297,0.02
 08/27  15:00:00,112.915205549,19.6195460593,46.9534914027,0.0,4.12243109448,41.7362269337,59.7156651739,54.7427811442,4.9528840297,0.02
 08/27  16:00:00,103.578223448,23.2892348504,50.6836468986,0.0,4.12243109448,24.8785346261,75.8242168692,70.8513328395,4.9528840297,0.02
 08/27  17:00:00,67.7497044491,15.4321279997,33.8806539552,0.0,2.06121554724,15.9888894789,64.2310590516,52.6575993412,2.97173041782,8.60172929256
 08/27  18:00:00,83.9571166134,21.2943416385,44.0566403353,0.0,2.06121554724,15.9888894789,90.3502974258,87.358567008,2.97173041782,0.02
 08/27  19:00:00,75.2971428321,15.5199642823,34.2927561813,0.0,2.06121554724,15.9888894789,61.2781026271,58.2863722093,2.97173041782,0.02
 08/27  20:00:00,99.82649687,21.4700142037,45.6553481492,0.0,2.06121554724,15.9888894789,89.6172801801,86.6255497622,2.97173041782,0.02
 08/27  21:00:00,70.5901048197,12.690626386,25.4159025156,0.0,2.06121554724,15.9888894789,54.7381856754,51.7464552576,2.97173041782,0.02
 08/27  22:00:00,95.1559102396,20.4066903858,42.0722585994,0.0,2.06121554724,15.9888894789,86.7077401856,83.7160097677,2.97173041782,0.02
 08/27  23:00:00,72.4775073034,13.0419715162,26.9519599451,0.0,2.06121554724,15.9888894789,56.5121314134,53.5204009956,2.97173041782,0.02
 08/27  24:00:00,93.0602970929,19.9675089729,40.4158269281,0.0,2.06121554724,15.9888894789,86.8071387876,83.8154083698,2.97173041782,0.02
 08/28  01:00:00,79.2169177646,13.7446617768,30.9274646179,0.0,4.12243109448,15.9888894789,54.1289511507,51.1372207329,2.97173041782,0.02
 08/28  02:00:00,92.9384592345,19.5283275601,38.6719549428,0.0,4.12243109448,15.9888894789,83.0589903026,80.0672598848,2.97173041782,0.02
 08/28  03:00:00,77.6843140455,13.4518741682,29.6876485341,0.0,4.12243109448,15.9888894789,52.7055839047,49.7138534868,2.97173041782,0.02
 08/28  04:00:00,139.714980506,27.9470818205,59.6389890193,0.0,12.3672932834,24.9413748627,99.9784284501,95.0055444204,4.9528840297,0.02
 08/28  05:00:00,152.617832381,29.0059787925,64.6293801461,6.85356377733,12.3672932834,24.9413748627,158.034395264,153.061511234,4.9528840297,0.02
 08/28  06:00:00,206.412886371,29.3939320856,72.8320547426,3.30917553644,24.7345865669,70.7195625826,121.187843613,111.262075554,9.90576805939,0.02
 08/28  07:00:00,237.983635471,29.6580277065,76.1680719035,1.93593286459,37.1018798503,92.3937384068,97.3624495131,87.4366814537,9.90576805939,0.02
 08/28  08:00:00,251.209745368,29.7737268167,77.7589964964,1.41228022795,37.1018798503,104.434947198,86.8849268575,76.9591587981,9.90576805939,0.02
 08/28  09:00:00,265.360844733,29.9281235107,80.2035765021,0.922808475641,37.1018798503,116.476155989,84.8517828374,66.3252832077,9.90576805939,8.62073157031
 08/28  10:00:00,270.499212525,30.1230490904,85.5406403738,0.528701653911,37.1018798503,116.476155989,57.0966175001,47.1708494407,9.90576805939,0.02
 08/28  11:00:00,274.393693248,30.3758263756,89.5188508317,0.191946160592,37.1018798503,116.476155989,44.4316198387,34.5058517793,9.90576805939,0.02
 08/28  12:00:00,263.107654821,30.642946459,90.1834081685,0.0159470390277,37.1018798503,104.434947198,54.4433773544,35.9157124014,9.90576805939,8.62189689359
 08/28  13:00:00,273.955432646,30.8342329096,88.8141888481,0.0,37.1018798503,116.476155989,49.6326502371,39.7068821777,9.90576805939,0.02
 08/28  14:00:00,275.924705796,31.1519313109,90.4658833116,0.0,37.1018798503,116.476155989,51.1938060904,41.268038031,9.90576805939,0.02
 08/28  15:00:00,278.920146744,31.5260696482,93.0873887385,0.0,37.1018798503,116.476155989,62.3722595083,43.8435029794,9.90576805939,8.62298846953
 08/28  16:00:00,278.651915285,31.6609824543,92.6847979377,0.0,37.1018798503,116.476155989,56.2198103745,46.2940423152,9.90576805939,0.02
 08/28  17:00:00,278.312910159,31.6865584847,92.3212082558,0.0,37.1018798503,116.476155989,47.8014039642,37.8756359048,9.90576805939,0.02
 08/28  18:00:00,172.917971159,28.4748226062,71.4036733216,0.0,24.7345865669,47.5788473902,37.0047168869,32.0318328572,4.9528840297,0.02
 08/28  19:00:00,177.896182311,28.387201566,69.4220010281,0.0,24.7345865669,47.5788473902,44.3317814414,39.3588974117,4.9528840297,0.02
 08/28  20:00:00,162.591782145,28.6060859213,68.1081505517,0.0,12.3672932834,38.6892022431,69.0358365314,57.4574286855,2.97173041782,8.60667742804
 08/28  21:00:00,112.816386624,17.5148574942,41.336848223,0.0,12.3672932834,27.0668015668,46.3840324521,43.3923020343,2.97173041782,0.02
 08/28  22:00:00,107.080201751,22.4894198803,49.8042586509,0.0,4.12243109448,15.9888894789,67.5979894053,64.6062589875,2.97173041782,0.02
 08/28  23:00:00,89.3101247903,16.4954518176,38.1973620052,0.0,4.12243109448,15.9888894789,49.7852549435,46.7935245257,2.97173041782,0.02
 08/28  24:00:00,103.063123153,21.513932345,46.7868408463,0.0,4.12243109448,15.9888894789,73.3948903964,70.4031599786,2.97173041782,0.02
 08/29  01:00:00,81.3519315984,14.9051103043,31.8536835392,0.0,4.12243109448,15.9888894789,52.5152861158,49.523555698,2.97173041782,0.02
 08/29  02:00:00,101.085200716,21.2943416385,45.0285091434,0.0,4.12243109448,15.9888894789,78.575222145,75.5834917272,2.97173041782,0.02
 08/29  03:00:00,83.0302660771,15.3003735758,33.1367547927,0.0,4.12243109448,15.9888894789,59.830272187,56.8385417692,2.97173041782,0.02
 08/29  04:00:00,135.073325544,27.8006880162,55.1437278503,0.0,12.3672932834,24.9413748627,103.399380195,98.426496165,4.9528840297,0.02
 08/29  05:00:00,149.211351628,29.2218677442,63.160505418,4.70006879719,12.3672932834,24.9413748627,168.747075055,163.774191025,4.9528840297,0.02
 08/29  06:00:00,201.585891428,29.5250570364,68.8937444693,2.28936592088,24.7345865669,70.7195625826,135.063066034,125.137297975,9.90576805939,0.02
 08/29  07:00:00,232.949361255,29.9142526296,71.8960692023,0.917437404299,37.1018798503,92.3937384068,110.171337153,100.245569094,9.90576805939,0.02
 08/29  08:00:00,248.586560205,30.1425581473,75.7265861149,0.452681875591,37.1018798503,104.434947198,90.7812329561,80.8554648967,9.90576805939,0.02
 08/29  09:00:00,264.63643437,30.4445467819,79.7277879922,0.157745981623,37.1018798503,116.476155989,81.8254170125,63.300651483,9.90576805939,8.61899747011
 08/29  10:00:00,273.088951343,30.9426384744,87.8388624987,0.000628317759326,37.1018798503,116.476155989,50.2146788946,40.2889108352,9.90576805939,0.02
 08/29  11:00:00,280.880389984,31.5568854715,95.0164464464,0.0,37.1018798503,116.476155989,31.4316220284,21.505853969,9.90576805939,0.02
 08/29  12:00:00,273.436613629,32.2706348974,98.900605049,0.0,37.1018798503,104.434947198,34.501356234,15.9735663976,9.90576805939,8.62202177699
 08/29  13:00:00,289.596786105,32.9939754859,102.295803423,0.0,37.1018798503,116.476155989,24.5630567203,14.6372886609,9.90576805939,0.02
 08/29  14:00:00,293.032274786,33.4665626047,105.258832104,0.0,37.1018798503,116.476155989,23.955647606,14.0298795467,9.90576805939,0.02
 08/29  15:00:00,295.038910925,33.8500568793,106.882142249,0.0,37.1018798503,116.476155989,31.5948419351,13.0660707732,9.90576805939,8.62300310247
 08/29  16:00:00,292.680666131,33.8444978445,104.530037897,0.0,37.1018798503,116.476155989,21.6632486821,11.7374806227,9.90576805939,0.02
 08/29  17:00:00,282.726211654,33.4169973488,95.0040763936,0.0,37.1018798503,116.476155989,27.3961903885,17.4704223291,9.90576805939,0.02
 08/29  18:00:00,170.19866776,28.5668317236,68.5923633282,0.0,24.7345865669,47.5788473902,38.3421218399,33.3692378102,4.9528840297,0.02
 08/29  19:00:00,176.061237698,28.3905702341,67.5836902906,0.0,24.7345865669,47.5788473902,43.7535110997,38.78062707,4.9528840297,0.02
 08/29  20:00:00,164.432094059,28.82705267,69.7274979431,0.0,12.3672932834,38.6892022431,52.6747280544,49.6829976366,2.97173041782,0.02
 08/29  21:00:00,120.618985512,19.3999553528,47.2059963973,0.0,12.3672932834,27.0668015668,49.4975635688,37.9229256715,2.97173041782,8.60290747953
 08/29  22:00:00,110.703801747,22.7968468693,53.1204308833,0.0,4.12243109448,15.9888894789,54.157991962,51.1662615441,2.97173041782,0.02
 08/29  23:00:00,93.9812152613,17.5587756354,41.7809547641,0.0,4.12243109448,15.9888894789,43.7094457842,40.7177153664,2.97173041782,0.02
 08/29  24:00:00,109.344165548,22.7090105867,51.8486311556,0.0,4.12243109448,15.9888894789,60.3567047583,57.3649743405,2.97173041782,0.02
 08/30  01:00:00,90.9492603383,17.0756760813,39.2320995296,0.0,4.12243109448,15.9888894789,46.0468333369,43.0551029191,2.97173041782,0.02
 08/30  02:00:00,104.45494866,21.4700142037,48.2225839372,0.0,4.12243109448,15.9888894789,52.9553014719,49.9635710541,2.97173041782,0.02
 08/30  03:00:00,86.3167736384,15.8805978396,35.8188643734,0.0,4.12243109448,15.9888894789,43.1724643503,40.1807339325,2.97173041782,0.02
 08/30  04:00:00,143.30569904,28.0568771737,63.1199116811,0.0,12.3672932834,24.9413748627,63.3365158883,58.3636318586,4.9528840297,0.02
 08/30  05:00:00,152.179990843,29.2724366266,68.0658351392,2.71280893741,12.3672932834,24.9413748627,117.719940603,112.747056574,4.9528840297,0.02
 08/30  06:00:00,211.556461396,29.6576102057,80.1016953325,0.919431418414,24.7345865669,70.7195625826,82.9047221324,72.978954073,9.90576805939,0.02
 08/30  07:00:00,245.881531346,30.2821132896,85.0387039331,0.339108259281,37.1018798503,92.3937384068,58.7038545382,48.7780864788,9.90576805939,0.02
 08/30  08:00:00,261.440902514,30.5791810711,88.5493206557,0.0476706908577,37.1018798503,104.434947198,45.2514183503,35.3256502909,9.90576805939,0.02
 08/30  09:00:00,274.674521974,30.8125829045,89.555583478,0.0,37.1018798503,116.476155989,41.3522105849,31.4264425255,9.90576805939,0.02
 08/30  10:00:00,276.612529128,31.0899203153,91.2157717673,0.0,37.1018798503,116.476155989,48.6234296725,30.0933771765,9.90576805939,8.62428443661
 08/30  11:00:00,280.83263839,31.5256652814,94.9999253639,0.0,37.1018798503,116.476155989,30.7751215389,20.8493534796,9.90576805939,0.02
 08/30  12:00:00,270.810587933,31.7711306366,96.7740740971,0.0,37.1018798503,104.434947198,34.642674012,16.1148758568,9.90576805939,8.62203009577
 08/30  13:00:00,285.35973124,32.009120665,99.0435970415,0.0,37.1018798503,116.476155989,22.8901298602,12.9643618008,9.90576805939,0.02
 08/30  14:00:00,289.356425197,32.3217115437,102.727843274,0.0,37.1018798503,116.476155989,18.9569256832,9.03115762376,9.90576805939,0.02
 08/30  15:00:00,291.684485615,32.6424923106,104.735264244,0.0,37.1018798503,116.476155989,25.4138487239,6.88505213368,9.90576805939,8.62302853078
 08/30  16:00:00,290.169434177,32.7016818459,103.16162156,0.0,37.1018798503,116.476155989,17.0497574169,7.1239893575,9.90576805939,0.02
 08/30  17:00:00,287.362051954,32.5235223646,100.533396416,0.0,37.1018798503,116.476155989,18.0454939197,8.11972586029,9.90576805939,0.02
 08/30  18:00:00,173.88667866,28.4751809331,72.3720272204,0.0,24.7345865669,47.5788473902,21.0106849807,16.037800951,4.9528840297,0.02
 08/30  19:00:00,178.216803906,28.3874437653,69.7423852011,0.0,24.7345865669,47.5788473902,30.4804921113,25.5076080816,4.9528840297,0.02
 08/30  20:00:00,165.321462661,28.7160339329,70.7278875422,0.0,12.3672932834,38.6892022431,39.3479054331,36.3561750153,2.97173041782,0.02
 08/30  21:00:00,121.040929543,19.2901599996,47.7377366567,0.0,12.3672932834,27.0668015668,31.4394999558,28.4477695379,2.97173041782,0.02
 08/30  22:00:00,112.081279666,22.7090105867,54.5857448245,0.0,4.12243109448,15.9888894789,41.2700795406,38.2783491228,2.97173041782,0.02
 08/30  23:00:00,95.9430876288,17.5587756354,43.7428267856,0.0,4.12243109448,15.9888894789,41.3591224953,29.7856574598,2.97173041782,8.60173461771
 08/30  24:00:00,112.923523254,22.8846831518,55.252315971,0.0,4.12243109448,15.9888894789,44.0798105257,41.0880801079,2.97173041782,0.02
 08/31  01:00:00,94.1500262632,17.2952667877,42.2132744479,0.0,4.12243109448,15.9888894789,32.2078590583,29.2161286405,2.97173041782,0.02
 08/31  02:00:00,111.093276643,22.6211743041,53.6855783715,0.0,4.12243109448,15.9888894789,43.2758068832,40.2840764654,2.97173041782,0.02
 08/31  03:00:00,91.2452453841,16.8560853749,39.747675159,0.0,4.12243109448,15.9888894789,37.6249758241,34.6332454063,2.97173041782,0.02
 08/31  04:00:00,147.557143778,28.1666725269,67.2615608345,0.0,12.3672932834,24.9413748627,49.6699316518,44.6970476221,4.9528840297,0.02
 08/31  05:00:00,156.29983734,29.3577281099,72.7111951969,2.10200368155,12.3672932834,24.9413748627,98.5144120072,93.5415279775,4.9528840297,0.02
 08/31  06:00:00,220.939421355,29.7668022418,87.3948082524,0.55091956218,24.7345865669,70.7195625826,63.4698204699,53.5440524105,9.90576805939,0.02
 08/31  07:00:00,253.822405617,30.5187359774,93.0631852563,0.0188772420501,37.1018798503,92.3937384068,39.4597175303,29.533949471,9.90576805939,0.02
 08/31  08:00:00,268.438948177,30.8330661237,95.3411568933,0.0,37.1018798503,104.434947198,30.0729862292,20.1472181698,9.90576805939,0.02
 08/31  09:00:00,283.249271335,31.096088751,97.8468350467,0.0,37.1018798503,116.476155989,24.7908704861,14.8651024267,9.90576805939,0.02
 08/31  10:00:00,285.512474388,31.3588409831,99.8467720892,0.0,37.1018798503,116.476155989,29.3754126116,10.845321665,9.90576805939,8.62432288724
 08/31  11:00:00,288.11176659,31.785527822,102.019199787,0.0,37.1018798503,116.476155989,18.8657188078,8.9399507484,9.90576805939,0.02
 08/31  12:00:00,280.551433297,32.3328896956,105.95316332,0.0,37.1018798503,104.434947198,17.0200601666,7.09429210725,9.90576805939,0.02
 08/31  13:00:00,297.424271983,33.0041304459,110.113109906,0.0,37.1018798503,116.476155989,23.6278040135,5.097352657,9.90576805939,8.62468329712
 08/31  14:00:00,296.904844024,33.2331573626,109.364824755,0.0,37.1018798503,116.476155989,15.4678060343,5.5420379749,9.90576805939,0.02
 08/31  15:00:00,296.195971391,33.4435940242,108.445640404,0.0,37.1018798503,116.476155989,24.2824130686,5.75458957806,9.90576805939,8.62205543117
 08/31  16:00:00,295.914366932,33.5500869376,108.058140665,0.0,37.1018798503,116.476155989,15.0456756275,5.1199075681,9.90576805939,0.02
 08/31  17:00:00,292.848095446,33.2336371925,105.309329044,0.0,37.1018798503,116.476155989,16.4918446156,6.56607655625,9.90576805939,0.02
 08/31  18:00:00,177.600970042,28.5659597184,75.995541744,0.0,24.7345865669,47.5788473902,23.8612063216,18.8883222919,4.9528840297,0.02
 08/31  19:00:00,179.533591702,28.3895424777,71.0570762541,0.0,24.7345865669,47.5788473902,31.4401642093,26.4672801796,4.9528840297,0.02
 08/31  20:00:00,165.388863332,28.7167160191,70.7946081242,0.0,12.3672932834,38.6892022431,40.9394441606,37.9477137428,2.97173041782,0.02
 08/31  21:00:00,119.829185854,19.3999553528,46.4161987345,0.0,12.3672932834,27.0668015668,46.3534629723,43.3617325544,2.97173041782,0.02
 08/31  22:00:00,106.581749077,22.7968468693,48.9983780655,0.0,4.12243109448,15.9888894789,77.1940741063,74.2023436885,2.97173041782,0.02
 08/31  23:00:00,89.2366092092,17.5587756354,37.0363484448,0.0,4.12243109448,15.9888894789,60.5539966121,57.5622661942,2.97173041782,0.02
 08/31  24:00:00,100.921571791,22.6211743041,43.5138733003,0.0,4.12243109448,15.9888894789,93.3283658889,81.7549084993,2.97173041782,8.60172697175
 09/01  01:00:00,76.9159656982,14.9929465868,27.3298803118,0.0,4.12243109448,15.9888894789,59.1211315494,56.1294011316,2.97173041782,0.02
 09/01  02:00:00,92.111845912,21.2943416385,36.0551533755,0.0,4.12243109448,15.9888894789,91.8626162594,88.8708858416,2.97173041782,0.02
 09/01  03:00:00,75.6722917575,15.3003735758,25.778779585,0.0,4.12243109448,15.9888894789,62.3793269843,59.3875965665,2.97173041782,0.02
 09/01  04:00:00,121.355585593,27.8006880162,41.4259870814,0.0,12.3672932834,24.9413748627,101.937349815,96.9644657848,4.9528840297,0.02
 09/01  05:00:00,134.655466728,29.3403665588,49.2800636151,3.90612613359,12.3672932834,24.9413748627,167.74693307,162.77404904,4.9528840297,0.02
 09/01  06:00:00,186.637283173,29.5873860014,51.8671240455,1.95588176858,24.7345865669,70.7195625826,135.688026017,125.762257957,9.90576805939,0.02
 09/01  07:00:00,218.715889621,30.0516951298,57.2712371305,1.17135028213,37.1018798503,92.3937384068,115.753162055,105.827393996,9.90576805939,0.02
 09/01  08:00:00,237.216948803,30.2244266131,63.8092464524,0.918555734559,37.1018798503,104.434947198,109.721315771,99.7955477121,9.90576805939,0.02
 09/01  09:00:00,254.352779242,30.3619191097,69.0535663902,0.63095345108,37.1018798503,116.476155989,106.314134416,96.3883663567,9.90576805939,0.02
 09/01  10:00:00,257.029789659,30.5230304356,71.8877947979,0.312081046539,37.1018798503,116.476155989,111.989687083,93.4595518974,9.90576805939,8.62436712616
 09/01  11:00:00,257.790277345,30.7006265334,72.6897173929,0.0929015700886,37.1018798503,116.476155989,100.837356242,90.9115881825,9.90576805939,0.02
 09/01  12:00:00,248.086271502,30.8616890281,74.9494833255,0.00972641444055,37.1018798503,104.434947198,98.6783066119,88.7525385525,9.90576805939,0.02
 09/01  13:00:00,264.229663645,31.0034095606,78.9192004889,0.0,37.1018798503,116.476155989,105.388959926,86.8576621223,9.90576805939,8.62552974404
 09/01  14:00:00,266.282954363,31.1206536226,80.8554459332,0.0,37.1018798503,116.476155989,95.4271723603,85.5014043009,9.90576805939,0.02
 09/01  15:00:00,269.020530607,31.2559298599,83.4578686461,0.0,37.1018798503,116.476155989,93.943162988,84.0173949286,9.90576805939,0.02
 09/01  16:00:00,268.692900121,31.3266731051,83.0600679,0.0,37.1018798503,116.476155989,101.530933662,83.0070309405,9.90576805939,8.61813466193
 09/01  17:00:00,267.110719154,31.3527785874,81.4528144059,0.0,37.1018798503,116.476155989,92.5605412066,82.6347731472,9.90576805939,0.02
 09/01  18:00:00,164.857530132,28.3862632334,63.4317999644,0.0,24.7345865669,47.5788473902,68.6428216247,63.669937595,4.9528840297,0.02
 09/01  19:00:00,171.68031866,28.8254446462,60.4187360704,0.0,24.7345865669,47.5788473902,73.9795173085,69.0066332788,4.9528840297,0.02
 09/01  20:00:00,147.707436057,27.6542942119,54.1756043807,0.0,12.3672932834,38.6892022431,86.697895097,83.7061646792,2.97173041782,0.02
 09/01  21:00:00,111.155781653,17.5587756354,39.6323215638,0.0,12.3672932834,27.0668015668,60.9159289566,57.9241985388,2.97173041782,0.02
 09/01  22:00:00,99.1054384655,21.2943416385,43.0487459543,0.0,4.12243109448,15.9888894789,81.477639023,78.4859086051,2.97173041782,0.02
 09/01  23:00:00,81.1684491518,15.2564554346,31.3188550299,0.0,4.12243109448,15.9888894789,61.0750052584,58.0832748405,2.97173041782,0.02
 09/01  24:00:00,94.857147738,21.0747509321,39.0200458893,0.0,4.12243109448,15.9888894789,92.1692021806,89.1774717628,2.97173041782,0.02
 09/02  01:00:00,69.833378171,12.8662989511,22.4222867882,0.0,4.12243109448,15.9888894789,53.9130811853,50.9213507675,2.97173041782,0.02
 09/02  02:00:00,84.8214588738,19.5283275601,30.5549534905,0.0,4.12243109448,15.9888894789,94.4859547779,82.9124898927,2.97173041782,8.60173446736
 09/02  03:00:00,66.1956200143,12.4271175382,19.2237101187,0.0,4.12243109448,15.9888894789,57.3104593297,54.3187289118,2.97173041782,0.02
 09/02  04:00:00,110.878945197,27.9470818205,47.9374601239,0.0,4.12243109448,16.0517297156,113.13178547,110.140055052,2.97173041782,0.02
 09/02  05:00:00,103.343208114,26.6295375819,41.719267365,0.0,4.12243109448,16.0517297156,112.233212298,109.24148188,2.97173041782,0.02
 09/02  06:00:00,135.820438422,29.2646260591,55.0505953291,0.00423909025745,4.12243109448,39.6058045677,93.189058948,90.1973285302,2.97173041782,0.02
 09/02  07:00:00,178.684832093,29.3006250328,60.647841943,10.2906875967,12.3672932834,65.3531420225,149.316975878,144.344091849,4.9528840297,0.02
 09/02  08:00:00,182.098857557,29.2862701386,62.8091965734,8.66693722769,12.3672932834,68.2430321324,146.781007775,141.808123745,4.9528840297,0.02
 09/02  09:00:00,209.304105731,29.3428196001,64.6957004914,4.91230575838,16.4897243779,93.1370602926,136.632320465,128.687706017,7.92461444751,0.02
 09/02  10:00:00,212.548202394,29.3543856428,68.9574444723,3.8829931183,16.4897243779,93.1370602926,131.789110495,123.844496047,7.92461444751,0.02
 09/02  11:00:00,214.642076345,29.3576706099,71.6019274596,3.3290884275,16.4897243779,93.1370602926,127.287804206,119.343189758,7.92461444751,0.02
 09/02  12:00:00,206.338616527,29.3644910936,72.9136096057,2.85871825934,16.4897243779,83.9857416113,126.107120261,118.162505813,7.92461444751,0.02
 09/02  13:00:00,208.631746633,29.3808551529,75.7998073259,2.24927945663,16.4897243779,83.9857416113,128.868602412,112.335526484,7.92461444751,8.60846148031
 09/02  14:00:00,210.348132184,29.3940856451,77.892343674,1.85996797393,16.4897243779,83.9857416113,110.424290592,102.479676144,7.92461444751,0.02
 09/02  15:00:00,192.151382078,29.2646260591,79.1419327302,0.0,12.3672932834,70.6512738906,54.4581640607,49.485280031,4.9528840297,0.02
 09/02  16:00:00,191.715101204,29.2646260591,78.7056503032,0.0,12.3672932834,70.6512738906,54.2812782868,49.3083942571,4.9528840297,0.02
 09/02  17:00:00,178.003024632,29.2646260591,77.5170297641,0.0,12.3672932834,58.1284167478,62.0849068143,57.1120227846,4.9528840297,0.02
 09/02  18:00:00,129.367722606,27.6542942119,63.679518648,0.0,12.3672932834,24.9413748627,82.1783107779,77.2054267482,4.9528840297,0.02
 09/02  19:00:00,137.303221102,27.9470818205,61.9255628514,0.0,12.3672932834,24.9413748627,92.8460690062,87.8731849765,4.9528840297,0.02
 09/02  20:00:00,115.331129189,27.9470818205,52.3896449194,0.0,4.12243109448,16.0517297156,104.950268898,101.95853848,2.97173041782,0.02
 09/02  21:00:00,62.3502029155,10.6518150328,17.2019427458,0.0,4.12243109448,15.9888894789,45.9878028609,42.9960724431,2.97173041782,0.02
 09/02  22:00:00,83.7426358084,18.6406763074,30.3879557862,0.0,4.12243109448,15.9888894789,79.4094251688,76.417694751,2.97173041782,0.02
 09/02  23:00:00,62.0548598849,10.6518150328,16.9065996562,0.0,4.12243109448,15.9888894789,46.640334514,43.6486040962,2.97173041782,0.02
 09/02  24:00:00,82.8087684034,18.6406763074,29.4540883162,0.0,4.12243109448,15.9888894789,80.358550161,77.3668197432,2.97173041782,0.02
 09/03  01:00:00,67.0953153274,13.4904413561,21.0971246957,0.0,2.06121554724,15.9888894789,59.1386635001,56.1469330823,2.97173041782,0.02
 09/03  02:00:00,70.6488688168,14.1931316167,23.9479878852,0.0,2.06121554724,15.9888894789,59.7708296839,56.7790992661,2.97173041782,0.02
 09/03  03:00:00,76.3617912779,17.7530250546,25.9801510054,0.0,2.06121554724,15.9888894789,78.7569017176,75.7651712998,2.97173041782,0.02
 09/03  04:00:00,77.6015680007,18.1922064675,26.7680938325,0.0126524385301,2.06121554724,15.9888894789,79.5643295954,76.5725991776,2.97173041782,0.02
 09/03  05:00:00,70.5671973976,15.0807828694,22.9544919083,0.0,2.06121554724,15.9888894789,65.0010626965,62.0093322786,2.97173041782,0.02
 09/03  06:00:00,77.2817666267,22.4108720247,29.1689133835,0.0,2.06121554724,15.9888894789,101.626760819,98.6350304016,2.97173041782,0.02
 09/03  07:00:00,64.2702378175,18.6313878803,27.0872920946,0.0179424343888,2.06121554724,15.9888894789,81.4747430499,78.4830126321,2.97173041782,0.02
 09/03  08:00:00,111.55163262,23.9480069697,41.1270141236,0.0135772025149,4.12243109448,41.7362269337,97.8903487719,92.9174647422,4.9528840297,0.02
 09/03  09:00:00,101.233827313,19.1584055758,35.7263894363,0.00686378414125,4.12243109448,41.7362269337,85.8648987546,72.3104501556,4.9528840297,8.60156456926
 09/03  10:00:00,116.126170454,23.5088255569,46.1477326087,0.00657794189301,4.12243109448,41.7362269337,94.4083935172,89.4355094875,4.9528840297,0.02
 09/03  11:00:00,107.133191861,19.509750706,41.279702567,0.00157017647504,4.12243109448,41.7362269337,75.7991700005,70.8262859708,4.9528840297,0.02
 09/03  12:00:00,121.7949265,23.9480069697,51.3838853232,0.0,4.12243109448,41.7362269337,93.3856119159,88.4127278862,4.9528840297,0.02
 09/03  13:00:00,109.886215978,19.509750706,44.0342969833,0.0,4.12243109448,41.7362269337,75.1696215897,70.19673756,4.9528840297,0.02
 09/03  14:00:00,122.395079283,23.5088255569,52.4232196251,0.0,4.12243109448,41.7362269337,91.8761543548,86.9032703251,4.9528840297,0.02
 09/03  15:00:00,109.150745263,19.0705692932,43.7380077708,0.0,4.12243109448,41.7362269337,74.6145944015,69.6417103718,4.9528840297,0.02
 09/03  16:00:00,109.05925548,23.9480069697,55.5059067925,0.0,4.12243109448,24.8785346261,91.7636534454,86.7907694158,4.9528840297,0.02
 09/03  17:00:00,72.7868734684,16.8560853749,37.4455193034,0.0,2.06121554724,15.9888894789,70.4284653058,67.4367348879,2.97173041782,0.02
 09/03  18:00:00,75.9530469824,18.6406763074,38.7545823899,0.0,2.06121554724,15.9888894789,86.7024965391,83.7107661213,2.97173041782,0.02
 09/03  19:00:00,82.0519160456,16.8514411614,37.330626051,0.0,2.06121554724,15.9888894789,75.0925795006,72.1008490827,2.97173041782,0.02
 09/03  20:00:00,84.0036562443,17.5680640625,33.8311502672,0.0,2.06121554724,15.9888894789,77.9301283795,74.9383979616,2.97173041782,0.02
 09/03  21:00:00,73.4054878757,14.6416014566,26.2319640262,0.0,2.06121554724,15.9888894789,65.6319048028,62.640174385,2.97173041782,0.02
 09/03  22:00:00,80.0198566117,16.2978201818,31.1639564342,0.00198443078538,2.06121554724,15.9888894789,69.6286366927,66.6369062749,2.97173041782,0.02
 09/03  23:00:00,73.7304974465,14.8635142697,26.3168058847,0.0122116018838,2.06121554724,15.9888894789,67.8490849579,64.8573545401,2.97173041782,0.02
 09/03  24:00:00,74.6802038806,15.0807828694,27.0575337216,0.00996488373557,2.06121554724,15.9888894789,65.5469869133,62.5552564955,2.97173041782,0.02
 09/04  01:00:00,86.2396187447,19.0705692932,34.4541572496,0.0862770531861,2.06121554724,15.9888894789,80.8626052941,77.8708748762,2.97173041782,0.02
 09/04  02:00:00,82.0686280633,18.1922064675,31.1844705171,0.0633359131881,2.06121554724,15.9888894789,80.9374334984,77.9457030806,2.97173041782,0.02
 09/04  03:00:00,72.3955832247,14.1931316167,25.5964145194,0.0982877637872,2.06121554724,15.9888894789,61.992775747,59.0010453292,2.97173041782,0.02
 09/04  04:00:00,72.5764346914,14.2809678993,25.656225917,0.131491526357,2.06121554724,15.9888894789,61.9013540756,58.9096236578,2.97173041782,0.02
 09/04  05:00:00,86.2914295347,18.9827330106,34.4258777694,0.254203517427,2.06121554724,15.9888894789,81.0224010994,78.0306706815,2.97173041782,0.02
 09/04  06:00:00,85.4897891307,22.1912813183,37.5965266837,0.0,2.06121554724,15.9888894789,102.628162429,99.6364320115,2.97173041782,0.02
 09/04  07:00:00,74.8691035349,19.0705692932,37.066381745,0.198537195806,2.06121554724,15.9888894789,83.0520329762,80.0603025583,2.97173041782,0.02
 09/04  08:00:00,118.929846387,23.8821297578,48.5163784354,0.0683039932268,4.12243109448,41.7362269337,98.3154727254,93.3425886957,4.9528840297,0.02
 09/04  09:00:00,106.147878947,19.1803646464,40.5896595454,0.0356863768783,4.12243109448,41.7362269337,76.8951934874,71.9223094577,4.9528840297,0.02
 09/04  10:00:00,123.736722674,23.7284162633,53.5335883118,0.0116838181433,4.12243109448,41.7362269337,91.7240816627,86.751197633,4.9528840297,0.02
 09/04  11:00:00,111.256917994,19.1803646464,45.7340004615,0.00038442229087,4.12243109448,41.7362269337,69.0169170302,64.0440330005,4.9528840297,0.02
 09/04  12:00:00,127.626872468,23.7284162633,57.4354218339,0.0,4.12243109448,41.7362269337,80.4056842748,75.4328002451,4.9528840297,0.02
 09/04  13:00:00,114.912211626,19.509750706,49.060292361,0.0,4.12243109448,41.7362269337,59.1056358735,54.1327518438,4.9528840297,0.02
 09/04  14:00:00,124.754913217,23.1794394972,55.1124392499,0.0,4.12243109448,41.7362269337,75.5013843342,70.5285003045,4.9528840297,0.02
 09/04  15:00:00,115.055394311,19.5975869886,49.1156387126,0.0,4.12243109448,41.7362269337,74.4276684813,60.8730483212,4.9528840297,8.60173613044
 09/04  16:00:00,111.437024015,23.9480069697,57.8836749617,0.0,4.12243109448,24.8785346261,87.2084289507,82.235544921,4.9528840297,0.02
 09/04  17:00:00,68.7078266332,15.9777225492,34.2448349714,0.0,2.06121554724,15.9888894789,65.6440731778,62.65234276,2.97173041782,0.02
 09/04  18:00:00,89.2784087887,21.7335230514,48.938750826,0.0,2.06121554724,15.9888894789,86.8863352636,83.8946048458,2.97173041782,0.02
 09/04  19:00:00,73.6963025106,14.7294377391,31.1332754531,0.0,2.06121554724,15.9888894789,64.4786247313,61.4868943135,2.97173041782,0.02
 09/04  20:00:00,93.5794491675,19.9675089729,40.9349785558,0.0,2.06121554724,15.9888894789,90.2428735285,87.2511431107,2.97173041782,0.02
 09/04  21:00:00,76.6747119955,14.07869205,30.0967760403,0.00358109700252,2.06121554724,15.9888894789,60.4474061864,57.4556757686,2.97173041782,0.02
 09/04  22:00:00,89.654410609,19.594558142,37.3910803568,0.00994042156028,2.06121554724,15.9888894789,92.5044041949,89.5126737771,2.97173041782,0.02
 09/04  23:00:00,64.3363055204,11.3129092588,20.5636949216,0.0184282267519,2.06121554724,15.9888894789,53.3633174767,50.3715870589,2.97173041782,0.02
 09/04  24:00:00,88.9714626672,19.9582205459,36.2868957193,0.0735580513354,2.06121554724,15.9888894789,87.4758673233,84.4841369055,2.97173041782,0.02
 09/05  01:00:00,67.5755956948,11.9693592713,21.0137543905,0.0960366562413,4.12243109448,15.9888894789,51.2693695581,48.2776391403,2.97173041782,0.02
 09/05  02:00:00,79.7150489743,18.6406763074,26.3603687487,0.0,4.12243109448,15.9888894789,86.7937895435,83.8020591257,2.97173041782,0.02
 09/05  03:00:00,66.5982772047,11.9693592713,19.9881991768,0.144273391572,4.12243109448,15.9888894789,51.8582660259,48.8665356081,2.97173041782,0.02
 09/05  04:00:00,125.089737639,28.5180176572,44.3369872477,0.105822694984,12.3672932834,24.9413748627,115.20822895,110.23534492,4.9528840297,0.02
 09/05  05:00:00,143.00869427,28.4086728263,45.7725867483,16.6985246507,12.3672932834,24.9413748627,185.679323872,180.706439842,4.9528840297,0.02
 09/05  06:00:00,193.629844542,29.3489141864,48.7255745375,12.3284647589,24.7345865669,70.7195625826,151.548274032,141.622505972,9.90576805939,0.02
 09/05  07:00:00,217.512107514,29.4222931339,50.9760776159,6.89212650767,37.1018798503,92.3937384068,130.932218287,121.006450228,9.90576805939,0.02
 09/05  08:00:00,231.416586501,29.505945851,54.9375850385,4.7082853042,37.1018798503,104.434947198,123.388228771,113.462460712,9.90576805939,0.02
 09/05  09:00:00,246.56581708,29.6014350986,59.7709886892,2.88706510441,37.1018798503,116.476155989,125.938606297,107.41179784,9.90576805939,8.62104039753
 09/05  10:00:00,249.79906721,29.8112144278,64.029733428,1.65126321474,37.1018798503,116.476155989,111.035664721,101.109896662,9.90576805939,0.02
 09/05  11:00:00,253.108460916,30.1798776425,67.8328505229,0.788618940983,37.1018798503,116.476155989,105.649019956,95.723251897,9.90576805939,0.02
 09/05  12:00:00,245.512993282,30.5918310483,72.3444727945,0.311348855497,37.1018798503,104.434947198,109.820834173,91.2938558714,9.90576805939,8.62121024242
 09/05  13:00:00,262.117436017,31.0785181683,76.6966417955,0.0352237885659,37.1018798503,116.476155989,97.401911929,87.4761438696,9.90576805939,0.02
 09/05  14:00:00,264.437160119,31.492120498,78.6381036337,0.0,37.1018798503,116.476155989,95.0172754299,85.0915073705,9.90576805939,0.02
 09/05  15:00:00,267.723893772,31.8337289311,81.5834945342,0.0,37.1018798503,116.476155989,101.685975202,83.1568907354,9.90576805939,8.62331640764
 09/05  16:00:00,267.620129747,31.9826219387,81.3313381089,0.0,37.1018798503,116.476155989,91.995936427,82.0701683676,9.90576805939,0.02
 09/05  17:00:00,266.153193316,32.0330229407,79.8150022694,0.0,37.1018798503,116.476155989,91.4557017947,81.5299337353,9.90576805939,0.02
 09/05  18:00:00,163.817224521,28.5644640451,62.2132742296,0.0,24.7345865669,47.5788473902,66.9508660912,61.9779820615,4.9528840297,0.02
 09/05  19:00:00,167.344950282,28.3872625563,56.5215326377,0.0,24.7345865669,47.5788473902,81.2669731403,67.7084445028,4.9528840297,8.60564460783
 09/05  20:00:00,147.800296516,28.6059888135,53.3167759383,0.0,12.3672932834,38.6892022431,87.462214714,84.4704842961,2.97173041782,0.02
 09/05  21:00:00,102.96838773,17.4050621409,31.5986504869,0.0,12.3672932834,27.0668015668,60.0025983641,57.0108679463,2.97173041782,0.02
 09/05  22:00:00,91.37535228,21.6237276982,34.9892747808,0.0,4.12243109448,15.9888894789,80.7008104394,77.7090800216,2.97173041782,0.02
 09/05  23:00:00,72.4182082682,14.3688041818,23.4804396631,0.0,4.12243109448,15.9888894789,54.7552057052,51.7634752873,2.97173041782,0.02
 09/05  24:00:00,86.6224128746,20.8551602257,31.0049028433,0.0,4.12243109448,15.9888894789,91.9079366857,88.9162062678,2.97173041782,0.02
 09/06  01:00:00,68.9152375364,13.3054803639,21.0649658637,0.0,4.12243109448,15.9888894789,52.9608545535,49.9691241357,2.97173041782,0.02
 09/06  02:00:00,82.0801453374,19.5283275601,27.813641078,0.0,4.12243109448,15.9888894789,88.4899942136,85.4982637958,2.97173041782,0.02
 09/06  03:00:00,70.7059110258,13.5689892117,22.5921304758,0.0,4.12243109448,15.9888894789,55.0014536709,52.0097232531,2.97173041782,0.02
 09/06  04:00:00,122.309092772,28.0349181031,42.1452649816,0.0,12.3672932834,24.9413748627,106.087359851,101.114475821,4.9528840297,0.02
 09/06  05:00:00,134.401597013,28.9267050938,45.6708364164,7.67514579224,12.3672932834,24.9413748627,174.476924752,169.504040723,4.9528840297,0.02
 09/06  06:00:00,180.708112962,29.4417367318,43.820320519,4.21916497015,24.7345865669,70.7195625826,141.503428792,131.577660732,9.90576805939,0.02
 09/06  07:00:00,213.253118506,29.7649695089,51.7646173819,1.50192489691,37.1018798503,92.3937384068,120.36788672,110.442118661,9.90576805939,0.02
 09/06  08:00:00,237.302950357,29.9882541516,64.2816013654,0.76832757066,37.1018798503,104.434947198,110.912818649,100.98705059,9.90576805939,0.02
 09/06  09:00:00,260.18500891,30.4865345085,75.07257449,0.31956117442,37.1018798503,116.476155989,113.479503709,94.952671541,9.90576805939,8.62106410831
 09/06  10:00:00,269.342338021,31.132832233,83.8664252189,0.036224401359,37.1018798503,116.476155989,98.4043278614,88.478559802,9.90576805939,0.02
 09/06  11:00:00,275.069716063,31.7580075883,89.0045956635,0.0,37.1018798503,116.476155989,87.7709639918,77.8451959324,9.90576805939,0.02
 09/06  12:00:00,270.87236315,32.5682439811,96.0387682766,0.0,37.1018798503,104.434947198,79.9192877085,61.3912049947,9.90576805939,8.62231465447
 09/06  13:00:00,289.455737223,33.3096563056,101.839028629,0.0,37.1018798503,116.476155989,58.3606907038,48.4349226444,9.90576805939,0.02
 09/06  14:00:00,292.960271908,33.84434524,104.808991259,0.0,37.1018798503,116.476155989,51.6512997255,41.7255316661,9.90576805939,0.02
 09/06  15:00:00,294.068366778,34.2483540979,105.513332302,0.0,37.1018798503,116.476155989,57.2723335926,38.7432315279,9.90576805939,8.62333400533
 09/06  16:00:00,294.224776977,34.3866105797,105.531996625,0.0,37.1018798503,116.476155989,51.2116079502,41.2858398908,9.90576805939,0.02
 09/06  17:00:00,292.025770137,34.0995376652,103.621064445,0.0,37.1018798503,116.476155989,51.2642607271,41.3384926677,9.90576805939,0.02
 09/06  18:00:00,178.939743245,28.5740957669,77.3261612708,0.0,24.7345865669,47.5788473902,52.0248081478,47.0519241181,4.9528840297,0.02
