Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/06  19:00:00,184.890354463,28.3974498906,74.0567477915,0.0,24.7345865669,47.5788473902,69.6146821901,56.0551159675,4.9528840297,8.60668219298
 09/06  20:00:00,169.502199251,28.8311681414,74.7934957023,0.0,12.3672932834,38.6892022431,76.4068093248,73.415078907,2.97173041782,0.02
 09/06  21:00:00,123.530926144,19.3999553528,50.1179484584,0.0,12.3672932834,27.0668015668,59.1996241323,56.2078937144,2.97173041782,0.02
 09/06  22:00:00,115.123494827,22.994478505,57.3424932837,0.0,4.12243109448,15.9888894789,74.8666262128,71.874895795,2.97173041782,0.02
 09/06  23:00:00,96.6860306166,17.7344482006,44.3100984145,0.0,4.12243109448,15.9888894789,58.3080874953,55.3163570775,2.97173041782,0.02
 09/06  24:00:00,109.411145397,22.5333380215,52.0912843395,0.0,4.12243109448,15.9888894789,80.4380096246,77.4462792068,2.97173041782,0.02
 09/07  01:00:00,90.2776606724,16.9439216574,38.6922549606,0.0,4.12243109448,15.9888894789,61.9350747447,58.9433443269,2.97173041782,0.02
 09/07  02:00:00,105.427050642,21.7335230514,48.9311776655,0.0,4.12243109448,15.9888894789,82.6077949405,79.6160645227,2.97173041782,0.02
 09/07  03:00:00,83.7752437456,15.3003735758,33.8817324358,0.0,4.12243109448,15.9888894789,60.5125180584,57.5207876406,2.97173041782,0.02
 09/07  04:00:00,138.94022647,27.9470818205,58.864234914,0.0,12.3672932834,24.9413748627,101.576083774,96.6031997439,4.9528840297,0.02
 09/07  05:00:00,150.523943579,29.4746821619,66.452724953,2.46762670711,12.3672932834,24.9413748627,164.881143264,159.908259235,4.9528840297,0.02
 09/07  06:00:00,206.557194116,29.6087774533,72.8969016146,0.824624262736,24.7345865669,70.7195625826,130.385809491,120.460041432,9.90576805939,0.02
 09/07  07:00:00,237.551042572,30.2676155378,77.0507514576,0.011068362069,37.1018798503,92.3937384068,105.158519502,95.2327514429,9.90576805939,0.02
 09/07  08:00:00,255.64804801,30.8473307313,82.5359495623,0.0,37.1018798503,104.434947198,87.9287584261,78.0029903667,9.90576805939,0.02
 09/07  09:00:00,276.587172481,31.514584388,90.766241341,0.0,37.1018798503,116.476155989,77.2903060507,58.7634344425,9.90576805939,8.62110354882
 09/07  10:00:00,285.777295643,32.2181150281,99.2523230048,0.0,37.1018798503,116.476155989,49.0642261471,39.1384580877,9.90576805939,0.02
 09/07  11:00:00,294.574652639,32.9999886394,107.267550515,0.0,37.1018798503,116.476155989,33.8718466951,23.9460786357,9.90576805939,0.02
 09/07  12:00:00,286.643682363,33.837602722,110.54072094,0.0,37.1018798503,104.434947198,34.1070915712,15.5789952039,9.90576805939,8.62232830789
 09/07  13:00:00,284.734938267,34.1778620803,96.2500224314,0.0,37.1018798503,116.476155989,49.6513645256,39.7255964662,9.90576805939,0.02
 09/07  14:00:00,269.511343488,33.9577773466,81.2466296703,0.0,37.1018798503,116.476155989,84.6867241948,74.7609561354,9.90576805939,0.02
 09/07  15:00:00,268.667829247,33.795479649,80.5656618381,0.0,37.1018798503,116.476155989,92.4384291938,73.909250422,9.90576805939,8.62341071243
 09/07  16:00:00,273.160472121,33.673664669,85.1806363754,0.0,37.1018798503,116.476155989,70.9877434123,61.0619753529,9.90576805939,0.02
 09/07  17:00:00,272.515992213,33.4422685462,84.7685548623,0.0,37.1018798503,116.476155989,70.7704542196,60.8446861602,9.90576805939,0.02
 09/07  18:00:00,167.575792481,28.5687932652,65.967512665,0.0,24.7345865669,47.5788473902,63.6815458641,58.7086618344,4.9528840297,0.02
 09/07  19:00:00,176.565705759,28.3891483332,63.3912331115,0.0,24.7345865669,47.5788473902,78.7488137243,65.1891298989,4.9528840297,8.60679979574
 09/07  20:00:00,157.549533739,28.6061264005,63.0658692647,0.0,12.3672932834,38.6892022431,84.2169180539,81.2251876361,2.97173041782,0.02
 09/07  21:00:00,109.767339436,17.4050621409,38.3976005475,0.0,12.3672932834,27.0668015668,57.5282338123,54.5365033945,2.97173041782,0.02
 09/07  22:00:00,105.065491094,22.6211743041,47.6577936909,0.0,4.12243109448,15.9888894789,80.2825002636,77.2907698458,2.97173041782,0.02
 09/07  23:00:00,81.4394407394,15.168619152,31.6776838713,0.0,4.12243109448,15.9888894789,58.3954000331,55.4036696153,2.97173041782,0.02
 09/07  24:00:00,99.6122003315,21.513932345,43.3359180654,0.0,4.12243109448,15.9888894789,87.598667785,84.6069373671,2.97173041782,0.02
 09/08  01:00:00,80.5247782419,15.168619152,30.7630213233,0.0,4.12243109448,15.9888894789,58.7531629792,55.7614325614,2.97173041782,0.02
 09/08  02:00:00,94.4299686845,20.8551602257,38.8124584784,0.0,4.12243109448,15.9888894789,92.424179554,89.4324491362,2.97173041782,0.02
 09/08  03:00:00,72.3386903464,13.3054803639,24.4884185396,0.0,4.12243109448,15.9888894789,52.6464049773,49.6546745594,2.97173041782,0.02
 09/08  04:00:00,126.699632137,27.9031636792,46.6675586708,0.0,12.3672932834,24.9413748627,103.897499377,98.9246153474,4.9528840297,0.02
 09/08  05:00:00,135.754193383,29.0874173751,50.9493722342,3.58849396679,12.3672932834,24.9413748627,171.165280485,166.192396456,4.9528840297,0.02
 09/08  06:00:00,184.824084443,29.5993521908,50.1100260929,1.88781532535,24.7345865669,70.7195625826,138.759846026,128.834077967,9.90576805939,0.02
 09/08  07:00:00,211.417203554,30.029608871,50.6339271752,0.532059617899,37.1018798503,92.3937384068,117.980872914,108.055104854,9.90576805939,0.02
 09/08  08:00:00,224.90510248,30.2748027415,52.1157181592,0.249812309492,37.1018798503,104.434947198,109.688985814,99.7632177547,9.90576805939,0.02
 09/08  09:00:00,241.20263327,30.7292234026,56.1315736386,0.035483927624,37.1018798503,116.476155989,113.451637127,94.9247104798,9.90576805939,8.62115858751
 09/08  10:00:00,244.76622842,31.2332382504,59.2261298902,0.0,37.1018798503,116.476155989,100.368861805,90.4430937452,9.90576805939,0.02
 09/08  11:00:00,247.192720789,31.6915405505,61.1940643562,0.0,37.1018798503,116.476155989,96.4689850337,86.5432169743,9.90576805939,0.02
 09/08  12:00:00,236.870541392,32.2376396537,62.367537778,0.0,37.1018798503,104.434947198,101.67838849,83.1502575683,9.90576805939,8.62236286205
 09/08  13:00:00,249.498822473,32.6443258536,62.5474399414,0.0,37.1018798503,116.476155989,90.7601371484,80.834369089,9.90576805939,0.02
 09/08  14:00:00,250.851989524,32.5872301405,63.9578201828,0.0,37.1018798503,116.476155989,91.2226066825,81.2968386231,9.90576805939,0.02
 09/08  15:00:00,250.875550315,32.343836572,64.2250212601,0.0,37.1018798503,116.476155989,100.876605256,82.3473808182,9.90576805939,8.62345637858
 09/08  16:00:00,249.911799925,32.347871065,63.2577552614,0.0,37.1018798503,116.476155989,91.3465458323,81.4207777729,9.90576805939,0.02
 09/08  17:00:00,248.252290375,32.2863444313,61.6607754923,0.0,37.1018798503,116.476155989,90.3416028352,80.4158347758,9.90576805939,0.02
 09/08  18:00:00,147.6809491,28.4740995159,46.1673623008,0.0,24.7345865669,47.5788473902,67.4644160317,62.491532002,4.9528840297,0.02
 09/08  19:00:00,154.874606753,28.3862632334,41.7030184098,0.0,24.7345865669,47.5788473902,83.0608265071,69.5021421105,4.9528840297,8.60580036688
 09/08  20:00:00,132.309749725,28.1666725269,38.2655379522,0.0,12.3672932834,38.6892022431,88.3563107862,85.3645803683,2.97173041782,0.02
 09/08  21:00:00,96.4187568992,17.3831030703,25.0709765615,0.0,12.3672932834,27.0668015668,60.1008361614,57.1091057435,2.97173041782,0.02
 09/08  22:00:00,80.9892763522,20.8551602257,25.37176615,0.0,4.12243109448,15.9888894789,83.0360390859,80.044308668,2.97173041782,0.02
 09/08  23:00:00,68.9810417199,14.9051103043,19.4827936504,0.0,4.12243109448,15.9888894789,63.5438995504,60.5521691326,2.97173041782,0.02
 09/08  24:00:00,77.9921398609,19.9675089729,23.2864540903,0.0,4.12243109448,15.9888894789,86.9082032474,83.9164728296,2.97173041782,0.02
 09/09  01:00:00,61.7181709109,12.690626386,14.482753053,0.0,4.12243109448,15.9888894789,55.2441790662,52.2524486484,2.97173041782,0.02
 09/09  02:00:00,79.4828598699,20.4066903858,24.3379926264,0.0,4.12243109448,15.9888894789,88.8636114793,85.8718810615,2.97173041782,0.02
 09/09  03:00:00,59.6247397777,12.4271175382,12.6528307474,0.0,4.12243109448,15.9888894789,58.6245013581,55.6327709403,2.97173041782,0.02
 09/09  04:00:00,93.9887364653,27.9470818205,31.0472521445,0.0,4.12243109448,16.0517297156,115.76629384,112.774563422,2.97173041782,0.02
 09/09  05:00:00,86.5781689976,26.6295375819,24.9542288957,0.0,4.12243109448,16.0517297156,114.497760331,111.506029913,2.97173041782,0.02
 09/09  06:00:00,111.635738252,29.2646260591,30.8691879883,0.000946809065575,4.12243109448,39.6058045677,95.5540540499,92.5623236321,2.97173041782,0.02
 09/09  07:00:00,156.309362695,29.3039484137,35.2984202946,13.261316921,12.3672932834,65.3531420225,150.637320372,145.664436342,4.9528840297,0.02
 09/09  08:00:00,157.080111166,29.2894485528,37.4413307286,9.01287407349,12.3672932834,68.2430321324,146.119228506,141.146344477,4.9528840297,0.02
 09/09  09:00:00,186.133911843,29.3145949653,42.3822878843,4.08372404827,16.4897243779,93.1370602926,135.138410642,127.193796195,7.92461444751,0.02
 09/09  10:00:00,188.384281387,29.3330710321,46.3082354271,2.38956222932,16.4897243779,93.1370602926,129.118609037,121.173994589,7.92461444751,0.02
 09/09  11:00:00,189.513033285,29.3931615835,48.3733260151,1.3931404568,16.4897243779,93.1370602926,133.860454208,117.325459625,7.92461444751,8.61038013576
 09/09  12:00:00,181.227726723,29.5333540026,49.759422822,0.733173428536,16.4897243779,83.9857416113,122.066524882,114.121910434,7.92461444751,0.02
 09/09  13:00:00,180.918643504,29.6457676614,49.6496193461,0.421480401041,16.4897243779,83.9857416113,119.798810911,111.854196464,7.92461444751,0.02
 09/09  14:00:00,183.673937991,29.7342517493,52.589526228,0.148425159824,16.4897243779,83.9857416113,118.064789307,110.12017486,7.92461444751,0.02
 09/09  15:00:00,164.004704372,29.2646260591,50.995235608,0.0,12.3672932834,70.6512738906,58.9577511229,53.9848670932,4.9528840297,0.02
 09/09  16:00:00,162.306858082,29.2646260591,49.297382148,0.0,12.3672932834,70.6512738906,57.927320731,52.9544367013,4.9528840297,0.02
 09/09  17:00:00,149.53718469,29.2646260591,49.0511782739,0.0,12.3672932834,58.1284167478,61.3120529395,56.3391689098,4.9528840297,0.02
 09/09  18:00:00,109.773529343,28.2764678801,43.4631505491,0.0,12.3672932834,24.9413748627,84.803178055,79.8302940253,4.9528840297,0.02
 09/09  19:00:00,120.024838312,28.3862632334,41.8588308115,0.0,12.3672932834,24.9413748627,93.7553418269,88.7824577972,4.9528840297,0.02
 09/09  20:00:00,95.9949612419,27.0687189948,33.9318386259,0.0,4.12243109448,16.0517297156,104.270087128,101.27835671,2.97173041782,0.02
 09/09  21:00:00,60.6839815117,11.0909964456,15.0965387546,0.0,4.12243109448,15.9888894789,45.684765983,42.6930355651,2.97173041782,0.02
 09/09  22:00:00,80.6935449319,19.5190391331,26.4605009071,0.0,4.12243109448,15.9888894789,79.0002188219,76.0084884041,2.97173041782,0.02
 09/09  23:00:00,57.402405044,10.6518150328,12.2541436567,0.0,4.12243109448,15.9888894789,55.0515384044,43.4798362872,2.97173041782,8.5999716994
 09/09  24:00:00,79.9132009253,19.6947116982,25.5044844115,0.0,4.12243109448,15.9888894789,81.1676729168,78.175942499,2.97173041782,0.02
 09/10  01:00:00,60.3459773101,13.314768791,14.2932958956,0.0,2.06121554724,15.9888894789,61.1212458474,58.1295154296,2.97173041782,0.02
 09/10  02:00:00,62.0686065719,14.2902563263,15.0365953376,0.0,2.06121554724,15.9888894789,63.9792863126,60.9875558947,2.97173041782,0.02
 09/10  03:00:00,73.1448235292,18.6313878803,21.7035887561,0.0,2.06121554724,15.9888894789,79.9137713859,76.9220409681,2.97173041782,0.02
 09/10  04:00:00,68.7316016862,17.7530250546,18.1222255072,0.0,2.06121554724,15.9888894789,79.7517453652,76.7600149474,2.97173041782,0.02
 09/10  05:00:00,61.8890922524,13.7539502038,15.3563124584,0.0,2.06121554724,15.9888894789,60.9011892525,57.9094588346,2.97173041782,0.02
 09/10  06:00:00,73.8832378432,23.069644144,25.1031989803,0.00518597260934,2.06121554724,15.9888894789,101.392265566,98.4005351479,2.97173041782,0.02
 09/10  07:00:00,53.9578449941,17.7530250546,17.6495498043,0.0,2.06121554724,15.9888894789,81.6360126787,78.6442822609,2.97173041782,0.02
 09/10  08:00:00,102.513648923,23.8601706871,31.7083910782,0.0,4.12243109448,41.7362269337,95.8813945752,90.9085105455,4.9528840297,0.02
 09/10  09:00:00,95.055042113,19.509750706,28.6823865264,0.0,4.12243109448,41.7362269337,74.6617247049,69.6888406752,4.9528840297,0.02
 09/10  10:00:00,105.498958785,23.5088255569,34.2752057945,0.0,4.12243109448,41.7362269337,90.24587161,85.2729875803,4.9528840297,0.02
 09/10  11:00:00,94.909554231,18.9827330106,28.8958108328,0.0,4.12243109448,41.7362269337,71.8824615012,66.9095774715,4.9528840297,0.02
 09/10  12:00:00,112.114088438,24.2993521,39.9305534314,0.0,4.12243109448,41.7362269337,87.935616385,82.9627323553,4.9528840297,0.02
 09/10  13:00:00,98.7669558232,19.509750706,32.1706900517,0.0,4.12243109448,41.7362269337,69.9436001991,64.9707161694,4.9528840297,0.02
 09/10  14:00:00,113.73332631,24.3888089601,41.4449177316,0.0,4.12243109448,41.7362269337,85.8319072971,80.8590232674,4.9528840297,0.02
 09/10  15:00:00,100.68961596,19.5109360899,34.1777278127,0.0,4.12243109448,41.7362269337,69.5570693366,64.5841853069,4.9528840297,0.02
 09/10  16:00:00,98.5373675706,24.3874650602,43.373437456,0.0,4.12243109448,24.8785346261,85.9757977571,81.0029137274,4.9528840297,0.02
 09/10  17:00:00,69.8036906257,18.5342631707,32.759985016,0.0,2.06121554724,15.9888894789,69.9725633973,66.9808329795,2.97173041782,0.02
 09/10  18:00:00,76.617181637,21.8652774752,36.145769016,0.0,2.06121554724,15.9888894789,88.2094599081,85.2177294903,2.97173041782,0.02
 09/10  19:00:00,72.4214303406,16.8560853749,25.334242326,0.0,2.06121554724,15.9888894789,71.45733741,68.4656069922,2.97173041782,0.02
 09/10  20:00:00,79.3238539077,19.3387223544,27.3444292912,0.0,2.06121554724,15.9888894789,85.6098375714,82.6181071536,2.97173041782,0.02
 09/10  21:00:00,65.5123187166,15.2657438616,17.6904786673,0.0,2.06121554724,15.9888894789,71.5629707085,68.5712402906,2.97173041782,0.02
 09/10  22:00:00,68.4197301853,15.9684341221,19.8951998437,0.0,2.06121554724,15.9888894789,69.6530359837,66.6613055659,2.97173041782,0.02
 09/10  23:00:00,75.4490313564,18.9827330106,23.5414986912,0.0,2.06121554724,15.9888894789,82.2099239184,79.2181935006,2.97173041782,0.02
 09/10  24:00:00,59.8819660983,13.314768791,13.782845921,0.0,2.06121554724,15.9888894789,61.8042107492,58.8124803314,2.97173041782,0.02
 09/11  01:00:00,70.3350114581,16.2319429699,19.4857565588,0.0,4.12243109448,15.9888894789,69.7060741772,66.7143437594,2.97173041782,0.02
 09/11  02:00:00,63.0135843748,14.2024200437,14.2180255313,0.0,4.12243109448,15.9888894789,66.632343469,63.6406130512,2.97173041782,0.02
 09/11  03:00:00,72.5367753893,17.5680640625,20.3030529653,0.0,4.12243109448,15.9888894789,78.1459419301,75.1542115123,2.97173041782,0.02
 09/11  04:00:00,112.826979813,28.0568771737,32.6411917713,0.0,12.3672932834,24.9413748627,124.732800388,111.17817543,4.9528840297,8.6017409281
 09/11  05:00:00,133.741647508,28.8642578512,38.8880067873,13.8604720592,12.3672932834,24.9413748627,184.717533345,179.744649315,4.9528840297,0.02
 09/11  06:00:00,180.842541516,29.3350506335,37.2354267732,8.69600570967,24.7345865669,70.7195625826,151.013622574,141.087854514,9.90576805939,0.02
 09/11  07:00:00,203.53329202,29.448862281,40.4048142132,3.45800367444,37.1018798503,92.3937384068,129.253618382,119.327850323,9.90576805939,0.02
 09/11  08:00:00,218.88885578,29.5561117252,45.4489834943,1.61903122856,37.1018798503,104.434947198,120.165008944,110.239240884,9.90576805939,0.02
 09/11  09:00:00,237.119481105,29.8153988147,51.9018834096,1.09584937007,37.1018798503,116.476155989,114.236861665,104.311093606,9.90576805939,0.02
 09/11  10:00:00,245.588775835,30.2666019084,60.5567020461,0.458522792708,37.1018798503,116.476155989,117.165195442,98.6345534003,9.90576805939,8.62487398239
 09/11  11:00:00,251.600682248,30.6792250905,66.4364027,0.178000348567,37.1018798503,116.476155989,103.560616012,93.6348479528,9.90576805939,0.02
 09/11  12:00:00,243.654121104,31.1659421773,70.1512820885,0.0715103857495,37.1018798503,104.434947198,99.3595996856,89.4338316262,9.90576805939,0.02
 09/11  13:00:00,259.814777444,31.7110166263,73.7943122855,0.00233030325063,37.1018798503,116.476155989,104.406941414,85.8750875229,9.90576805939,8.62608583152
 09/11  14:00:00,260.751678265,32.1149706538,74.3298318265,0.0,37.1018798503,116.476155989,93.5710504117,83.6452823523,9.90576805939,0.02
 09/11  15:00:00,262.561207151,32.3959635273,75.8584932697,0.0,37.1018798503,116.476155989,91.8165975517,81.8908294924,9.90576805939,0.02
 09/11  16:00:00,264.635685782,32.5202769172,77.8091979634,0.0,37.1018798503,116.476155989,99.4226058215,80.8965381695,9.90576805939,8.62029959262
 09/11  17:00:00,263.652344678,32.5244845637,76.8227202152,0.0,37.1018798503,116.476155989,90.60702888,80.6812608206,9.90576805939,0.02
 09/11  18:00:00,158.689908013,28.5661337195,57.0843019708,0.0,24.7345865669,47.5788473902,66.8444022281,61.8715181984,4.9528840297,0.02
 09/11  19:00:00,166.558750163,28.387996763,53.3854434708,0.0,24.7345865669,47.5788473902,72.6329445109,67.6600604812,4.9528840297,0.02
 09/11  20:00:00,146.73684206,28.6058539398,52.2534453382,0.0,12.3672932834,38.6892022431,87.2386797489,84.2469493311,2.97173041782,0.02
 09/11  21:00:00,103.111444114,17.4050621409,31.7416945565,0.0,12.3672932834,27.0668015668,60.0011209481,57.0093905303,2.97173041782,0.02
 09/11  22:00:00,91.8889864841,21.6237276982,35.5029076166,0.0,4.12243109448,15.9888894789,80.527928197,77.5361977792,2.97173041782,0.02
 09/11  23:00:00,75.084223484,15.2564554346,25.2346290654,0.0,4.12243109448,15.9888894789,58.0760221812,55.0842917633,2.97173041782,0.02
 09/11  24:00:00,92.4323264415,21.5578504862,36.1121247418,0.0,4.12243109448,15.9888894789,90.6610146531,87.6692842353,2.97173041782,0.02
 09/12  01:00:00,70.3910823333,14.2024200437,21.5955232026,0.0,4.12243109448,15.9888894789,64.2586873447,61.2669569269,2.97173041782,0.02
 09/12  02:00:00,92.9014379648,21.6456867688,36.4933998729,0.0,4.12243109448,15.9888894789,95.6000485355,92.6083181176,2.97173041782,0.02
 09/12  03:00:00,66.8632407092,13.314768791,18.9795059393,0.0,4.12243109448,15.9888894789,62.5509624602,59.5592320423,2.97173041782,0.02
 09/12  04:00:00,125.128697298,28.408222304,44.5915638784,0.0,12.3672932834,24.9413748627,116.52267656,102.968051586,4.9528840297,8.60174094394
 09/12  05:00:00,131.025260213,28.5024171004,45.7784446173,4.61548747698,12.3672932834,24.9413748627,173.862080242,168.889196212,4.9528840297,0.02
 09/12  06:00:00,186.950175262,29.5668463106,48.7314014115,3.07586893955,24.7345865669,70.7195625826,141.077981128,131.152213069,9.90576805939,0.02
 09/12  07:00:00,216.885477379,29.8455242743,55.0936098878,1.72472863136,37.1018798503,92.3937384068,121.050134691,111.124366632,9.90576805939,0.02
 09/12  08:00:00,238.028607848,30.0036048656,64.6887830274,1.07148417143,37.1018798503,104.434947198,113.671572137,103.745804078,9.90576805939,0.02
 09/12  09:00:00,258.225882513,30.2134018779,73.308137072,0.397987167811,37.1018798503,116.476155989,108.761106356,98.8353382961,9.90576805939,0.02
 09/12  10:00:00,265.968452315,30.6127811062,81.0004045894,0.0483189372637,37.1018798503,116.476155989,109.28849254,90.7577871095,9.90576805939,8.62493737131
 09/12  11:00:00,271.434317441,31.133827345,85.9917410671,0.0016883777712,37.1018798503,116.476155989,88.3195132609,78.3937452015,9.90576805939,0.02
 09/12  12:00:00,263.336326798,31.5119318204,89.5590007004,0.0,37.1018798503,104.434947198,80.1555874365,70.2298193771,9.90576805939,0.02
 09/12  13:00:00,278.745447844,31.8123257414,92.6260070121,0.0,37.1018798503,116.476155989,83.3446826158,64.8143033025,9.90576805939,8.62461125393
 09/12  14:00:00,282.178405728,32.1138785107,95.7576435328,0.0,37.1018798503,116.476155989,70.7039584994,60.77819044,9.90576805939,0.02
 09/12  15:00:00,283.571284814,32.1827147912,97.0818109801,0.0,37.1018798503,116.476155989,67.2946719338,57.3689038744,9.90576805939,0.02
 09/12  16:00:00,283.510947718,32.1678426696,97.0368998929,0.0,37.1018798503,116.476155989,75.7059877847,57.1798656121,9.90576805939,8.62035411319
 09/12  17:00:00,281.46949584,32.054944648,95.1094074208,0.0,37.1018798503,116.476155989,69.78177469,59.8560066306,9.90576805939,0.02
 09/12  18:00:00,174.808927273,28.4745859425,73.2948669181,0.0,24.7345865669,47.5788473902,63.5105883928,58.5377043631,4.9528840297,0.02
 09/12  19:00:00,182.154314446,28.3867635389,68.9822388222,0.0,24.7345865669,47.5788473902,72.7389997864,67.7661157567,4.9528840297,0.02
 09/12  20:00:00,163.400952295,28.6058539398,68.9175533816,0.0,12.3672932834,38.6892022431,85.4317274759,82.4399970581,2.97173041782,0.02
 09/12  21:00:00,113.805353022,17.4050621409,42.435602235,0.0,12.3672932834,27.0668015668,56.6783045464,53.6865741285,2.97173041782,0.02
 09/12  22:00:00,109.546869998,22.6211743041,52.1391712289,0.0,4.12243109448,15.9888894789,79.903585117,76.9118546992,2.97173041782,0.02
 09/12  23:00:00,89.7660803504,17.03175794,38.0928369584,0.0,4.12243109448,15.9888894789,64.3928169346,61.4010865168,2.97173041782,0.02
 09/12  24:00:00,102.616015162,21.7335230514,46.1201407741,0.0,4.12243109448,15.9888894789,83.8061090697,80.8143786519,2.97173041782,0.02
 09/13  01:00:00,83.4137758822,15.4321279997,33.3885086706,0.0,4.12243109448,15.9888894789,61.3670530728,58.3753226549,2.97173041782,0.02
 09/13  02:00:00,103.137851757,21.7335230514,46.6419772571,0.0,4.12243109448,15.9888894789,93.4455349979,90.4538045801,2.97173041782,0.02
 09/13  03:00:00,75.8878964328,14.2024200437,27.0923371502,0.0,4.12243109448,15.9888894789,73.3861649711,61.812691355,2.97173041782,8.6017431983
 09/13  04:00:00,137.969838796,28.408222304,57.4327053671,0.0,12.3672932834,24.9413748627,103.90482816,98.9319441305,4.9528840297,0.02
 09/13  05:00:00,140.702707147,28.5809268168,56.9774708223,3.01539847505,12.3672932834,24.9413748627,170.702400697,165.729516667,4.9528840297,0.02
 09/13  06:00:00,200.165756675,29.7598418823,62.9985094952,1.83134667631,24.7345865669,70.7195625826,138.100141615,128.174373555,9.90576805939,0.02
 09/13  07:00:00,230.383491228,30.0525252938,69.0286345425,1.08071577606,37.1018798503,92.3937384068,118.529556337,108.603788277,9.90576805939,0.02
 09/13  08:00:00,247.711033157,30.2203202857,74.3675460519,0.858424414625,37.1018798503,104.434947198,111.107245172,101.181477112,9.90576805939,0.02
 09/13  09:00:00,262.22529825,30.3985019998,77.062417973,0.458013382431,37.1018798503,116.476155989,102.094834199,92.1690661398,9.90576805939,0.02
 09/13  10:00:00,266.373992849,30.5529899393,81.3472477561,0.166811879025,37.1018798503,116.476155989,97.855240594,79.3244601914,9.90576805939,8.62501234316
 09/13  11:00:00,268.707951097,30.7009942191,83.6484185235,0.0514692712871,37.1018798503,116.476155989,80.4938279221,70.5680598628,9.90576805939,0.02
 09/13  12:00:00,258.393486711,30.8979403362,85.2287590554,0.00138339389045,37.1018798503,104.434947198,78.7176395621,68.7918715027,9.90576805939,0.02
 09/13  13:00:00,273.028870162,31.3270566528,87.3947047226,0.0,37.1018798503,116.476155989,80.7611962219,62.2292152365,9.90576805939,8.62621292602
 09/13  14:00:00,275.606237674,31.6252299706,89.6741140962,0.0,37.1018798503,116.476155989,66.6925802777,56.7668122183,9.90576805939,0.02
 09/13  15:00:00,278.495619126,32.1343244359,92.0545250355,0.0,37.1018798503,116.476155989,59.822170943,49.8964028836,9.90576805939,0.02
 09/13  16:00:00,279.507900616,32.439971502,92.7617332622,0.0,37.1018798503,116.476155989,66.2097118665,47.6835107019,9.90576805939,8.62043310521
 09/13  17:00:00,279.360604932,32.4040007089,92.6514554813,0.0,37.1018798503,116.476155989,58.4926996641,48.5669316047,9.90576805939,0.02
 09/13  18:00:00,173.274207651,28.474864324,71.7598663691,0.0,24.7345865669,47.5788473902,53.3129391338,48.3400551041,4.9528840297,0.02
 09/13  19:00:00,179.704775022,28.3870331603,66.5324271607,0.0,24.7345865669,47.5788473902,67.6683964596,62.6955124299,4.9528840297,0.02
 09/13  20:00:00,157.212976451,28.6058539398,62.7295748797,0.0,12.3672932834,38.6892022431,84.9690731418,81.977342724,2.97173041782,0.02
 09/13  21:00:00,109.109036195,17.4050621409,37.739283918,0.0,12.3672932834,27.0668015668,58.5286552284,55.5369248106,2.97173041782,0.02
 09/13  22:00:00,101.583813286,21.7335230514,45.0879387923,0.0,4.12243109448,15.9888894789,78.5256346117,75.5339041939,2.97173041782,0.02
 09/13  23:00:00,83.2545076952,15.5199642823,33.1414041558,0.0,4.12243109448,15.9888894789,59.2299812247,56.2382508069,2.97173041782,0.02
 09/13  24:00:00,100.108792811,21.5578504862,43.7885908378,0.0,4.12243109448,15.9888894789,91.3946306313,88.4029002135,2.97173041782,0.02
 09/14  01:00:00,77.8923571215,14.553765174,28.7454525846,0.0,4.12243109448,15.9888894789,62.7857726175,59.7940421997,2.97173041782,0.02
 09/14  02:00:00,99.7073019799,21.2943416385,43.6506087937,0.0,4.12243109448,15.9888894789,99.5567083153,87.9832408603,2.97173041782,8.60173703717
 09/14  03:00:00,79.8247463446,14.8172740217,30.4143330844,0.0,4.12243109448,15.9888894789,64.4208498504,61.4291194326,2.97173041782,0.02
 09/14  04:00:00,139.519606405,28.3862632334,59.004432043,0.0,12.3672932834,24.9413748627,103.481653203,98.5087691733,4.9528840297,0.02
 09/14  05:00:00,145.642860625,28.7109667162,61.3379716357,3.46501122802,12.3672932834,24.9413748627,168.26870582,163.29582179,4.9528840297,0.02
 09/14  06:00:00,206.333665414,29.6213547977,69.1405863547,1.99566562087,24.7345865669,70.7195625826,135.881471263,125.955703203,9.90576805939,0.02
 09/14  07:00:00,233.673292602,30.1024366872,72.3734507971,0.975788326641,37.1018798503,92.3937384068,111.93653153,102.010763471,9.90576805939,0.02
 09/14  08:00:00,248.677818659,30.2888479957,75.431610832,0.692609479552,37.1018798503,104.434947198,96.6614463313,86.7356782719,9.90576805939,0.02
 09/14  09:00:00,264.3191136,30.4837485287,79.1597976072,0.369192320364,37.1018798503,116.476155989,85.2368627481,75.3110946887,9.90576805939,0.02
 09/14  10:00:00,267.574763268,30.7693368273,82.4451180732,0.0533731665744,37.1018798503,116.476155989,85.2107498413,66.6812608211,9.90576805939,8.62372096082
 09/14  11:00:00,272.879021862,31.3026368024,87.2693050247,0.0,37.1018798503,116.476155989,67.0625762544,57.136808195,9.90576805939,0.02
 09/14  12:00:00,265.530378692,31.6300409933,91.6349222044,0.0,37.1018798503,104.434947198,55.4823995985,45.5566315391,9.90576805939,0.02
 09/14  13:00:00,281.90187564,32.0933117711,95.501464781,0.0,37.1018798503,116.476155989,55.0233335281,36.4912837648,9.90576805939,8.62628170385
 09/14  14:00:00,284.720739805,32.5690597481,97.8447743166,0.0,37.1018798503,116.476155989,39.9027491194,29.97698106,9.90576805939,0.02
 09/14  15:00:00,285.463228863,32.7967812631,98.3596665361,0.0,37.1018798503,116.476155989,47.1409272687,28.6113662504,9.90576805939,8.62379295884
 09/14  16:00:00,286.398991374,33.0891566213,99.0036509126,0.0,37.1018798503,116.476155989,36.6055347313,26.6797666719,9.90576805939,0.02
 09/14  17:00:00,287.197711116,33.191650805,99.7009053771,0.0,37.1018798503,116.476155989,32.6052605461,22.6794924867,9.90576805939,0.02
 09/14  18:00:00,175.836912921,28.5651862384,74.2322466854,0.0,24.7345865669,47.5788473902,35.5678457366,30.5949617069,4.9528840297,0.02
 09/14  19:00:00,185.608210878,28.3881308674,70.085595546,0.0,24.7345865669,47.5788473902,49.3679307661,44.3950467364,4.9528840297,0.02
 09/14  20:00:00,163.257858927,28.7163443557,68.6639638034,0.0,12.3672932834,38.6892022431,74.7846294074,71.7928989896,2.97173041782,0.02
 09/14  21:00:00,112.058480575,17.5148574942,40.5789311883,0.0,12.3672932834,27.0668015668,57.0228854291,54.0311550113,2.97173041782,0.02
 09/14  22:00:00,104.778114089,22.5626167824,47.428972516,0.0,4.12243109448,15.9888894789,81.9065093409,78.9147789231,2.97173041782,0.02
 09/14  23:00:00,84.4572512673,15.6078005648,34.2563112689,0.0,4.12243109448,15.9888894789,55.9974737557,53.0057433379,2.97173041782,0.02
 09/14  24:00:00,102.100780216,21.513932345,45.8244962129,0.0,4.12243109448,15.9888894789,94.9050803572,83.3316190759,2.97173041782,8.6017308635
 09/15  01:00:00,79.6254669766,14.7294377391,30.3028898058,0.0,4.12243109448,15.9888894789,59.6068579773,56.6151275594,2.97173041782,0.02
 09/15  02:00:00,99.375332183,21.2943416385,43.3186390129,0.0,4.12243109448,15.9888894789,87.8915772363,84.8998468185,2.97173041782,0.02
 09/15  03:00:00,79.6774470366,14.4127223231,30.6957586538,0.0,4.12243109448,15.9888894789,59.4639067896,56.4721763718,2.97173041782,0.02
 09/15  04:00:00,136.108863447,27.8006880162,56.179264298,0.0,12.3672932834,24.9413748627,102.857256544,97.8843725148,4.9528840297,0.02
 09/15  05:00:00,148.846999997,29.3950106496,63.9895716712,3.33350661702,12.3672932834,24.9413748627,167.287327632,162.314443602,4.9528840297,0.02
 09/15  06:00:00,207.091030122,29.6420662352,70.1941093161,1.67879590601,24.7345865669,70.7195625826,133.298348081,123.372580022,9.90576805939,0.02
 09/15  07:00:00,233.994891984,30.1423886563,72.6811542193,0.949730935006,37.1018798503,92.3937384068,112.327046835,102.401278776,9.90576805939,0.02
 09/15  08:00:00,249.043687589,30.3716625104,75.8912341564,0.51603123905,37.1018798503,104.434947198,100.033338902,90.1075708421,9.90576805939,0.02
 09/15  09:00:00,265.941704919,30.6783445731,80.8989432406,0.0580299313136,37.1018798503,116.476155989,85.0480141647,75.1222461053,9.90576805939,0.02
 09/15  10:00:00,273.11349132,31.0664404638,87.7401276148,0.0,37.1018798503,116.476155989,72.2424456186,53.7115427066,9.90576805939,8.62513485258
 09/15  11:00:00,278.814216129,31.3588659554,93.1482564407,0.0,37.1018798503,116.476155989,43.2918818438,33.3661137844,9.90576805939,0.02
 09/15  12:00:00,270.507855432,31.6388300139,96.6035963995,0.0,37.1018798503,104.434947198,34.9353346955,25.0095666361,9.90576805939,0.02
 09/15  13:00:00,284.819971742,31.9456236055,98.5672622483,0.0,37.1018798503,116.476155989,38.0802983862,19.5481221729,9.90576805939,8.6264081539
 09/15  14:00:00,287.24985588,32.1248075016,100.818128171,0.0,37.1018798503,116.476155989,25.9554577599,16.0296897005,9.90576805939,0.02
 09/15  15:00:00,287.344723005,32.0910077605,100.946931324,0.0,37.1018798503,116.476155989,31.488801158,12.9591791392,9.90576805939,8.62385395938
 09/15  16:00:00,285.549968286,31.9908238403,99.2529662878,0.0,37.1018798503,116.476155989,24.5812338278,14.6554657684,9.90576805939,0.02
 09/15  17:00:00,284.600248222,31.8854923915,98.4095933496,0.0,37.1018798503,116.476155989,28.5157905707,18.5900225113,9.90576805939,0.02
 09/15  18:00:00,175.193679624,28.4741351999,73.6800608947,0.0,24.7345865669,47.5788473902,28.9359377805,23.9630537508,4.9528840297,0.02
 09/15  19:00:00,186.515046853,28.3863254431,70.9942333405,0.0,24.7345865669,47.5788473902,35.6450753334,30.6721913037,4.9528840297,0.02
 09/15  20:00:00,164.173797787,28.4960585866,69.8001847806,0.0,12.3672932834,38.6892022431,47.4313453292,44.4396149113,2.97173041782,0.02
 09/15  21:00:00,114.485294541,17.4050621409,43.115538461,0.0,12.3672932834,27.0668015668,37.0284973646,34.0367669468,2.97173041782,0.02
 09/15  22:00:00,111.072918135,22.6211743041,53.6652188345,0.0,4.12243109448,15.9888894789,54.7296743265,51.7379439087,2.97173041782,0.02
 09/15  23:00:00,91.7398241377,16.9439216574,40.1544165682,0.0,4.12243109448,15.9888894789,53.6070410586,42.0335632659,2.97173041782,8.60174737492
 09/15  24:00:00,106.137735807,21.513932345,49.8614518046,0.0,4.12243109448,15.9888894789,60.7185852759,57.7268548581,2.97173041782,0.02
 09/16  01:00:00,87.6489742101,16.0562704047,36.9753912275,0.0,4.12243109448,15.9888894789,48.5086633169,45.5169328991,2.97173041782,0.02
 09/16  02:00:00,104.680099026,21.513932345,48.4038151618,0.0,4.12243109448,15.9888894789,66.3574153139,63.3656848961,2.97173041782,0.02
 09/16  03:00:00,83.6526237514,15.0807828694,33.9787016498,0.0,4.12243109448,15.9888894789,46.8076653377,43.8159349199,2.97173041782,0.02
 09/16  04:00:00,119.06058412,27.0687189948,56.9974613164,0.0,4.12243109448,16.0517297156,81.8104378824,78.8187074646,2.97173041782,0.02
 09/16  05:00:00,123.362502709,27.7274911141,60.640607849,0.0,4.12243109448,16.0517297156,83.659377668,80.6676472502,2.97173041782,0.02
 09/16  06:00:00,158.022327964,29.2646260591,74.9075566945,0.0,4.12243109448,39.6058045677,67.7946414991,64.8029110812,2.97173041782,0.02
 09/16  07:00:00,189.083918218,29.2763692873,77.0120466447,4.34982414433,12.3672932834,65.3531420225,108.719859469,103.746975439,4.9528840297,0.02
 09/16  08:00:00,191.906299227,29.2726725812,79.5643870594,1.73277059441,12.3672932834,68.2430321324,96.7244635462,91.7515795165,4.9528840297,0.02
 09/16  09:00:00,223.609630789,29.4307947111,83.2319926475,0.593537633312,16.4897243779,93.1370602926,80.9195899545,72.9749755069,7.92461444751,0.02
 09/16  10:00:00,228.176092972,29.7004646466,87.8446849064,0.277534693544,16.4897243779,93.1370602926,70.6872961698,62.7426817223,7.92461444751,0.02
 09/16  11:00:00,230.146140201,29.9355032416,89.8291688638,0.0280479556451,16.4897243779,93.1370602926,68.0938446751,60.1492302276,7.92461444751,0.02
 09/16  12:00:00,225.184453698,30.2373474667,93.745285898,0.0,16.4897243779,83.9857416113,71.7332325769,55.1999673174,7.92461444751,8.60865081194
 09/16  13:00:00,230.562939091,30.5406838013,98.8204608024,0.0,16.4897243779,83.9857416113,52.5191122594,44.5744978118,7.92461444751,0.02
 09/16  14:00:00,230.9571146,30.7266860282,99.0286911736,0.0,16.4897243779,83.9857416113,50.0261589484,42.0815445009,7.92461444751,0.02
 09/16  15:00:00,206.15931749,29.2646260591,93.1498501504,0.0,12.3672932834,70.6512738906,22.834722891,17.8618388613,4.9528840297,0.02
 09/16  16:00:00,205.850287581,29.2646260591,92.8408142246,0.0,12.3672932834,70.6512738906,21.4996166034,16.5267325737,4.9528840297,0.02
 09/16  17:00:00,187.678171097,29.2646260591,87.192165934,0.0,12.3672932834,58.1284167478,25.4239767854,20.4510927557,4.9528840297,0.02
 09/16  18:00:00,137.943866656,28.6534929888,71.256462881,0.0,12.3672932834,24.9413748627,49.1190783618,44.1461943321,4.9528840297,0.02
 09/16  19:00:00,148.687793169,28.3875840611,68.1712983029,0.0,12.3672932834,24.9413748627,60.1883067303,55.2154227007,4.9528840297,0.02
 09/16  20:00:00,131.053385639,28.6058539398,67.453128207,0.0,4.12243109448,16.0517297156,72.7545317725,69.7628013547,2.97173041782,0.02
 09/16  21:00:00,88.1763448969,15.7395549887,37.8436510372,0.0,4.12243109448,15.9888894789,47.8813730034,44.8896425856,2.97173041782,0.02
 09/16  22:00:00,104.85177295,21.5578504862,48.5315713573,0.0,4.12243109448,15.9888894789,68.6956607346,65.7039303168,2.97173041782,0.02
 09/16  23:00:00,84.0566499808,15.168619152,34.2948918954,0.0,4.12243109448,15.9888894789,48.3071315045,45.3154010866,2.97173041782,0.02
 09/16  24:00:00,103.031215278,21.513932345,46.7549317587,0.0,4.12243109448,15.9888894789,75.9819722378,72.9902418199,2.97173041782,0.02
 09/17  01:00:00,73.9552540998,13.2176440814,28.2540328447,0.0,2.06121554724,15.9888894789,51.7639258933,48.7721954755,2.97173041782,0.02
 09/17  02:00:00,91.5404796257,19.9675089729,38.8960080601,0.0,2.06121554724,15.9888894789,88.2702079952,85.2784775774,2.97173041782,0.02
 09/17  03:00:00,64.6875222386,11.7613790987,20.4606957606,0.0,2.06121554724,15.9888894789,55.6614546791,52.6697242613,2.97173041782,0.02
 09/17  04:00:00,79.3256631769,18.6406763074,28.0321973595,0.0,2.06121554724,15.9888894789,83.4433725773,80.4516421594,2.97173041782,0.02
 09/17  05:00:00,71.0677558663,14.544476747,24.0155286369,0.0,2.06121554724,15.9888894789,68.0988039026,56.5253315926,2.97173041782,8.60174189222
 09/17  06:00:00,80.1942702002,22.1912813183,29.9518400942,0.0,2.06121554724,15.9888894789,99.0556864508,96.063956033,2.97173041782,0.02
 09/17  07:00:00,60.7417269954,17.7530250546,24.4550857581,0.0,2.06121554724,15.9888894789,79.6741540586,76.6824236408,2.97173041782,0.02
 09/17  08:00:00,109.421810592,23.5527436981,39.4060319157,0.0,4.12243109448,41.7362269337,93.8103294711,88.8374454414,4.9528840297,0.02
 09/17  09:00:00,102.404780791,19.7293414125,36.2525987531,0.0,4.12243109448,41.7362269337,73.3380446217,68.365160592,4.9528840297,0.02
 09/17  10:00:00,111.664283656,23.7284162633,41.1049780436,0.0,4.12243109448,41.7362269337,88.6209329798,83.6480489501,4.9528840297,0.02
 09/17  11:00:00,105.030311478,19.9489321189,38.5899629458,0.0,4.12243109448,41.7362269337,70.2811497659,65.3082657362,4.9528840297,0.02
 09/17  12:00:00,117.044196798,23.9545932324,46.4745867797,0.0,4.12243109448,41.7362269337,85.2577521857,80.284868156,4.9528840297,0.02
 09/17  13:00:00,108.193003078,19.9569330068,41.8457726461,0.0,4.12243109448,41.7362269337,68.3191209177,63.346236888,4.9528840297,0.02
 09/17  14:00:00,119.897141175,23.9677910335,49.4651463681,0.0,4.12243109448,41.7362269337,84.1447457454,79.1718617157,4.9528840297,0.02
 09/17  15:00:00,110.683097394,19.9577326631,44.3831958711,0.0,4.12243109448,41.7362269337,67.8854547726,62.9125707429,4.9528840297,0.02
 09/17  16:00:00,104.950394943,23.959407385,51.3856451556,0.0,4.12243109448,24.8785346261,84.1927725116,79.2198884819,4.9528840297,0.02
 09/17  17:00:00,80.416180402,19.0617321185,42.8450056143,0.0,2.06121554724,15.9888894789,67.2194420758,64.227711658,2.97173041782,0.02
 09/17  18:00:00,86.4454623733,22.02631066,45.8130163561,0.0,2.06121554724,15.9888894789,84.4125657869,81.4208353691,2.97173041782,0.02
 09/17  19:00:00,86.5259690481,17.5148574942,36.4308420538,0.0,2.06121554724,15.9888894789,71.2351469151,68.2434164973,2.97173041782,0.02
 09/17  20:00:00,90.3090660064,19.6947116982,37.961565283,0.0,2.06121554724,15.9888894789,81.5272097563,78.5354793385,2.97173041782,0.02
 09/17  21:00:00,77.3845580399,15.5292527093,29.2992089816,0.0,2.06121554724,15.9888894789,68.6821715315,65.6904411137,2.97173041782,0.02
 09/17  22:00:00,80.0437435654,16.8653738019,30.5739270534,0.0,2.06121554724,15.9888894789,78.2885735407,75.2968431228,2.97173041782,0.02
 09/17  23:00:00,73.4592723898,15.0900712964,25.8131047074,0.0,2.06121554724,15.9888894789,71.3785560733,68.3868256555,2.97173041782,0.02
 09/17  24:00:00,75.0796122079,15.9777225492,26.5216200766,0.0,2.06121554724,15.9888894789,74.862359051,71.8706286332,2.97173041782,0.02
 09/18  01:00:00,78.8503530603,15.4321279997,28.8250861892,0.0,4.12243109448,15.9888894789,65.4069574368,62.415227019,2.97173041782,0.02
 09/18  02:00:00,73.7806946889,15.0900712964,24.0733113184,0.0,4.12243109448,15.9888894789,68.6940151578,65.70228474,2.97173041782,0.02
 09/18  03:00:00,72.9700385439,14.4659288914,23.9109707171,0.0,4.12243109448,15.9888894789,65.4209369566,62.4292065388,2.97173041782,0.02
 09/18  04:00:00,131.456876105,28.4960585866,50.8319065627,0.0,12.3672932834,24.9413748627,113.486484617,108.513600588,4.9528840297,0.02
 09/18  05:00:00,137.071047273,28.4669339406,51.1351974415,5.34000489614,12.3672932834,24.9413748627,182.729630169,177.756746139,4.9528840297,0.02
 09/18  06:00:00,194.470051432,29.3432178112,56.8343896694,2.7163852454,24.7345865669,70.7195625826,148.884391878,138.958623818,9.90576805939,0.02
 09/18  07:00:00,221.741963155,29.5796139605,60.3911698421,1.54954889229,37.1018798503,92.3937384068,128.407218655,118.481450596,9.90576805939,0.02
 09/18  08:00:00,233.005232018,29.7064960596,59.8903413635,1.14363549583,37.1018798503,104.434947198,130.250772502,111.725838373,9.90576805939,8.61916606971
 09/18  09:00:00,246.867772177,29.827880929,61.9297463022,0.803799681922,37.1018798503,116.476155989,117.243178409,107.317410349,9.90576805939,0.02
 09/18  10:00:00,251.530490157,29.9456401963,66.7047429249,0.573130914284,37.1018798503,116.476155989,113.807392143,103.881624084,9.90576805939,0.02
 09/18  11:00:00,254.788872563,30.0584622869,70.0278978311,0.395399960817,37.1018798503,116.476155989,119.612332575,101.079995117,9.90576805939,8.62656939912
 09/18  12:00:00,247.295768324,30.2109870368,74.5895838345,0.229813160322,37.1018798503,104.434947198,108.069286884,98.1435188246,9.90576805939,0.02
 09/18  13:00:00,262.272828831,30.3744553166,77.5177337063,0.0734585674588,37.1018798503,116.476155989,108.388510481,89.8561775936,9.90576805939,8.6265648277
 09/18  14:00:00,263.0119452,30.4776809582,78.215813387,0.0115537671067,37.1018798503,116.476155989,94.4928745403,84.5671064809,9.90576805939,0.02
 09/18  15:00:00,263.358135871,30.5639159695,78.4873887421,8.018058381e-05,37.1018798503,116.476155989,93.0190588004,83.093290741,9.90576805939,0.02
 09/18  16:00:00,263.06600797,30.5951848484,78.1463067283,0.0182465816106,37.1018798503,116.476155989,103.16528764,84.6388319276,9.90576805939,8.62068765286
 09/18  17:00:00,261.536301612,30.6020107598,76.551390625,0.0777427520832,37.1018798503,116.476155989,99.2214893027,89.2957212433,9.90576805939,0.02
 09/18  18:00:00,160.756152132,28.1886315976,59.5280462117,0.0,24.7345865669,47.5788473902,73.2821025048,68.3092184751,4.9528840297,0.02
 09/18  19:00:00,175.87867727,28.715649293,60.0285500876,0.0,24.7345865669,47.5788473902,78.546706541,73.5738225113,4.9528840297,0.02
 09/18  20:00:00,144.444395629,27.7274911141,50.8393607067,0.0,12.3672932834,38.6892022431,92.1145167243,89.1227863065,2.97173041782,0.02
 09/18  21:00:00,100.269448924,16.1880248286,30.140909331,0.0,12.3672932834,27.0668015668,62.3172903859,59.3255599681,2.97173041782,0.02
 09/18  22:00:00,87.1231624592,20.4159788128,31.9448324261,0.0,4.12243109448,15.9888894789,85.2804405571,82.2887101392,2.97173041782,0.02
 09/18  23:00:00,70.2779946467,14.2024200437,21.4824355683,0.0,4.12243109448,15.9888894789,64.896737163,61.9050067452,2.97173041782,0.02
 09/18  24:00:00,91.5364856476,21.5578504862,35.2162838975,0.0,4.12243109448,15.9888894789,95.3443362964,92.3526058786,2.97173041782,0.02
 09/19  01:00:00,64.0130378527,12.4271175382,17.0411275134,0.0,4.12243109448,15.9888894789,57.4147500257,54.4230196079,2.97173041782,0.02
 09/19  02:00:00,83.7859206837,20.1139027772,28.9338396974,0.0,4.12243109448,15.9888894789,90.6440879546,87.6523575368,2.97173041782,0.02
 09/19  03:00:00,65.1283919399,12.8662989511,17.7173001241,0.0,4.12243109448,15.9888894789,57.4442580501,54.4525276323,2.97173041782,0.02
 09/19  04:00:00,121.779576639,28.5180176572,41.1326477525,0.0,12.3672932834,24.9413748627,110.494340537,105.521456507,4.9528840297,0.02
 09/19  05:00:00,133.043392815,28.4857601976,43.2032683747,9.22545297488,12.3672932834,24.9413748627,176.110955504,171.138071475,4.9528840297,0.02
 09/19  06:00:00,187.730808127,29.5042840579,45.7438931683,6.90657192077,24.7345865669,70.7195625826,142.876268511,132.950500451,9.90576805939,0.02
 09/19  07:00:00,215.190559869,29.7737296099,51.4440023747,3.75120060665,37.1018798503,92.3937384068,131.123528964,112.611146141,9.90576805939,8.60661476426
 09/19  08:00:00,233.581494274,29.8783096744,58.8536361197,2.58480028623,37.1018798503,104.434947198,115.50753419,105.581766131,9.90576805939,0.02
 09/19  09:00:00,250.945184122,30.0567851088,65.1772526157,1.40478447579,37.1018798503,116.476155989,109.866871615,99.9411035557,9.90576805939,0.02
 09/19  10:00:00,258.025964492,30.4968840237,72.5826736476,0.639412335335,37.1018798503,116.476155989,111.559760052,93.0285737124,9.90576805939,8.62541828012
 09/19  11:00:00,263.088844578,30.9817846821,77.5355938484,0.264373510823,37.1018798503,116.476155989,91.6276282992,81.7018602398,9.90576805939,0.02
 09/19  12:00:00,253.975234803,31.5129623312,80.0933954008,0.103473616163,37.1018798503,104.434947198,87.786015898,77.8602478386,9.90576805939,0.02
 09/19  13:00:00,270.340484076,32.0089112978,84.0097090585,0.0146903795526,37.1018798503,116.476155989,92.4458015421,73.9133894486,9.90576805939,8.62664403403
 09/19  14:00:00,274.737538946,32.3466817695,88.0839545462,0.0,37.1018798503,116.476155989,74.6085687407,64.6828006813,9.90576805939,0.02
 09/19  15:00:00,274.26004233,32.1294000896,87.8238702266,0.0,37.1018798503,116.476155989,77.1405607929,67.2147927335,9.90576805939,0.02
 09/19  16:00:00,272.691270973,31.8615460687,86.5234704282,0.0,37.1018798503,116.476155989,92.6652275012,74.1389683833,9.90576805939,8.62049105847
 09/19  17:00:00,270.963992575,31.6571533841,85.0016828619,0.0,37.1018798503,116.476155989,85.008479975,75.0827119156,9.90576805939,0.02
 09/19  18:00:00,167.451068161,28.4740995159,65.9374900874,0.0,24.7345865669,47.5788473902,67.9548964782,62.9820124485,4.9528840297,0.02
 09/19  19:00:00,177.015756567,28.3862632334,61.4950105849,0.0,24.7345865669,47.5788473902,74.6894446808,69.7165606511,4.9528840297,0.02
 09/19  20:00:00,152.403267763,28.3862632334,58.1394555986,0.0,12.3672932834,38.6892022431,87.7381440662,84.7464136484,2.97173041782,0.02
 09/19  21:00:00,108.632677501,17.5587756354,37.109211022,0.0,12.3672932834,27.0668015668,59.5437832229,56.5520528051,2.97173041782,0.02
 09/19  22:00:00,93.1244458035,20.8551602257,37.5069340652,0.0,4.12243109448,15.9888894789,82.3975322026,79.4058017848,2.97173041782,0.02
 09/19  23:00:00,79.984985649,15.4321279997,29.9597183219,0.0,4.12243109448,15.9888894789,61.554211033,58.5624806152,2.97173041782,0.02
 09/19  24:00:00,89.2855582655,20.4159788128,34.1072278958,0.0,4.12243109448,15.9888894789,93.7758226737,90.7840922559,2.97173041782,0.02
 09/20  01:00:00,75.9370662968,14.6323130295,26.7357869997,0.0,4.12243109448,15.9888894789,57.0789737115,54.0872432936,2.97173041782,0.02
 09/20  02:00:00,85.4936642347,19.5283275601,31.2271581709,0.0,4.12243109448,15.9888894789,89.6434091776,86.6516787597,2.97173041782,0.02
 09/20  03:00:00,67.0973117791,12.4271175382,20.1254010811,0.0,4.12243109448,15.9888894789,57.3214906931,54.3297602753,2.97173041782,0.02
 09/20  04:00:00,131.378299645,28.5180176572,50.7313704628,0.0,12.3672932834,24.9413748627,107.473036731,102.500152701,4.9528840297,0.02
 09/20  05:00:00,136.332122672,28.5433832339,50.6928131149,4.96701480189,12.3672932834,24.9413748627,181.273672257,167.720118411,4.9528840297,8.6006698157
 09/20  06:00:00,196.861143131,29.7070599648,58.0000920857,3.57793198217,24.7345865669,70.7195625826,139.844166695,129.918398636,9.90576805939,0.02
 09/20  07:00:00,226.219756277,30.013525621,64.2367689154,1.74783962228,37.1018798503,92.3937384068,119.397422073,109.471654014,9.90576805939,0.02
 09/20  08:00:00,240.294590576,30.1793405741,67.0211531487,0.829338910146,37.1018798503,104.434947198,111.477140298,101.551372238,9.90576805939,0.02
 09/20  09:00:00,256.520388564,30.5542049709,71.2684732871,0.39132877313,37.1018798503,116.476155989,105.775448902,95.8496808424,9.90576805939,0.02
 09/20  10:00:00,262.966276261,31.2002102435,77.3535846531,0.105494360401,37.1018798503,116.476155989,103.909826188,85.3785697132,9.90576805939,8.62548841541
 09/20  11:00:00,269.199024172,31.8386811604,83.0148518124,0.0383942325592,37.1018798503,116.476155989,80.8781103479,70.9523422885,9.90576805939,0.02
 09/20  12:00:00,262.457022545,32.5035365466,87.6880606632,0.0,37.1018798503,104.434947198,69.3279014831,59.4021334237,9.90576805939,0.02
 09/20  13:00:00,278.205514829,32.8858020093,91.0125615206,0.0,37.1018798503,116.476155989,70.340929116,51.8091009011,9.90576805939,8.6260601555
 09/20  14:00:00,280.158785462,33.1499917295,92.7018728513,0.0,37.1018798503,116.476155989,56.8814113282,46.9556432688,9.90576805939,0.02
 09/20  15:00:00,280.702904871,33.3281299096,93.0679792554,0.0,37.1018798503,116.476155989,55.6708406499,45.7450725905,9.90576805939,0.02
 09/20  16:00:00,280.80325611,33.3679318017,93.1290986636,0.0,37.1018798503,116.476155989,63.8108950037,45.2843339635,9.90576805939,8.62079298083
 09/20  17:00:00,280.099614798,33.1426503963,92.6517997123,0.0,37.1018798503,116.476155989,56.0460832009,46.1203151415,9.90576805939,0.02
 09/20  18:00:00,174.822232395,28.5657818504,70.867799898,0.0,24.7345865669,47.5788473902,52.2212554441,47.2483714144,4.9528840297,0.02
 09/20  19:00:00,182.562913999,28.3892776696,67.0391478959,0.0,24.7345865669,47.5788473902,65.6214301158,60.6485460861,4.9528840297,0.02
