Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/20  20:00:00,161.234921993,28.71646949,66.6408977557,0.0,12.3672932834,38.6892022431,83.2995452107,80.3078147929,2.97173041782,0.02
 09/20  21:00:00,112.24224507,17.5148574942,40.762693464,0.0,12.3672932834,27.0668015668,55.2400544212,52.2483240034,2.97173041782,0.02
 09/20  22:00:00,106.764166372,22.5626167824,49.4150245763,0.0,4.12243109448,15.9888894789,79.192773075,76.2010426572,2.97173041782,0.02
 09/20  23:00:00,88.5887863678,16.5832881001,37.3881854396,0.0,4.12243109448,15.9888894789,58.4040075143,55.4122770965,2.97173041782,0.02
 09/20  24:00:00,103.615646507,21.7335230514,47.1197715699,0.0,4.12243109448,15.9888894789,82.3212390504,79.3295086325,2.97173041782,0.02
 09/21  01:00:00,81.0710812529,14.9929465868,31.4849948963,0.0,4.12243109448,15.9888894789,59.3195894344,56.3278590166,2.97173041782,0.02
 09/21  02:00:00,99.9249849009,21.2943416385,43.8682913121,0.0,4.12243109448,15.9888894789,100.688516741,89.1150415731,2.97173041782,8.60174474994
 09/21  03:00:00,82.2469621893,15.3003735758,32.3534489731,0.0,4.12243109448,15.9888894789,63.0486799694,60.0569495516,2.97173041782,0.02
 09/21  04:00:00,134.869108678,27.8006880162,54.9395091321,0.0,12.3672932834,24.9413748627,103.639422258,98.6665382281,4.9528840297,0.02
 09/21  05:00:00,145.606427679,29.3672954671,60.8079715743,3.30224919063,12.3672932834,24.9413748627,169.757652335,164.784768305,4.9528840297,0.02
 09/21  06:00:00,207.051745134,29.6210406848,67.8177306526,1.68774808674,24.7345865669,70.7195625826,137.080897424,127.155129365,9.90576805939,0.02
 09/21  07:00:00,233.684294149,30.090051764,72.5746987454,0.797919961627,37.1018798503,92.3937384068,112.005922408,102.080154349,9.90576805939,0.02
 09/21  08:00:00,248.047434796,30.2690325889,75.0237367919,0.489890794339,37.1018798503,104.434947198,99.507511283,89.5817432236,9.90576805939,0.02
 09/21  09:00:00,264.875511753,30.6671445172,79.8599014254,0.0420620620553,37.1018798503,116.476155989,82.23534811,72.3095800506,9.90576805939,0.02
 09/21  10:00:00,271.761418138,31.179121149,86.2753354896,0.0,37.1018798503,116.476155989,71.7090084032,53.1776667364,9.90576805939,8.62557360735
 09/21  11:00:00,278.359905552,31.9154007707,92.1373868895,0.0,37.1018798503,116.476155989,44.3392460455,34.4134779861,9.90576805939,0.02
 09/21  12:00:00,272.28628803,32.4325905959,97.5882474477,0.0,37.1018798503,104.434947198,33.1743336199,23.2485655605,9.90576805939,0.02
 09/21  13:00:00,289.050271056,33.1651347059,101.578015464,0.0,37.1018798503,116.476155989,34.1414805819,15.6088510604,9.90576805939,8.62686146213
 09/21  14:00:00,291.907491167,33.4949508256,104.105594325,0.0,37.1018798503,116.476155989,22.1438245488,12.2180564894,9.90576805939,0.02
 09/21  15:00:00,293.599536499,33.6034117486,105.68931525,0.0,37.1018798503,116.476155989,27.9936420803,9.46361324838,9.90576805939,8.62426077252
 09/21  16:00:00,290.677937093,33.4976432211,102.874093138,0.0,37.1018798503,116.476155989,22.4320184528,12.5062503934,9.90576805939,0.02
 09/21  17:00:00,287.187860253,33.1617842998,99.7208983282,0.0,37.1018798503,116.476155989,32.1399477041,22.2141796448,9.90576805939,0.02
 09/21  18:00:00,178.148022468,28.5651226512,74.1942428934,0.0,24.7345865669,47.5788473902,37.3733060106,32.400421981,4.9528840297,0.02
 09/21  19:00:00,186.541362072,28.3886736937,71.0181935316,0.0,24.7345865669,47.5788473902,42.6269451191,37.6540610894,4.9528840297,0.02
 09/21  20:00:00,166.680024474,28.7164209987,72.0860422247,0.0,12.3672932834,38.6892022431,50.4209377057,47.4292072878,2.97173041782,0.02
 09/21  21:00:00,121.336551011,19.2901599996,48.0333469101,0.0,12.3672932834,27.0668015668,38.4226239892,35.4308935714,2.97173041782,0.02
 09/21  22:00:00,111.941459916,22.7090105867,54.4459239612,0.0,4.12243109448,15.9888894789,60.077978101,48.5044962513,2.97173041782,8.6017514319
 09/21  23:00:00,94.1724698982,17.4709393529,42.060044307,0.0,4.12243109448,15.9888894789,41.7126451577,38.7209147398,2.97173041782,0.02
 09/21  24:00:00,108.877330667,22.6211743041,51.4696312037,0.0,4.12243109448,15.9888894789,58.3225173189,55.3307869011,2.97173041782,0.02
 09/22  01:00:00,83.0247281472,14.9929465868,33.4386418161,0.0,4.12243109448,15.9888894789,42.500402158,39.5086717402,2.97173041782,0.02
 09/22  02:00:00,102.289204849,21.2943416385,46.2325113493,0.0,4.12243109448,15.9888894789,66.5757177772,63.5839873594,2.97173041782,0.02
 09/22  03:00:00,84.5100769358,15.2564554346,34.6604819249,0.0,4.12243109448,15.9888894789,46.0774603529,43.0857299351,2.97173041782,0.02
 09/22  04:00:00,142.082783343,28.0349181031,61.9189537492,0.0,12.3672932834,24.9413748627,78.1351158118,73.1622317821,4.9528840297,0.02
 09/22  05:00:00,150.446124396,29.0617096628,66.2817362208,2.97376708184,12.3672932834,24.9413748627,133.778109087,128.805225057,4.9528840297,0.02
 09/22  06:00:00,215.521102544,29.6375233376,76.6757159768,1.28263751398,24.7345865669,70.7195625826,99.0765227887,89.1507547293,9.90576805939,0.02
 09/22  07:00:00,240.897970522,30.1528012693,79.8504433685,0.673099794679,37.1018798503,92.3937384068,78.2384356407,68.3126675813,9.90576805939,0.02
 09/22  08:00:00,251.903152504,30.3283348982,78.8530200037,0.457004039711,37.1018798503,104.434947198,77.006777392,67.0810093326,9.90576805939,0.02
 09/22  09:00:00,264.374219437,30.5369654381,79.4270590525,0.103766488118,37.1018798503,116.476155989,76.9003984315,66.9746303721,9.90576805939,0.02
 09/22  10:00:00,263.322420628,30.6720985106,78.3099256399,0.033469687399,37.1018798503,116.476155989,88.9147571579,70.3833379209,9.90576805939,8.6256511776
 09/22  11:00:00,264.173483681,30.9296155691,78.9367215191,0.0,37.1018798503,116.476155989,82.9330005793,73.0072325199,9.90576805939,0.02
 09/22  12:00:00,255.097166167,31.0713231247,81.7603860694,0.0,37.1018798503,104.434947198,81.2739050835,62.7448771736,9.90576805939,8.62325985058
 09/22  13:00:00,272.05733558,31.2755013238,86.4747285715,0.0,37.1018798503,116.476155989,59.1754017083,49.2496336489,9.90576805939,0.02
 09/22  14:00:00,268.325788019,31.4816920311,82.5371204334,0.0,37.1018798503,116.476155989,65.4678940266,55.5421259672,9.90576805939,0.02
 09/22  15:00:00,263.256837007,31.5336284,77.4164237643,0.0,37.1018798503,116.476155989,98.0121523942,79.4820283139,9.90576805939,8.62435602085
 09/22  16:00:00,259.820699114,31.5081144142,74.0063742249,0.0,37.1018798503,116.476155989,92.8792079508,82.9534398914,9.90576805939,0.02
 09/22  17:00:00,257.204316374,31.3788892788,71.5202339264,0.0,37.1018798503,116.476155989,93.6171515691,83.6913835097,9.90576805939,0.02
 09/22  18:00:00,158.875102067,28.2764678801,55.2099701784,0.0,24.7345865669,47.5788473902,70.2289726867,65.256088657,4.9528840297,0.02
 09/22  19:00:00,169.726712353,28.715649293,53.876561036,0.0,24.7345865669,47.5788473902,76.2643753162,71.2914912865,4.9528840297,0.02
 09/22  20:00:00,141.331137041,27.9470818205,47.506489449,0.0,12.3672932834,38.6892022431,97.979285702,86.4005375189,2.97173041782,8.6070177653
 09/22  21:00:00,99.9949425732,16.9439216574,29.0863311563,0.0,12.3672932834,27.0668015668,60.6368025083,57.6450720905,2.97173041782,0.02
 09/22  22:00:00,86.4978653094,20.7087664214,31.0267478469,0.0,4.12243109448,15.9888894789,83.4008479135,80.4091174957,2.97173041782,0.02
 09/22  23:00:00,71.1279010993,14.1931316167,22.3658038507,0.0,4.12243109448,15.9888894789,55.2726198575,52.2808894397,2.97173041782,0.02
 09/22  24:00:00,82.2426571998,20.4159788128,27.0643274022,0.0,4.12243109448,15.9888894789,90.8334635873,87.8417331695,2.97173041782,0.02
 09/23  01:00:00,69.9314208854,14.9051103043,20.4331717563,0.0,4.12243109448,15.9888894789,65.8707952269,62.8790648091,2.97173041782,0.02
 09/23  02:00:00,78.4685245224,19.9675089729,23.7628377045,0.0,4.12243109448,15.9888894789,90.2987967575,87.3070663397,2.97173041782,0.02
 09/23  03:00:00,61.2514399762,12.6027901034,14.1038574133,0.0,4.12243109448,15.9888894789,58.6568545767,55.6651241589,2.97173041782,0.02
 09/23  04:00:00,92.3926584169,27.5079004077,29.8903545603,0.0,4.12243109448,16.0517297156,115.394988546,112.403258129,2.97173041782,0.02
 09/23  05:00:00,91.2505506123,27.7274911141,28.5109482744,0.0177077725932,4.12243109448,16.0517297156,115.11616231,112.124431892,2.97173041782,0.02
 09/23  06:00:00,112.934037806,29.2646260591,26.8696315107,0.45817965714,4.12243109448,39.6058045677,96.4534981562,93.4617677384,2.97173041782,0.02
 09/23  07:00:00,159.675916588,29.2998731248,31.3910815223,17.757009234,12.3672932834,65.3531420225,152.644260147,147.671376117,4.9528840297,0.02
 09/23  08:00:00,163.173965514,29.2884438937,33.4860627476,15.3606353138,12.3672932834,68.2430321324,150.088295635,145.115411605,4.9528840297,0.02
 09/23  09:00:00,192.869041622,29.3125145375,36.7698072005,11.3934468057,16.4897243779,93.1370602926,140.165620772,132.221006324,7.92461444751,0.02
 09/23  10:00:00,199.792245871,29.3126845485,39.6669859288,10.2235475219,16.4897243779,93.1370602926,135.133666317,127.18905187,7.92461444751,0.02
 09/23  11:00:00,202.60300155,29.3124702073,41.962187039,8.3808764979,16.4897243779,93.1370602926,139.982340013,123.44697591,7.92461444751,8.61074965506
 09/23  12:00:00,197.335348741,29.3125763884,44.4960140218,6.90116228122,16.4897243779,83.9857416113,128.630483846,120.685869399,7.92461444751,0.02
 09/23  13:00:00,198.086246617,29.3230941891,45.6417143667,4.61971708157,16.4897243779,83.9857416113,125.14288602,117.198271573,7.92461444751,0.02
 09/23  14:00:00,196.049926024,29.3489074399,47.3462629328,3.14153825779,16.4897243779,83.9857416113,122.357001333,114.412386885,7.92461444751,0.02
 09/23  15:00:00,173.259152165,29.2646260591,44.5503999779,0.0,12.3672932834,70.6512738906,61.5941699551,56.6212859254,4.9528840297,0.02
 09/23  16:00:00,174.252681553,29.2646260591,44.1450766398,0.0,12.3672932834,70.6512738906,59.9218446641,54.9489606344,4.9528840297,0.02
 09/23  17:00:00,161.26277208,29.2646260591,42.5140290612,0.0,12.3672932834,58.1284167478,63.904883963,58.9319999333,4.9528840297,0.02
 09/23  18:00:00,116.036480066,26.6295375819,30.2060077342,0.0,12.3672932834,24.9413748627,87.4433908864,82.4705068567,4.9528840297,0.02
 09/23  19:00:00,128.16478917,27.9470818205,33.6181325812,0.0,12.3672932834,24.9413748627,96.0750963639,91.1022123342,4.9528840297,0.02
 09/23  20:00:00,98.575082061,26.6295375819,26.4496235518,0.0,4.12243109448,16.0517297156,106.311023206,103.319292788,2.97173041782,0.02
 09/23  21:00:00,66.9425291956,13.314768791,12.7373625548,0.0,4.12243109448,15.9888894789,58.9690764704,55.9773460526,2.97173041782,0.02
 09/23  22:00:00,74.6432506428,16.2319429699,18.037981506,0.0,4.12243109448,15.9888894789,65.9058196496,62.9140892317,2.97173041782,0.02
 09/23  23:00:00,65.6170150587,14.2024200437,11.5626275131,0.0,4.12243109448,15.9888894789,62.631788281,59.6400578632,2.97173041782,0.02
 09/23  24:00:00,83.5437497278,22.1912813183,17.2211380661,0.0,4.12243109448,15.9888894789,107.81519506,96.2417106207,2.97173041782,8.60175402133
 09/24  01:00:00,72.5944699393,18.0165339023,14.6205943896,0.00343047357863,2.06121554724,15.9888894789,81.5011389798,78.509408562,2.97173041782,0.02
 09/24  02:00:00,84.299405346,23.069644144,19.2149018145,0.165590622563,2.06121554724,15.9888894789,102.373614534,99.3818841164,2.97173041782,0.02
 09/24  03:00:00,70.7205970989,17.9286976198,12.8900557651,0.0249048980614,2.06121554724,15.9888894789,83.3686878232,80.3769574053,2.97173041782,0.02
 09/24  04:00:00,83.5587069693,23.069644144,17.8922167725,0.787724933889,2.06121554724,15.9888894789,104.2728134,101.281082982,2.97173041782,0.02
 09/24  05:00:00,72.4661904737,18.6313878803,14.4753343571,1.22192210245,2.06121554724,15.9888894789,84.7840004,81.7922699822,2.97173041782,0.02
 09/24  06:00:00,75.6147448255,22.6304627311,15.9287910639,0.729371881251,2.06121554724,15.9888894789,106.053411228,103.06168081,2.97173041782,0.02
 09/24  07:00:00,59.0417565166,18.96077394,16.6860859913,1.49508500394,2.06121554724,15.9888894789,86.2080241886,83.2162937707,2.97173041782,0.02
 09/24  08:00:00,98.3394478743,23.684498122,24.1729099354,0.545784487934,4.12243109448,41.7362269337,99.9673593817,94.994475352,4.9528840297,0.02
 09/24  09:00:00,95.7038122853,19.509750706,24.3870735812,0.258990334626,4.12243109448,41.7362269337,77.1194695554,72.1465855257,4.9528840297,0.02
 09/24  10:00:00,112.459063048,23.5088255569,30.3095610792,0.0920525973866,4.12243109448,41.7362269337,91.8782403504,86.9053563207,4.9528840297,0.02
 09/24  11:00:00,103.109108831,19.0705692932,26.3704029956,0.0498713021799,4.12243109448,41.7362269337,72.4074571689,67.4345731392,4.9528840297,0.02
 09/24  12:00:00,121.207298432,24.0358432523,36.8051562659,0.0277504606478,4.12243109448,41.7362269337,87.5788813323,82.6059973026,4.9528840297,0.02
 09/24  13:00:00,105.065938639,19.3340781409,30.8920381429,6.34214608311e-05,4.12243109448,41.7362269337,69.7584615432,64.7855775135,4.9528840297,0.02
 09/24  14:00:00,121.496486143,24.3871883826,40.6453908821,0.0,4.12243109448,41.7362269337,85.6896519204,80.7167678907,4.9528840297,0.02
 09/24  15:00:00,105.193196958,19.509750706,32.9509432641,0.0,4.12243109448,41.7362269337,69.2248643345,64.2519803048,4.9528840297,0.02
 09/24  16:00:00,102.506554842,24.2993521,41.071041475,0.0,4.12243109448,24.8785346261,86.3724962649,81.3996122352,4.9528840297,0.02
 09/24  17:00:00,71.8606492089,18.4025087469,30.1809184301,0.0,2.06121554724,15.9888894789,70.3879803372,67.3962499194,2.97173041782,0.02
 09/24  18:00:00,74.6109614916,19.6068754156,29.2411672432,0.0,2.06121554724,15.9888894789,81.8519986375,78.8602682196,2.97173041782,0.02
 09/24  19:00:00,69.8936416601,15.0900712964,19.1832189981,0.0,2.06121554724,15.9888894789,69.3718092667,66.3800788489,2.97173041782,0.02
 09/24  20:00:00,72.3383972043,16.8653738019,21.0144982415,0.0,2.06121554724,15.9888894789,78.2560693001,75.2643388823,2.97173041782,0.02
 09/24  21:00:00,70.1927238063,15.5199642823,22.1388918536,0.00194388319199,2.06121554724,15.9888894789,66.7207433153,63.7290128975,2.97173041782,0.02
 09/24  22:00:00,61.5703182769,13.314768791,15.3535090488,0.0,2.06121554724,15.9888894789,61.2084516364,58.2167212185,2.97173041782,0.02
 09/24  23:00:00,74.4595224067,18.3678790326,22.8674920242,0.0,2.06121554724,15.9888894789,80.4845080903,77.4927776725,2.97173041782,0.02
 09/24  24:00:00,73.0588702715,18.1922064675,22.029613698,0.0,2.06121554724,15.9888894789,81.2218951347,78.2301647169,2.97173041782,0.02
 09/25  01:00:00,70.6471496787,15.3442917171,20.7085471303,0.00117129101949,4.12243109448,15.9888894789,65.7817626648,62.790032247,2.97173041782,0.02
 09/25  02:00:00,79.1921328995,19.6068754156,24.8061675067,0.0650845338998,4.12243109448,15.9888894789,86.3677303207,83.3759999029,2.97173041782,0.02
 09/25  03:00:00,74.0882228712,18.1043701849,21.2667812254,0.0272391456522,4.12243109448,15.9888894789,83.2231543639,80.2314239461,2.97173041782,0.02
 09/25  04:00:00,119.204203397,28.6790508419,38.1820544366,0.214186461471,12.3672932834,24.9413748627,116.853824407,111.880940377,4.9528840297,0.02
 09/25  05:00:00,137.265432041,28.4198901952,40.7029149054,16.0137152679,12.3672932834,24.9413748627,194.929581508,181.37494554,4.9528840297,8.60175193817
 09/25  06:00:00,194.039388766,29.3467203672,43.4318262957,13.3356161752,24.7345865669,70.7195625826,151.943090405,142.017322346,9.90576805939,0.02
 09/25  07:00:00,213.732482496,29.4143920381,46.3899290075,7.70653559026,37.1018798503,92.3937384068,130.501479673,120.575711614,9.90576805939,0.02
 09/25  08:00:00,226.126710556,29.4845040801,49.738588881,4.63884224679,37.1018798503,104.434947198,121.690238908,111.764470849,9.90576805939,0.02
 09/25  09:00:00,240.852775203,29.6501098498,53.9360228656,2.96023947694,37.1018798503,116.476155989,115.330567489,105.40479943,9.90576805939,0.02
 09/25  10:00:00,244.075723115,30.036920689,58.1936528159,1.53814081239,37.1018798503,116.476155989,117.688651886,99.1569898255,9.90576805939,8.62589400137
 09/25  11:00:00,246.806844144,30.455012248,61.2577293042,0.786977789679,37.1018798503,116.476155989,104.191733195,94.2659651357,9.90576805939,0.02
 09/25  12:00:00,237.323346513,30.8588495701,63.7423953625,0.456650211012,37.1018798503,104.434947198,100.386659506,90.4608914463,9.90576805939,0.02
 09/25  13:00:00,253.159014177,31.2008706762,67.5141603838,0.136813698808,37.1018798503,116.476155989,105.89094895,87.3580469217,9.90576805939,8.62713396896
 09/25  14:00:00,254.715461017,31.2584525404,69.1342995606,0.015757911839,37.1018798503,116.476155989,97.0480885219,87.1223204625,9.90576805939,0.02
 09/25  15:00:00,253.306270602,31.4753665857,67.5240780624,0.0,37.1018798503,116.476155989,95.3914844973,85.4657164379,9.90576805939,0.02
 09/25  16:00:00,252.469736747,31.3712300542,66.7922749414,0.0,37.1018798503,116.476155989,104.37850742,85.8515915962,9.90576805939,8.62114776453
 09/25  17:00:00,251.612247392,31.1688557409,66.1364972833,0.00171283677701,37.1018798503,116.476155989,96.8000012599,86.8742332005,9.90576805939,0.02
 09/25  18:00:00,156.456562215,28.3862632334,52.6816405564,0.0,24.7345865669,47.5788473902,71.3078320237,66.334947994,4.9528840297,0.02
 09/25  19:00:00,169.428391524,28.715649293,53.5782459173,0.0,24.7345865669,47.5788473902,77.404963071,72.4320790413,4.9528840297,0.02
 09/25  20:00:00,142.409432153,27.9470818205,48.5847876251,0.0,12.3672932834,38.6892022431,91.2063241597,88.2145937418,2.97173041782,0.02
 09/25  21:00:00,102.363260525,17.1195942226,31.2789677373,0.0,12.3672932834,27.0668015668,62.0609717123,59.0692412944,2.97173041782,0.02
 09/25  22:00:00,92.306940467,21.1479478342,36.3966403454,0.0,4.12243109448,15.9888894789,84.0528065541,81.0610761363,2.97173041782,0.02
 09/25  23:00:00,71.1294096902,13.7539502038,22.806492556,0.0,4.12243109448,15.9888894789,59.2607900761,56.2690596583,2.97173041782,0.02
 09/25  24:00:00,92.0233276983,21.5578504862,35.7031248925,0.0,4.12243109448,15.9888894789,101.09425028,89.5207633551,2.97173041782,8.60175650702
 09/26  01:00:00,65.059600813,12.4271175382,18.0876895306,0.0,4.12243109448,15.9888894789,56.5210904026,53.5293599848,2.97173041782,0.02
 09/26  02:00:00,87.1766378904,20.2602965815,32.1781622916,0.0,4.12243109448,15.9888894789,90.2532980218,87.261567604,2.97173041782,0.02
 09/26  03:00:00,65.9875265647,12.8662989511,18.5764340672,0.0,4.12243109448,15.9888894789,57.6680720848,54.676341667,2.97173041782,0.02
 09/26  04:00:00,122.036312361,28.5180176572,41.389382911,0.0,12.3672932834,24.9413748627,109.907205516,104.934321486,4.9528840297,0.02
 09/26  05:00:00,132.468744563,28.4763830233,43.0382170352,8.82523278493,12.3672932834,24.9413748627,175.790000784,170.817116755,4.9528840297,0.02
 09/26  06:00:00,187.62622311,29.4640607776,43.6565666534,6.5803696853,24.7345865669,70.7195625826,142.747675466,132.821907406,9.90576805939,0.02
 09/26  07:00:00,209.252451965,29.7370768151,45.8254575863,3.46828796663,37.1018798503,92.3937384068,122.70489149,112.77912343,9.90576805939,0.02
 09/26  08:00:00,228.103210981,29.8270221164,53.1098813,2.9015072905,37.1018798503,104.434947198,116.329672063,106.403904004,9.90576805939,0.02
 09/26  09:00:00,246.959342636,29.9189570242,60.3919579148,2.34199262737,37.1018798503,116.476155989,112.254930456,102.329162397,9.90576805939,0.02
 09/26  10:00:00,254.300549271,30.0730702305,68.3876740112,1.53283903816,37.1018798503,116.476155989,116.630482665,98.1005188438,9.90576805939,8.62419576173
 09/26  11:00:00,260.146425951,30.3737362784,74.8625863373,0.602945720432,37.1018798503,116.476155989,102.225162213,92.2993941533,9.90576805939,0.02
 09/26  12:00:00,253.083287306,30.7959080271,79.8796297473,0.142269578874,37.1018798503,104.434947198,96.7277069273,78.1983595231,9.90576805939,8.62357934479
 09/26  13:00:00,270.040889983,31.1895116869,84.4883124533,0.0559372815523,37.1018798503,116.476155989,73.3014062266,63.3756381672,9.90576805939,0.02
 09/26  14:00:00,274.784944719,31.4187671787,89.058774797,0.000414605548244,37.1018798503,116.476155989,63.2899170163,53.3641489569,9.90576805939,0.02
 09/26  15:00:00,277.222576798,31.9090065273,91.0067571308,0.0,37.1018798503,116.476155989,64.3785529305,45.8481301,9.90576805939,8.62465477103
 09/26  16:00:00,277.321745448,32.1011749918,90.9143465261,0.0,37.1018798503,116.476155989,54.0639355239,44.1381674645,9.90576805939,0.02
 09/26  17:00:00,277.433671248,31.9980524612,91.1304177658,0.0,37.1018798503,116.476155989,50.9545281768,41.0287601174,9.90576805939,0.02
 09/26  18:00:00,176.497512131,28.4740995159,70.2855784527,0.0,24.7345865669,47.5788473902,48.4155589797,43.44267495,4.9528840297,0.02
 09/26  19:00:00,184.080481963,28.3862959071,68.5596805385,0.0,24.7345865669,47.5788473902,58.3913064747,53.418422445,4.9528840297,0.02
 09/26  20:00:00,161.602838106,28.4960585866,67.2292080003,0.0,12.3672932834,38.6892022431,82.5943006749,71.0154677696,2.97173041782,8.60710248753
 09/26  21:00:00,112.376026245,17.4050621409,41.0062691834,0.0,12.3672932834,27.0668015668,52.4968429125,49.5051124947,2.97173041782,0.02
 09/26  22:00:00,104.600308498,21.6237276982,48.2142293353,0.0,4.12243109448,15.9888894789,72.0424503328,69.050719915,2.97173041782,0.02
 09/26  23:00:00,87.3688765153,16.3197792524,36.4317848752,0.0,4.12243109448,15.9888894789,61.1979305527,58.2062001349,2.97173041782,0.02
 09/26  24:00:00,102.657507575,21.5578504862,46.3373057049,0.0,4.12243109448,15.9888894789,85.6444613939,82.6527309761,2.97173041782,0.02
 09/27  01:00:00,79.8962432389,14.6416014566,30.6615025655,0.0,4.12243109448,15.9888894789,60.6595671901,57.6678367723,2.97173041782,0.02
 09/27  02:00:00,101.058377043,21.2943416385,45.0016840054,0.0,4.12243109448,15.9888894789,90.0608162353,87.0690858175,2.97173041782,0.02
 09/27  03:00:00,80.2624724447,14.9051103043,30.7642229644,0.0,4.12243109448,15.9888894789,64.6763143334,61.6845839156,2.97173041782,0.02
 09/27  04:00:00,140.503282425,28.3862632334,59.9881080434,0.0,12.3672932834,24.9413748627,103.486161817,98.5132777874,4.9528840297,0.02
 09/27  05:00:00,146.137140988,28.6646422622,61.7671068287,3.57648075519,12.3672932834,24.9413748627,164.943551,159.970666971,4.9528840297,0.02
 09/27  06:00:00,209.918166534,29.5939520427,70.1358739947,2.26311501889,24.7345865669,70.7195625826,132.594304819,122.66853676,9.90576805939,0.02
 09/27  07:00:00,233.99917282,30.0205802648,72.4387958415,1.31816925249,37.1018798503,92.3937384068,111.608364996,101.682596937,9.90576805939,0.02
 09/27  08:00:00,249.22221493,30.2327739292,76.1448980281,0.57971931193,37.1018798503,104.434947198,96.0320019954,86.106233936,9.90576805939,0.02
 09/27  09:00:00,268.456041181,30.6467629725,83.4330795014,0.069757589431,37.1018798503,116.476155989,81.4383259164,62.9102558673,9.90576805939,8.62230198967
 09/27  10:00:00,276.774193568,30.943666127,91.5218589721,0.00172620093075,37.1018798503,116.476155989,52.818436418,42.8926683586,9.90576805939,0.02
 09/27  11:00:00,284.300219542,31.6078337689,98.3851862124,0.0,37.1018798503,116.476155989,42.3490333763,32.4232653169,9.90576805939,0.02
 09/27  12:00:00,278.022642316,32.4061980623,103.350998658,0.0,37.1018798503,104.434947198,48.1307871272,29.6014770343,9.90576805939,8.62354203353
 09/27  13:00:00,294.402989538,33.2622912606,106.8335496,0.0,37.1018798503,116.476155989,31.8501362371,21.9243681777,9.90576805939,0.02
 09/27  14:00:00,298.963792428,33.8753745062,110.781388102,0.0,37.1018798503,116.476155989,33.9131721838,19.6380682446,9.90576805939,4.36933587979
 09/27  15:00:00,298.97990643,33.6441377327,111.029007672,0.0,37.1018798503,116.476155989,33.4329491632,19.2529444589,9.90576805939,4.27423664494
 09/27  16:00:00,297.498091866,33.7553726828,109.436466983,0.0,37.1018798503,116.476155989,25.2712018083,15.3454337489,9.90576805939,0.02
 09/27  17:00:00,294.847933595,33.6806637652,106.862046683,0.0,37.1018798503,116.476155989,31.3752534176,21.4494853582,9.90576805939,0.02
 09/27  18:00:00,184.462821354,28.5707871267,78.1541901566,0.0,24.7345865669,47.5788473902,45.6205178175,40.6476337878,4.9528840297,0.02
 09/27  19:00:00,189.603086995,28.3931418932,74.0754437914,0.0,24.7345865669,47.5788473902,65.6741716917,52.1141746948,4.9528840297,8.60711296712
 09/27  20:00:00,167.862501648,28.7177102751,73.2672433763,0.0,12.3672932834,38.6892022431,72.6194037122,69.6276732944,2.97173041782,0.02
 09/27  21:00:00,123.146123572,19.3999553528,49.7331349536,0.0,12.3672932834,27.0668015668,56.4771982736,53.4854678558,2.97173041782,0.02
 09/27  22:00:00,114.619452675,22.7968468693,57.0360815877,0.0,4.12243109448,15.9888894789,69.8083080913,66.8165776735,2.97173041782,0.02
 09/27  23:00:00,97.287788682,17.646611918,44.9996915703,0.0,4.12243109448,15.9888894789,54.330466895,51.3387364772,2.97173041782,0.02
 09/27  24:00:00,112.211999311,22.7968468693,54.6286282013,0.0,4.12243109448,15.9888894789,76.2338342397,73.2421038219,2.97173041782,0.02
 09/28  01:00:00,92.7822536271,17.2952667877,40.8455015461,0.0,4.12243109448,15.9888894789,60.9755108135,57.9837803957,2.97173041782,0.02
 09/28  02:00:00,103.220772167,21.2943416385,47.1640793534,0.0,4.12243109448,15.9888894789,79.2449243267,76.2531939089,2.97173041782,0.02
 09/28  03:00:00,80.07886313,14.6416014566,30.8441226792,0.0,4.12243109448,15.9888894789,58.4302176185,55.4384872007,2.97173041782,0.02
 09/28  04:00:00,142.048938099,28.408222304,61.5118047888,0.0,12.3672932834,24.9413748627,101.353825819,96.3809417894,4.9528840297,0.02
 09/28  05:00:00,145.188078766,28.6357180303,62.304352353,2.11909734647,12.3672932834,24.9413748627,166.15125828,161.17837425,4.9528840297,0.02
 09/28  06:00:00,209.769003633,29.8621278558,70.8355161818,1.14613418863,24.7345865669,70.7195625826,134.198983867,124.273215807,9.90576805939,0.02
 09/28  07:00:00,230.986911089,30.2372265478,70.2384833755,0.289571017933,37.1018798503,92.3937384068,116.42694283,106.50117477,9.90576805939,0.02
 09/28  08:00:00,240.191509755,30.4051274978,67.3148155754,0.206715109069,37.1018798503,104.434947198,110.537149973,100.611381914,9.90576805939,0.02
 09/28  09:00:00,252.471905878,30.543153804,67.4693988696,0.152963888303,37.1018798503,116.476155989,115.90589709,97.3777438783,9.90576805939,8.62238515222
 09/28  10:00:00,253.778567182,30.833667842,68.6348724599,0.00305207321217,37.1018798503,116.476155989,103.396252585,93.4704845257,9.90576805939,0.02
 09/28  11:00:00,255.957835387,31.2413498763,70.4092561876,0.0,37.1018798503,116.476155989,107.68333634,89.1502387903,9.90576805939,8.62732949033
 09/28  12:00:00,247.790150411,31.5111913039,74.0135563395,0.0,37.1018798503,104.434947198,96.2205367817,86.2947687224,9.90576805939,0.02
 09/28  13:00:00,261.407347004,31.7232160801,75.3769396326,0.0,37.1018798503,116.476155989,94.2647451198,84.3389770604,9.90576805939,0.02
 09/28  14:00:00,261.161948284,31.8163248225,75.0386127122,0.0,37.1018798503,116.476155989,101.941255449,83.4094285712,9.90576805939,8.62605881888
 09/28  15:00:00,260.448767549,31.8121576623,74.3298461881,0.0,37.1018798503,116.476155989,92.9651988532,83.0394307938,9.90576805939,0.02
 09/28  16:00:00,255.664633759,31.8451721631,69.5131744574,0.0,37.1018798503,116.476155989,92.2087413751,82.2829733157,9.90576805939,0.02
 09/28  17:00:00,250.438291889,31.6928062376,64.4402519604,0.0,37.1018798503,116.476155989,101.280235029,82.7602124761,9.90576805939,8.61425449377
 09/28  18:00:00,156.07735217,28.3862632334,49.953267772,0.0,24.7345865669,47.5788473902,69.1176014945,64.1447174648,4.9528840297,0.02
 09/28  19:00:00,163.791385234,28.8254446462,47.8314556177,0.0,24.7345865669,47.5788473902,74.9460601446,69.9731761149,4.9528840297,0.02
 09/28  20:00:00,131.717279711,27.6542942119,38.1854369123,0.0,12.3672932834,38.6892022431,88.1269477937,85.1352173758,2.97173041782,0.02
 09/28  21:00:00,97.2899714549,17.3831030703,25.9421781987,0.0,12.3672932834,27.0668015668,62.2135068013,59.2217763835,2.97173041782,0.02
 09/28  22:00:00,83.555831341,21.2943416385,27.4991382662,0.0,4.12243109448,15.9888894789,82.9303368329,79.938606415,2.97173041782,0.02
 09/28  23:00:00,71.5740672778,15.3003735758,21.6805544525,0.0,4.12243109448,15.9888894789,63.2787612558,60.287030838,2.97173041782,0.02
 09/28  24:00:00,75.9552570043,19.5283275601,21.6887511391,0.0,4.12243109448,15.9888894789,82.9295540912,79.9378236734,2.97173041782,0.02
 09/29  01:00:00,59.5360673787,12.4271175382,12.564156818,0.0,4.12243109448,15.9888894789,54.9177579302,51.9260275124,2.97173041782,0.02
 09/29  02:00:00,78.8936732344,20.8458717987,23.3096230064,0.0,4.12243109448,15.9888894789,84.6442208665,81.6524904487,2.97173041782,0.02
 09/29  03:00:00,58.114849896,12.4271175382,11.0776826546,0.0,4.12243109448,15.9888894789,57.4638721428,54.4721417249,2.97173041782,0.02
 09/29  04:00:00,109.586308367,28.408222304,29.0491746157,0.0,12.3672932834,24.9413748627,109.992453916,105.019569887,4.9528840297,0.02
 09/29  05:00:00,120.030476791,28.5185916308,31.8173544746,7.5656192008,12.3672932834,24.9413748627,175.100571583,170.127687553,4.9528840297,0.02
 09/29  06:00:00,173.433724813,29.6001083382,29.7676679898,6.14072262271,24.7345865669,70.7195625826,142.389061529,132.463293469,9.90576805939,0.02
 09/29  07:00:00,197.337888085,29.8903291944,33.6613625205,3.56455772593,37.1018798503,92.3937384068,122.258426005,112.332657945,9.90576805939,0.02
 09/29  08:00:00,214.5567199,29.9821170723,39.8280973465,2.48167665534,37.1018798503,104.434947198,123.889415706,105.363805948,9.90576805939,8.61984169808
 09/29  09:00:00,229.732695011,30.1565879769,44.1628797782,1.10684460977,37.1018798503,116.476155989,109.106169027,99.1804009672,9.90576805939,0.02
 09/29  10:00:00,233.596733598,30.6087870088,48.2431246082,0.43780392158,37.1018798503,116.476155989,102.842894849,92.9171267892,9.90576805939,0.02
 09/29  11:00:00,238.440263818,31.1103724481,52.8593299223,0.163374290967,37.1018798503,116.476155989,106.28002339,87.7468291057,9.90576805939,8.62742622468
 09/29  12:00:00,230.925111973,31.5807780144,56.9820321847,0.0968737177541,37.1018798503,104.434947198,94.1125851676,84.1868171082,9.90576805939,0.02
 09/29  13:00:00,246.377682556,31.8837511515,60.1658444157,0.020850539148,37.1018798503,116.476155989,100.963835057,82.4306339423,9.90576805939,8.62743305498
 09/29  14:00:00,246.735329495,31.7305313401,60.697841872,0.0,37.1018798503,116.476155989,93.4914468936,83.5656788342,9.90576805939,0.02
 09/29  15:00:00,248.967569896,31.9926229801,62.6681443098,0.0,37.1018798503,116.476155989,91.253422047,81.3276539876,9.90576805939,0.02
 09/29  16:00:00,250.396544746,32.07386489,64.0163681279,0.0,37.1018798503,116.476155989,98.4907077731,79.9635118531,9.90576805939,8.62142786059
 09/29  17:00:00,248.32698383,31.9672175498,62.0545811133,0.0,37.1018798503,116.476155989,89.9509781608,80.0252101015,9.90576805939,0.02
 09/29  18:00:00,154.452272055,28.4740995159,48.2403514651,0.0,24.7345865669,47.5788473902,67.6169261452,62.6440421155,4.9528840297,0.02
 09/29  19:00:00,160.090714319,28.3862632334,44.5699595093,0.0,24.7345865669,47.5788473902,74.4882015724,69.5153175427,4.9528840297,0.02
 09/29  20:00:00,132.110469321,27.9470818205,38.2858298309,0.0,12.3672932834,38.6892022431,88.5164938687,85.5247634509,2.97173041782,0.02
 09/29  21:00:00,94.1475473163,17.03175794,23.1510936788,0.0,12.3672932834,27.0668015668,60.2989774217,57.3072470039,2.97173041782,0.02
 09/29  22:00:00,83.2235303212,21.2943416385,27.1668366842,0.0,4.12243109448,15.9888894789,83.5232777597,80.5315473419,2.97173041782,0.02
 09/29  23:00:00,64.6076936361,14.2024200437,15.812133779,0.0,4.12243109448,15.9888894789,63.8218764924,60.8301460746,2.97173041782,0.02
 09/29  24:00:00,82.9461364063,21.513932345,26.6698520184,0.0,4.12243109448,15.9888894789,91.5503327403,88.5586023225,2.97173041782,0.02
 09/30  01:00:00,59.8357123825,12.4271175382,12.8638012539,0.0,4.12243109448,15.9888894789,54.9030892211,51.9113588033,2.97173041782,0.02
 09/30  02:00:00,80.2575338369,20.4945266684,25.0248281697,0.0,4.12243109448,15.9888894789,88.7424021523,85.7506717345,2.97173041782,0.02
 09/30  03:00:00,60.8033074805,12.4271175382,13.8313962873,0.0,4.12243109448,15.9888894789,58.0089745258,55.017244108,2.97173041782,0.02
 09/30  04:00:00,97.2865685343,27.9470818205,34.3450820299,0.0,4.12243109448,16.0517297156,115.091880535,112.100150117,2.97173041782,0.02
 09/30  05:00:00,92.8569535876,27.0687189948,30.7826044076,0.0112254617052,4.12243109448,16.0517297156,114.946956583,111.955226165,2.97173041782,0.02
 09/30  06:00:00,125.061324459,29.2646260591,39.3505636086,0.246821839935,4.12243109448,39.6058045677,95.8697827291,92.8780523113,2.97173041782,0.02
 09/30  07:00:00,170.078402516,29.3064968862,46.2770843683,16.049142025,12.3672932834,65.3531420225,159.708997556,146.154355442,4.9528840297,8.6017580841
 09/30  08:00:00,171.006992002,29.2921243235,49.3056783691,11.0727059882,12.3672932834,68.2430321324,146.720516566,141.747632536,4.9528840297,0.02
 09/30  09:00:00,196.701214461,29.3205617346,52.4455267981,4.5818101658,16.4897243779,93.1370602926,134.97005693,127.025442482,7.92461444751,0.02
 09/30  10:00:00,199.492779139,29.3735308573,56.8901605732,2.8756713471,16.4897243779,93.1370602926,128.051189073,120.106574625,7.92461444751,0.02
 09/30  11:00:00,202.718618657,29.5140772596,60.8539382311,1.99717595092,16.4897243779,93.1370602926,123.950137317,116.00552287,7.92461444751,0.02
 09/30  12:00:00,199.307985793,29.65231284,67.2142990999,1.23954608877,16.4897243779,83.9857416113,120.869603507,112.92498906,7.92461444751,0.02
 09/30  13:00:00,206.331865333,29.8183062228,74.6786424986,0.633080657149,16.4897243779,83.9857416113,110.015808164,102.071193717,7.92461444751,0.02
 09/30  14:00:00,208.038283431,29.9382138402,76.5643928314,0.333886081563,16.4897243779,83.9857416113,111.2674297,94.7341602536,7.92461444751,8.60865499894
 09/30  15:00:00,187.319934736,29.2646260591,74.3104425253,0.0,12.3672932834,70.6512738906,55.5321002893,50.5592162596,4.9528840297,0.02
 09/30  16:00:00,190.101651453,29.2646260591,77.0921660508,0.0,12.3672932834,70.6512738906,52.6086915838,47.6358075541,4.9528840297,0.02
 09/30  17:00:00,176.342177052,29.2646260591,75.856167934,0.0,12.3672932834,58.1284167478,56.2095180388,51.2366340091,4.9528840297,0.02
 09/30  18:00:00,132.490941194,28.0568771737,61.7018195267,0.0,12.3672932834,24.9413748627,84.3107352268,79.3378511971,4.9528840297,0.02
 09/30  19:00:00,141.119388296,28.4960585866,60.494418532,0.0,12.3672932834,24.9413748627,93.0315715653,88.0586875356,4.9528840297,0.02
 09/30  20:00:00,114.195203935,27.2883097012,51.9124903726,0.0,4.12243109448,16.0517297156,102.967501802,99.975771384,2.97173041782,0.02
 09/30  21:00:00,73.0790889167,12.8662989511,25.6679970732,0.0,4.12243109448,15.9888894789,55.859892431,52.8681620132,2.97173041782,0.02
 09/30  22:00:00,92.0186691876,19.5283275601,37.7521633304,0.0,4.12243109448,15.9888894789,90.0468663323,87.0551359145,2.97173041782,0.02
 09/30  23:00:00,77.5053017176,13.4518741682,29.5086345998,0.0,4.12243109448,15.9888894789,55.467928781,52.4761983631,2.97173041782,0.02
 09/30  24:00:00,92.5645487935,19.5283275601,38.2980428729,0.0,4.12243109448,15.9888894789,84.6657197996,81.6739893818,2.97173041782,0.02
 10/01  01:00:00,69.1928938745,12.4271175382,24.2821987937,0.0,2.06121554724,15.9888894789,54.3947273424,51.4029969246,2.97173041782,0.02
 10/01  02:00:00,96.4077769618,19.9582205459,43.796766629,0.0,2.06121554724,15.9888894789,77.6292272677,74.6374968499,2.97173041782,0.02
 10/01  03:00:00,63.936306361,10.6518150328,20.84926005,0.0,2.06121554724,15.9888894789,45.4890596252,42.4973292074,2.97173041782,0.02
 10/01  04:00:00,90.9808968493,19.0798577202,39.2482492571,0.0,2.06121554724,15.9888894789,81.1916381583,78.1999077405,2.97173041782,0.02
 10/01  05:00:00,66.1648448271,10.6425266058,23.1112600254,0.0,2.06121554724,15.9888894789,44.3741226257,41.3823922078,2.97173041782,0.02
 10/01  06:00:00,94.5563097295,22.1912813183,41.9647124225,0.0,2.06121554724,15.9888894789,100.249777893,97.2580474752,2.97173041782,0.02
 10/01  07:00:00,77.0150327623,18.96077394,39.5206419776,0.0,2.06121554724,15.9888894789,81.7320137828,78.740283365,2.97173041782,0.02
 10/01  08:00:00,119.118678113,23.5088255569,49.146816796,0.0,4.12243109448,41.7362269337,95.762324317,90.7894402874,4.9528840297,0.02
 10/01  09:00:00,108.120018304,19.0705692932,42.7072790569,0.0,4.12243109448,41.7362269337,74.123040168,69.1501561383,4.9528840297,0.02
 10/01  10:00:00,122.882824508,23.6405799807,52.7792086563,0.0,4.12243109448,41.7362269337,91.0267595772,86.0538755475,4.9528840297,0.02
 10/01  11:00:00,109.236276531,19.509750706,43.3843557592,0.0,4.12243109448,41.7362269337,82.7621704203,69.2075260065,4.9528840297,8.60176038407
 10/01  12:00:00,119.473662363,23.9480069697,48.8452062981,0.0,4.12243109448,41.7362269337,90.0964177332,85.1235337035,4.9528840297,0.02
 10/01  13:00:00,100.346664212,18.9827330106,34.6418338693,0.0,4.12243109448,41.7362269337,73.1173255044,68.1444414747,4.9528840297,0.02
 10/01  14:00:00,115.797400718,24.2993521,43.3747486974,0.0,4.12243109448,41.7362269337,89.3969541434,84.4240701137,4.9528840297,0.02
 10/01  15:00:00,102.290128206,19.0705692932,32.0580894136,0.0,4.12243109448,41.7362269337,73.0890495729,68.1161655432,4.9528840297,0.02
 10/01  16:00:00,111.100673771,24.1236795348,41.0342641026,0.0,4.12243109448,24.8785346261,91.1591717618,86.1862877321,4.9528840297,0.02
 10/01  17:00:00,77.1259914057,16.9439216574,25.3902820877,0.0,2.06121554724,15.9888894789,68.8534541746,65.8617237568,2.97173041782,0.02
 10/01  18:00:00,87.9210045988,17.5171796009,25.0984151355,0.0,2.06121554724,15.9888894789,76.977570427,73.9858400092,2.97173041782,0.02
 10/01  19:00:00,91.4787874345,17.7530250546,18.2532365957,0.0,2.06121554724,15.9888894789,81.4227751625,78.4310447447,2.97173041782,0.02
 10/01  20:00:00,71.0433055254,12.1935941913,14.4674167977,0.0,2.06121554724,15.9888894789,52.2350120275,49.2432816097,2.97173041782,0.02
 10/01  21:00:00,84.8356170692,17.7530250546,14.8887995872,0.0,2.06121554724,15.9888894789,82.6618314383,79.6701010205,2.97173041782,0.02
 10/01  22:00:00,97.7575817764,22.6304627311,20.4447062771,0.00511610293543,2.06121554724,15.9888894789,105.569089033,102.577358615,2.97173041782,0.02
 10/01  23:00:00,86.2942675925,18.6313878803,17.8558823895,0.00468031935704,2.06121554724,15.9888894789,85.7115745358,82.719844118,2.97173041782,0.02
 10/01  24:00:00,89.8021676368,22.1912813183,16.5348649642,0.0,2.06121554724,15.9888894789,108.23329936,105.241568942,2.97173041782,0.02
 10/02  01:00:00,82.8926053511,18.8948967281,16.4675725066,0.181817953775,4.12243109448,15.9888894789,87.1792642133,84.1875337955,2.97173041782,0.02
 10/02  02:00:00,91.9429686309,23.3990302036,18.7325795695,0.589139493188,4.12243109448,15.9888894789,109.777965913,106.786235495,2.97173041782,0.02
 10/02  03:00:00,76.8948237701,17.7530250546,11.1237005391,0.0,4.12243109448,15.9888894789,88.6299380762,85.6382076584,2.97173041782,0.02
 10/02  04:00:00,127.332537161,28.6790508419,25.1084933941,1.14224087316,12.3672932834,24.9413748627,124.591064278,119.618180248,4.9528840297,0.02
 10/02  05:00:00,150.783881259,28.4127723562,29.8422543009,20.3297165421,12.3672932834,24.9413748627,193.529498054,188.556614025,4.9528840297,0.02
 10/02  06:00:00,200.850443509,29.3545322913,27.0374634692,17.0112758412,24.7345865669,70.7195625826,158.517966684,148.592198625,9.90576805939,0.02
 10/02  07:00:00,212.859193498,29.3965227082,27.2356752514,11.6020103148,37.1018798503,92.3937384068,137.907104838,127.981336778,9.90576805939,0.02
 10/02  08:00:00,220.198260704,29.4598093968,30.431434682,8.02331792111,37.1018798503,104.434947198,138.319016147,119.793169055,9.90576805939,8.62007903179
 10/02  09:00:00,231.218217752,29.5388881274,35.3791625466,5.74499809575,37.1018798503,116.476155989,124.606057616,114.680289556,9.90576805939,0.02
 10/02  10:00:00,231.495775981,29.679254081,40.3031597373,3.58200464031,37.1018798503,116.476155989,118.977285734,109.051517675,9.90576805939,0.02
 10/02  11:00:00,233.707498491,29.9191973192,45.7212970173,2.04768267918,37.1018798503,116.476155989,122.837877507,104.304324893,9.90576805939,8.62778455494
 10/02  12:00:00,224.898389709,29.9214612301,46.249286172,1.64318643306,37.1018798503,104.434947198,113.092475742,103.166707683,9.90576805939,0.02
 10/02  13:00:00,236.980021629,30.0188768034,47.0437583739,1.44294088526,37.1018798503,116.476155989,111.799874718,101.874106659,9.90576805939,0.02
 10/02  14:00:00,239.51823807,30.3979501413,49.1326498083,0.95381739811,37.1018798503,116.476155989,115.77641481,97.2442220053,9.90576805939,8.62642474557
 10/02  15:00:00,241.480387461,30.6176594828,51.1904650794,0.628815230184,37.1018798503,116.476155989,103.485963667,93.5601956078,9.90576805939,0.02
 10/02  16:00:00,240.759115961,30.4979275482,50.4941670889,0.543506039166,37.1018798503,116.476155989,103.894819736,93.9690516761,9.90576805939,0.02
 10/02  17:00:00,239.258936725,30.4476769655,47.9160608729,0.546598360017,37.1018798503,116.476155989,112.391299528,93.870924536,9.90576805939,8.61460693272
 10/02  18:00:00,153.89767879,27.9470818205,36.1845723704,0.0,24.7345865669,47.5788473902,75.5603776657,70.587493636,4.9528840297,0.02
 10/02  19:00:00,160.092106892,28.6058539398,36.2347146819,0.0,24.7345865669,47.5788473902,82.626462326,77.6535782963,4.9528840297,0.02
 10/02  20:00:00,127.280295469,27.0687189948,26.3509064935,0.0,12.3672932834,38.6892022431,97.6517890284,94.6600586106,2.97173041782,0.02
 10/02  21:00:00,89.3400577014,15.0807828694,16.4634464969,0.0,12.3672932834,27.0668015668,58.0147691705,55.0230387527,2.97173041782,0.02
 10/02  22:00:00,78.0500252242,19.7479182665,18.4467763007,0.0,4.12243109448,15.9888894789,87.0655147657,84.0737843479,2.97173041782,0.02
 10/02  23:00:00,70.5001036656,15.9684341221,15.9769625094,0.0,4.12243109448,15.9888894789,68.3358544619,65.344124044,2.97173041782,0.02
 10/02  24:00:00,85.6639217202,23.4209892743,21.8188187636,0.0654088222811,4.12243109448,15.9888894789,99.4977904573,96.5060600395,2.97173041782,0.02
 10/03  01:00:00,70.9113848535,17.7530250546,13.7534602869,0.0,4.12243109448,15.9888894789,80.8324663175,77.8407358997,2.97173041782,0.02
 10/03  02:00:00,85.1643939968,23.2892348504,21.53368633,0.151836760345,4.12243109448,15.9888894789,101.45763808,98.4659076627,2.97173041782,0.02
 10/03  03:00:00,77.338863725,19.0705692932,18.6698416883,0.469200056357,4.12243109448,15.9888894789,82.1881830589,79.1964526411,2.97173041782,0.02
 10/03  04:00:00,109.148821542,27.8006880162,24.1336851795,0.228630338253,12.3672932834,24.9413748627,115.200137596,110.227253566,4.9528840297,0.02
 10/03  05:00:00,139.4946324,28.8967767393,32.0514532333,19.1629290452,12.3672932834,24.9413748627,184.500647829,179.527763799,4.9528840297,0.02
 10/03  06:00:00,187.193558973,29.3726909779,25.5683366354,14.6163905697,24.7345865669,70.7195625826,150.188768085,140.263000026,9.90576805939,0.02
 10/03  07:00:00,197.686277953,29.560162074,26.9155188607,9.82523171882,37.1018798503,92.3937384068,139.898050512,121.385429027,9.90576805939,8.60685342631
 10/03  08:00:00,209.436672252,29.6616871133,31.7235028227,5.78667392326,37.1018798503,104.434947198,123.067711944,113.141943885,9.90576805939,0.02
 10/03  09:00:00,221.965472088,29.7932929277,34.5421790077,3.32358201376,37.1018798503,116.476155989,116.744090544,106.818322485,9.90576805939,0.02
 10/03  10:00:00,224.1101091,30.1069268194,37.588484996,2.10763351014,37.1018798503,116.476155989,119.652594678,101.120298973,9.90576805939,8.62652764496
 10/03  11:00:00,225.950452926,30.5223023848,40.082779918,1.03819919411,37.1018798503,116.476155989,106.602750158,96.6769820983,9.90576805939,0.02
 10/03  12:00:00,215.083573505,30.8821809175,40.7476437498,0.657588191879,37.1018798503,104.434947198,103.075987631,93.1502195713,9.90576805939,0.02
 10/03  13:00:00,227.252992706,31.1772366559,41.343527184,0.424989260687,37.1018798503,116.476155989,109.117170181,90.5838539646,9.90576805939,8.62754815745
 10/03  14:00:00,228.907570715,31.3883881859,42.8167053847,0.395495938083,37.1018798503,116.476155989,98.6741741774,88.748406118,9.90576805939,0.02
 10/03  15:00:00,228.765227214,31.4443423038,42.6378477787,0.376184851702,37.1018798503,116.476155989,97.4288259675,87.5030579081,9.90576805939,0.02
 10/03  16:00:00,226.59596042,31.3292273968,40.570810625,0.389633793845,37.1018798503,116.476155989,106.393661596,87.8662227684,9.90576805939,8.62167076857
 10/03  17:00:00,225.274816317,31.0906436462,39.3878021232,0.491171102053,37.1018798503,116.476155989,99.227258,89.3014899406,9.90576805939,0.02
 10/03  18:00:00,140.238764797,28.2764678801,31.8752976745,0.0,24.7345865669,47.5788473902,73.8959272041,68.9230431744,4.9528840297,0.02
 10/03  19:00:00,148.870688131,28.715649293,33.0205350398,0.0,24.7345865669,47.5788473902,81.2575154099,76.2846313802,4.9528840297,0.02
 10/03  20:00:00,121.232944984,27.5079004077,27.8474743493,0.0,12.3672932834,38.6892022431,96.0538949425,93.0621645247,2.97173041782,0.02
 10/03  21:00:00,84.026503326,14.6416014566,15.4685454523,0.0,12.3672932834,27.0668015668,60.4964294274,57.5046990096,2.97173041782,0.02
 10/03  22:00:00,78.79003438,20.7580355161,23.2938193283,0.0,4.12243109448,15.9888894789,86.7263770423,83.7346466244,2.97173041782,0.02
 10/03  23:00:00,68.1541784329,17.7530250546,15.7113201662,0.0,4.12243109448,15.9888894789,78.9443629466,75.9526325288,2.97173041782,0.02
 10/03  24:00:00,81.2553610864,23.1574804266,23.2555725693,0.0316089926523,4.12243109448,15.9888894789,97.9863254645,94.9945950467,2.97173041782,0.02
 10/04  01:00:00,68.04033637,17.7530250546,15.5974779784,0.0,4.12243109448,15.9888894789,88.5694868223,76.995990898,2.97173041782,8.6017655065
 10/04  02:00:00,81.819233633,23.2892348504,23.5985192081,0.120780420982,4.12243109448,15.9888894789,100.706510071,97.7147796536,2.97173041782,0.02
 10/04  03:00:00,72.4541155449,18.6313878803,18.9553899191,0.177504557924,4.12243109448,15.9888894789,81.8380789971,78.8463485793,2.97173041782,0.02
 10/04  04:00:00,109.459161605,28.2398694291,28.7909651416,0.299414645294,12.3672932834,24.9413748627,114.248654923,109.275770893,4.9528840297,0.02
 10/04  05:00:00,132.525286369,28.9372571008,34.7072852128,16.7518317482,12.3672932834,24.9413748627,182.5207196,177.54783557,4.9528840297,0.02
 10/04  06:00:00,183.341086642,29.3920710612,30.9740458412,12.7005765023,24.7345865669,70.7195625826,149.366202441,139.440434382,9.90576805939,0.02
 10/04  07:00:00,201.733850506,29.6547875868,33.2827348784,8.57468955359,37.1018798503,92.3937384068,130.281546053,120.355777993,9.90576805939,0.02
 10/04  08:00:00,213.472586432,29.7358227728,34.3566080113,7.11532855629,37.1018798503,104.434947198,124.06305981,114.137291751,9.90576805939,0.02
 10/04  09:00:00,225.757743678,29.7836228442,35.1470108005,6.52064437518,37.1018798503,116.476155989,121.087242249,111.161474189,9.90576805939,0.02
 10/04  10:00:00,225.372125503,29.8178294949,35.2445704504,6.00270786546,37.1018798503,116.476155989,127.496184982,108.963732737,9.90576805939,8.6266841858
 10/04  11:00:00,224.597892286,29.8467177627,34.8604571789,5.58351697276,37.1018798503,116.476155989,117.138423072,107.212655013,9.90576805939,0.02
 10/04  12:00:00,212.227507306,29.8715364971,34.8883560774,5.20209656408,37.1018798503,104.434947198,124.103106257,105.573117855,9.90576805939,8.62422034246
 10/04  13:00:00,224.600177804,29.8987719189,35.587427335,4.80680338431,37.1018798503,116.476155989,113.918313794,103.992545734,9.90576805939,0.02
 10/04  14:00:00,224.604386178,29.9330140062,36.2326876475,4.13165036379,37.1018798503,116.476155989,112.059870364,102.134102305,9.90576805939,0.02
 10/04  15:00:00,225.51761274,29.9559103123,37.3843262252,3.87052936763,37.1018798503,116.476155989,119.421408368,100.890319741,9.90576805939,8.62532056736
 10/04  16:00:00,225.93482231,30.0247786098,38.3520445737,3.25173657576,37.1018798503,116.476155989,108.36450807,98.4387400104,9.90576805939,0.02
