Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/04  17:00:00,225.796511122,30.0195041599,38.296192569,3.17558659621,37.1018798503,116.476155989,108.10424024,98.1784721807,9.90576805939,0.02
 10/04  18:00:00,140.476652056,27.9470818205,32.4425574864,0.0,24.7345865669,47.5788473902,81.1705177825,76.1976337528,4.9528840297,0.02
 10/04  19:00:00,149.480865759,28.3862632334,33.9600849821,0.0,24.7345865669,47.5788473902,87.0375113937,82.064627364,4.9528840297,0.02
 10/04  20:00:00,120.52514153,27.0687189948,27.5788454284,0.0,12.3672932834,38.6892022431,108.958869473,97.3798710389,2.97173041782,8.60726801654
 10/04  21:00:00,89.4996254845,15.4321279997,20.125739138,0.0254090831806,12.3672932834,27.0668015668,62.5494173358,59.557686918,2.97173041782,0.02
 10/04  22:00:00,80.2134995804,22.1912813183,23.2115202061,0.0,4.12243109448,15.9888894789,96.6442209736,93.6524905558,2.97173041782,0.02
 10/04  23:00:00,76.4862590838,18.7192241629,22.9303420413,0.146860703936,4.12243109448,15.9888894789,78.6730344676,75.6813040498,2.97173041782,0.02
 10/04  24:00:00,86.0141283539,23.2453167091,27.5788438681,0.379269753232,4.12243109448,15.9888894789,99.0295458141,96.0378153963,2.97173041782,0.02
 10/05  01:00:00,71.2773343066,17.7530250546,18.834477024,0.0,4.12243109448,15.9888894789,80.6938624274,77.7021320096,2.97173041782,0.02
 10/05  02:00:00,86.3827597286,23.2892348504,27.620428991,0.662397800916,4.12243109448,15.9888894789,101.457341837,98.4656114187,2.97173041782,0.02
 10/05  03:00:00,77.4351624492,18.8509785868,22.9834545026,0.910897132694,4.12243109448,15.9888894789,82.1746229899,79.1828925721,2.97173041782,0.02
 10/05  04:00:00,115.234957227,28.2691481899,33.9016212045,0.935276303377,12.3672932834,24.9413748627,114.825657304,109.852773274,4.9528840297,0.02
 10/05  05:00:00,136.969559757,28.4562092801,37.7700431503,18.614395787,12.3672932834,24.9413748627,183.376381895,178.403497866,4.9528840297,0.02
 10/05  06:00:00,194.466962162,29.4290095599,38.3292455428,16.4343145009,24.7345865669,70.7195625826,149.259101312,139.333333253,9.90576805939,0.02
 10/05  07:00:00,210.026994647,29.6254834861,39.0591945257,11.1206803332,37.1018798503,92.3937384068,129.929971457,120.004203397,9.90576805939,0.02
 10/05  08:00:00,218.917674009,29.714130472,39.6434659852,7.29521482502,37.1018798503,104.434947198,121.941460596,112.015692536,9.90576805939,0.02
 10/05  09:00:00,230.363276044,29.838725174,42.0523568725,4.16573341792,37.1018798503,116.476155989,124.265594682,105.7369155,9.90576805939,8.62291112199
 10/05  10:00:00,231.619668333,30.0716670006,44.4402046526,2.80080203946,37.1018798503,116.476155989,110.364741214,100.438973155,9.90576805939,0.02
 10/05  11:00:00,232.049594662,30.2821934811,45.9486660983,1.51147216068,37.1018798503,116.476155989,107.569790899,97.6440228399,9.90576805939,0.02
 10/05  12:00:00,222.131307466,30.2805128807,48.4426313526,1.14270699884,37.1018798503,104.434947198,116.076149823,97.5467009954,9.90576805939,8.6236807686
 10/05  13:00:00,239.387100187,30.6999131855,53.5554106225,0.824562268067,37.1018798503,116.476155989,103.407376558,93.4816084983,9.90576805939,0.02
 10/05  14:00:00,244.293022719,31.0666975556,58.5093462067,0.409912200419,37.1018798503,116.476155989,107.927948295,89.3954622837,9.90576805939,8.62671795232
 10/05  15:00:00,245.901075602,31.2936794707,60.0615128542,0.239089881739,37.1018798503,116.476155989,96.5511542122,86.6253861528,9.90576805939,0.02
 10/05  16:00:00,245.952004671,31.3333873048,60.1436233118,0.168685934189,37.1018798503,116.476155989,95.9706160342,86.0448479748,9.90576805939,0.02
 10/05  17:00:00,246.125831663,31.2383642668,60.4309850685,0.151223148574,37.1018798503,116.476155989,105.402336446,86.8818600448,9.90576805939,8.61470834211
 10/05  18:00:00,154.864686774,28.4740995159,46.3035835063,0.0,24.7345865669,47.5788473902,71.8061087809,66.8332247512,4.9528840297,0.02
 10/05  19:00:00,155.390330869,28.1666725269,40.0891634783,0.0,24.7345865669,47.5788473902,79.4330050184,74.4601209887,4.9528840297,0.02
 10/05  20:00:00,131.018107466,27.9470818205,37.1934691705,0.0,12.3672932834,38.6892022431,94.1474839752,91.1557535574,2.97173041782,0.02
 10/05  21:00:00,91.5444937672,15.3003735758,22.3277723009,0.0,12.3672932834,27.0668015668,61.6861790941,58.6944486763,2.97173041782,0.02
 10/05  22:00:00,75.9254494708,19.5283275601,21.6589432485,0.0,4.12243109448,15.9888894789,85.381322864,82.3895924462,2.97173041782,0.02
 10/05  23:00:00,62.0598188381,12.7784626685,14.7365628674,0.0,4.12243109448,15.9888894789,58.3515720644,55.3598416466,2.97173041782,0.02
 10/05  24:00:00,78.0542552785,20.4066903858,22.9093861913,0.0,4.12243109448,15.9888894789,93.8011778924,90.8094474746,2.97173041782,0.02
 10/06  01:00:00,72.2487417622,18.5435515978,18.9982284478,0.0,4.12243109448,15.9888894789,80.9204922016,77.9287617838,2.97173041782,0.02
 10/06  02:00:00,78.4255924635,22.6304627311,20.9657322913,0.0186990958259,4.12243109448,15.9888894789,99.8893711344,96.8976407166,2.97173041782,0.02
 10/06  03:00:00,72.5297049924,18.8070604455,18.9211102386,0.111701792658,4.12243109448,15.9888894789,80.9708282123,77.9790977945,2.97173041782,0.02
 10/06  04:00:00,108.315652366,28.3569844725,27.5979135126,0.231842536344,12.3672932834,24.9413748627,114.24881522,109.27593119,4.9528840297,0.02
 10/06  05:00:00,126.321415374,28.4758465735,30.9372212709,14.7794356469,12.3672932834,24.9413748627,183.13147622,178.158592191,4.9528840297,0.02
 10/06  06:00:00,180.653133389,29.4581982042,27.4766458594,13.4438964001,24.7345865669,70.7195625826,149.393567097,139.467799037,9.90576805939,0.02
 10/06  07:00:00,198.304624203,29.6883721578,29.2493646363,9.14524208927,37.1018798503,92.3937384068,130.198687781,120.272919722,9.90576805939,0.02
 10/06  08:00:00,209.842009582,29.7691582724,32.1401796202,5.66780317814,37.1018798503,104.434947198,130.749553875,112.223476558,9.90576805939,8.62030925764
 10/06  09:00:00,223.445328249,29.9030459718,35.9881274495,3.24774190116,37.1018798503,116.476155989,115.730667119,105.804899059,9.90576805939,0.02
 10/06  10:00:00,229.10438922,30.2882996273,42.5468778626,1.96215979023,37.1018798503,116.476155989,109.500953937,99.5751858775,9.90576805939,0.02
 10/06  11:00:00,232.706768584,30.7390164946,46.7708937845,0.889625841201,37.1018798503,116.476155989,113.417771908,94.8839213565,9.90576805939,8.62808249166
 10/06  12:00:00,224.457163998,31.1151183636,50.4862044014,0.590378677436,37.1018798503,104.434947198,101.562869162,91.6371011024,9.90576805939,0.02
 10/06  13:00:00,239.622985239,31.4507546927,53.559630495,0.305323338895,37.1018798503,116.476155989,107.398778155,88.8666911968,9.90576805939,8.62631889839
 10/06  14:00:00,240.647120565,31.4101673991,54.7845099508,0.145449097882,37.1018798503,116.476155989,98.9279179828,89.0021499234,9.90576805939,0.02
 10/06  15:00:00,240.905441451,31.6532542885,54.8993326616,0.0460113686504,37.1018798503,116.476155989,97.1265707761,87.2008027167,9.90576805939,0.02
 10/06  16:00:00,240.004644992,31.6453840249,54.0464187853,0.00650494624525,37.1018798503,116.476155989,105.452309786,86.9246481319,9.90576805939,8.62189359427
 10/06  17:00:00,237.027004133,31.4479121283,51.1753807065,0.0985072695134,37.1018798503,116.476155989,97.7785647946,87.8527967352,9.90576805939,0.02
 10/06  18:00:00,146.566395855,28.2764678801,38.2029299398,0.0,24.7345865669,47.5788473902,72.8285066069,67.8556225772,4.9528840297,0.02
 10/06  19:00:00,154.490255658,28.715649293,38.6401041667,0.0,24.7345865669,47.5788473902,80.3942507249,75.4213666952,4.9528840297,0.02
 10/06  20:00:00,127.454715113,27.9470818205,33.6300648234,0.0,12.3672932834,38.6892022431,95.0477094506,92.0559790328,2.97173041782,0.02
 10/06  21:00:00,89.3748178165,15.3003735758,20.1580888337,0.0,12.3672932834,27.0668015668,62.1516616621,59.1599312443,2.97173041782,0.02
 10/06  22:00:00,74.3370692295,19.5283275601,20.0705622359,0.0,4.12243109448,15.9888894789,86.0288767779,83.03714636,2.97173041782,0.02
 10/06  23:00:00,59.8626652644,12.4271175382,12.8907536496,0.0,4.12243109448,15.9888894789,58.5807898506,55.5890594327,2.97173041782,0.02
 10/06  24:00:00,80.2358044932,20.6262810922,24.8713439222,0.0,4.12243109448,15.9888894789,90.9004153207,87.9086849029,2.97173041782,0.02
 10/07  01:00:00,71.3113606939,18.1043701849,18.5171572729,0.0,4.12243109448,15.9888894789,79.5057034526,76.5139730348,2.97173041782,0.02
 10/07  02:00:00,82.110595105,23.069644144,24.1962560502,0.0339957822619,4.12243109448,15.9888894789,100.00443067,97.0127002518,2.97173041782,0.02
 10/07  03:00:00,76.4151079179,19.0705692932,22.5026561861,0.152049136911,4.12243109448,15.9888894789,80.8832134572,77.8914830394,2.97173041782,0.02
 10/07  04:00:00,87.4652323878,26.6295375819,25.8412895081,0.0,4.12243109448,16.0517297156,119.411528373,116.419797955,2.97173041782,0.02
 10/07  05:00:00,92.5525618427,27.7274911141,29.6336462967,0.197019102487,4.12243109448,16.0517297156,129.234853632,117.661359226,2.97173041782,8.60176398891
 10/07  06:00:00,120.219970385,29.2646260591,31.0053853754,1.40147883795,4.12243109448,39.6058045677,101.652639901,98.6609094832,2.97173041782,0.02
 10/07  07:00:00,166.696265607,29.3089967934,34.6954658545,24.2461232937,12.3672932834,65.3531420225,159.622233156,154.649349126,4.9528840297,0.02
 10/07  08:00:00,164.788999115,29.2943523201,36.1457951499,18.0123581295,12.3672932834,68.2430321324,154.247552278,149.274668248,4.9528840297,0.02
 10/07  09:00:00,187.085035855,29.3199887478,37.6539956833,9.75771898323,16.4897243779,93.1370602926,141.711906907,133.76729246,7.92461444751,0.02
 10/07  10:00:00,185.210368148,29.3602960088,38.9942735961,6.50236330105,16.4897243779,93.1370602926,134.76656765,126.821953203,7.92461444751,0.02
 10/07  11:00:00,186.97001997,29.4718562247,41.8026429331,5.34207428034,16.4897243779,93.1370602926,130.508664677,122.56405023,7.92461444751,0.02
 10/07  12:00:00,180.015430583,29.6045112,44.7438304086,4.4652455347,16.4897243779,83.9857416113,127.459341439,119.514726991,7.92461444751,0.02
 10/07  13:00:00,181.779479087,29.5814479625,47.386243241,3.60993607476,16.4897243779,83.9857416113,126.763689776,118.819075328,7.92461444751,0.02
 10/07  14:00:00,182.147559411,29.4687874249,48.4657894425,3.01119236005,16.4897243779,83.9857416113,136.325884523,119.792423418,7.92461444751,8.60884665763
 10/07  15:00:00,159.302874798,29.2646260591,46.2933766748,0.0,12.3672932834,70.6512738906,65.6716135962,60.6987295665,4.9528840297,0.02
 10/07  16:00:00,159.88357275,29.2646260591,46.8740743045,0.0,12.3672932834,70.6512738906,64.4233260026,59.4504419729,4.9528840297,0.02
 10/07  17:00:00,147.18217823,29.2646260591,46.6961626868,0.0,12.3672932834,58.1284167478,69.8698064302,64.8969224005,4.9528840297,0.02
 10/07  18:00:00,106.269927564,26.6295375819,34.5589781651,0.0,12.3672932834,24.9413748627,94.2606508386,89.2877668089,4.9528840297,0.02
 10/07  19:00:00,119.567477151,27.7274911141,39.7110742017,0.0,12.3672932834,24.9413748627,101.926911474,96.954027444,4.9528840297,0.02
 10/07  20:00:00,95.9067466143,26.6295375819,34.2828045113,0.0,4.12243109448,16.0517297156,111.201899915,108.210169497,2.97173041782,0.02
 10/07  21:00:00,62.6527514622,11.8353500364,16.2887233196,0.0,4.12243109448,15.9888894789,58.5085106733,55.5167802555,2.97173041782,0.02
 10/07  22:00:00,79.7767054036,17.2074305052,27.9277886263,0.0,4.12243109448,15.9888894789,78.4908352899,75.499104872,2.97173041782,0.02
 10/07  23:00:00,71.5172013847,15.5338969228,21.3539047439,0.0,4.12243109448,15.9888894789,77.5901353456,74.5984049278,2.97173041782,0.02
 10/07  24:00:00,65.8996837747,13.314768791,18.0159481613,0.0,4.12243109448,15.9888894789,62.4399820851,59.4482516673,2.97173041782,0.02
 10/08  01:00:00,68.1830489802,14.1052953341,21.5700022583,0.0,2.06121554724,15.9888894789,61.570426644,58.5786962262,2.97173041782,0.02
 10/08  02:00:00,71.7107325063,15.9730783357,23.1694698119,0.0,2.06121554724,15.9888894789,74.0485981967,71.0568677789,2.97173041782,0.02
 10/08  03:00:00,73.2057599978,16.1926690421,24.4433884066,0.00151814729716,2.06121554724,15.9888894789,73.2008901964,70.2091597786,2.97173041782,0.02
 10/08  04:00:00,79.0477160147,18.1922064675,28.2088761993,0.0180159702077,2.06121554724,15.9888894789,82.6629168225,79.6711864047,2.97173041782,0.02
 10/08  05:00:00,67.1368254592,12.1935941913,22.4455737714,0.0503388627997,2.06121554724,15.9888894789,53.7400973317,50.7483669138,2.97173041782,0.02
 10/08  06:00:00,91.4413463147,22.1912813183,36.50058166,0.0,2.06121554724,15.9888894789,105.587311654,102.595581236,2.97173041782,0.02
 10/08  07:00:00,73.1116667935,19.0705692932,35.3829364028,0.124543570266,2.06121554724,15.9888894789,84.1625599986,81.1708295808,2.97173041782,0.02
 10/08  08:00:00,116.602142295,23.8601706871,46.2082203747,0.0707147891208,4.12243109448,41.7362269337,100.942105854,95.9692218245,4.9528840297,0.02
 10/08  09:00:00,103.113522046,19.1584055758,37.5512441852,0.061701658032,4.12243109448,41.7362269337,88.6249552407,75.0703074957,4.9528840297,8.60176371534
 10/08  10:00:00,116.101073758,23.5088255569,46.0874974455,0.0417143258131,4.12243109448,41.7362269337,98.227515681,93.2546316513,4.9528840297,0.02
 10/08  11:00:00,106.467143736,19.509750706,40.6130380294,0.00218450550526,4.12243109448,41.7362269337,77.91886031,72.9459762803,4.9528840297,0.02
 10/08  12:00:00,118.438617503,24.0358432523,47.9397379602,0.0,4.12243109448,41.7362269337,93.575981263,88.6030972333,4.9528840297,0.02
 10/08  13:00:00,102.232038716,19.0705692932,36.8192990488,0.0,4.12243109448,41.7362269337,74.6125586577,69.6396746281,4.9528840297,0.02
 10/08  14:00:00,120.186030624,24.3872154047,49.3323769461,0.00340208503878,4.12243109448,41.7362269337,90.5823837576,85.6094997279,4.9528840297,0.02
 10/08  15:00:00,105.7522067,19.5098453285,39.8978633592,0.0023277255718,4.12243109448,41.7362269337,72.8559628705,67.8830788408,4.9528840297,0.02
 10/08  16:00:00,104.13477473,24.3872151281,50.1338881462,0.00832764869127,4.12243109448,24.8785346261,90.5835880687,85.610704039,4.9528840297,0.02
 10/08  17:00:00,69.7161772527,17.5148574942,33.7160488771,0.0,2.06121554724,15.9888894789,71.3657559025,68.3740254847,2.97173041782,0.02
 10/08  18:00:00,74.0654688932,17.7530250546,28.3821599657,0.0,2.06121554724,15.9888894789,83.0628600166,80.0711295987,2.97173041782,0.02
 10/08  19:00:00,69.4866142817,14.4243328569,22.5243136282,0.0,2.06121554724,15.9888894789,72.5584076232,69.5666772054,2.97173041782,0.02
 10/08  20:00:00,68.033633308,13.6661139213,21.8584814891,0.00128657447464,2.06121554724,15.9888894789,63.7215274203,60.7297970025,2.97173041782,0.02
 10/08  21:00:00,75.7975037446,16.4122597485,26.8080770136,0.00898273167834,2.06121554724,15.9888894789,73.1785054008,70.1867749829,2.97173041782,0.02
 10/08  22:00:00,82.1126463496,18.5435515978,30.9061329744,0.0343445940755,2.06121554724,15.9888894789,87.4672802361,84.4755498183,2.97173041782,0.02
 10/08  23:00:00,73.7694314765,15.9730783357,25.1826886481,0.0454802332819,2.06121554724,15.9888894789,76.9237301531,73.9319997352,2.97173041782,0.02
 10/08  24:00:00,72.7363666037,14.544476747,25.4749025988,0.209235917864,2.06121554724,15.9888894789,65.6879750092,62.6962445914,2.97173041782,0.02
 10/09  01:00:00,60.993975975,11.2713132243,17.2753442508,0.0,2.06121554724,15.9888894789,56.7156897441,53.7239593263,2.97173041782,0.02
 10/09  02:00:00,75.1454014172,16.4122597485,25.9625710835,0.202386205067,2.06121554724,15.9888894789,75.1252382976,72.1335078798,2.97173041782,0.02
 10/09  03:00:00,83.9993559462,19.0705692932,31.8732845804,0.42688473913,2.06121554724,15.9888894789,88.2736060807,85.2818756629,2.97173041782,0.02
 10/09  04:00:00,76.4215817244,17.7530250546,26.0399393101,0.0,2.06121554724,15.9888894789,85.5826058526,82.5908754348,2.97173041782,0.02
 10/09  05:00:00,66.5835544645,12.4131848977,21.2316154134,0.491435555617,2.06121554724,15.9888894789,54.8334616796,51.8417312618,2.97173041782,0.02
 10/09  06:00:00,94.5435642952,23.5088255569,37.7011332244,0.584122230797,2.06121554724,15.9888894789,108.563496977,105.571766559,2.97173041782,0.02
 10/09  07:00:00,62.6667402388,17.8408613372,26.2922614438,0.0,2.06121554724,15.9888894789,87.5677244097,84.5759939919,2.97173041782,0.02
 10/09  08:00:00,110.037951601,24.1236795348,39.3978294563,0.0534062502752,4.12243109448,41.7362269337,103.737543707,98.7646596772,4.9528840297,0.02
 10/09  09:00:00,95.2122066394,18.9827330106,29.8873030893,0.0,4.12243109448,41.7362269337,81.0327646379,76.0598806082,4.9528840297,0.02
 10/09  10:00:00,109.219663395,24.0358432523,38.7196019585,0.00118174041398,4.12243109448,41.7362269337,96.377399439,91.4045154093,4.9528840297,0.02
 10/09  11:00:00,96.677322046,19.2462418583,31.0889095584,0.0,4.12243109448,41.7362269337,76.3607196605,71.3878356308,4.9528840297,0.02
 10/09  12:00:00,111.755508429,24.3874144896,40.9050574007,0.0,4.12243109448,41.7362269337,92.4379355668,87.4650515371,4.9528840297,0.02
 10/09  13:00:00,99.1117969761,19.5152937067,33.2543325413,0.0,4.12243109448,41.7362269337,74.4428846606,69.4700006309,4.9528840297,0.02
 10/09  14:00:00,112.44973727,24.3919436063,41.5947570427,0.0,4.12243109448,41.7362269337,100.257958358,86.7048750599,4.9528840297,8.60019926814
 10/09  15:00:00,98.4770806497,19.5123695676,32.616393956,0.00614643639284,4.12243109448,41.7362269337,75.2839115735,70.3110275438,4.9528840297,0.02
 10/09  16:00:00,94.028662115,24.3871883826,40.0274311836,0.00869838205472,4.12243109448,24.8785346261,95.5106228637,90.537738834,4.9528840297,0.02
 10/09  17:00:00,57.1567159504,15.9777225492,22.6937222011,0.0,2.06121554724,15.9888894789,75.1862926176,72.1945621998,2.97173041782,0.02
 10/09  18:00:00,67.135815573,16.1996353623,23.0481991086,0.0,2.06121554724,15.9888894789,82.031100497,79.0393700792,2.97173041782,0.02
 10/09  19:00:00,70.7229665389,15.0831049762,23.101427019,0.000466502148625,2.06121554724,15.9888894789,76.7526879832,73.7609575654,2.97173041782,0.02
 10/09  20:00:00,68.2216960918,14.8635142697,20.8098529882,0.0103608339011,2.06121554724,15.9888894789,70.343616635,67.3518862171,2.97173041782,0.02
 10/09  21:00:00,86.6223834687,22.445501739,31.3833797204,0.0681919589151,2.06121554724,15.9888894789,101.692431426,98.7007010084,2.97173041782,0.02
 10/09  22:00:00,73.1048454634,17.7530250546,22.7232030747,0.0,2.06121554724,15.9888894789,87.443184789,84.4514543712,2.97173041782,0.02
 10/09  23:00:00,89.1855637197,23.5088255569,32.5576826302,0.369572358447,2.06121554724,15.9888894789,109.414391623,106.422661205,2.97173041782,0.02
 10/09  24:00:00,76.751852833,18.6313878803,25.1222806742,0.369566980322,2.06121554724,15.9888894789,88.5528300828,85.561099665,2.97173041782,0.02
 10/10  01:00:00,85.873818554,22.6304627311,28.2195377033,0.213119346738,4.12243109448,15.9888894789,109.734532714,106.742802296,2.97173041782,0.02
 10/10  02:00:00,80.0125187087,18.9827330106,25.7108812132,0.62907157718,4.12243109448,15.9888894789,88.1356745438,85.143944126,2.97173041782,0.02
 10/10  03:00:00,89.8242236331,23.4209892743,30.7881006678,0.804434921209,4.12243109448,15.9888894789,110.003726481,107.011996064,2.97173041782,0.02
 10/10  04:00:00,118.496292734,28.2691481899,37.4641937283,0.634038606567,12.3672932834,24.9413748627,124.546637919,119.573753889,4.9528840297,0.02
 10/10  05:00:00,144.9729094,28.4025961215,41.444810182,22.996590877,12.3672932834,24.9413748627,194.277724981,189.304840951,4.9528840297,0.02
 10/10  06:00:00,199.401608104,29.3353312979,42.3549594641,17.4369241045,24.7345865669,70.7195625826,159.301691918,149.375923859,9.90576805939,0.02
 10/10  07:00:00,212.986491521,29.3890021377,42.4308819379,10.9449596513,37.1018798503,92.3937384068,138.720617154,128.794849095,9.90576805939,0.02
 10/10  08:00:00,223.841730122,29.4176175153,42.8916780627,9.26753242845,37.1018798503,104.434947198,131.878114642,121.952346583,9.90576805939,0.02
 10/10  09:00:00,235.83705134,29.4405653505,44.2805883478,7.80945083137,37.1018798503,116.476155989,136.17367919,117.64457264,9.90576805939,8.62333848988
 10/10  10:00:00,237.511290685,29.4863874994,47.2346740045,6.48318362354,37.1018798503,116.476155989,123.940576931,114.014808871,9.90576805939,0.02
 10/10  11:00:00,239.336607337,29.5351035419,50.0982207925,5.39599078934,37.1018798503,116.476155989,129.511798289,110.977511201,9.90576805939,8.62851902939
 10/10  12:00:00,228.508379321,29.587941598,52.2424695684,4.4125016691,37.1018798503,104.434947198,118.408156981,108.482388922,9.90576805939,0.02
 10/10  13:00:00,240.058630052,29.6780783196,52.7183588771,3.35491773864,37.1018798503,116.476155989,114.658888897,104.733120838,9.90576805939,0.02
 10/10  14:00:00,240.57483835,29.7702462973,53.8392674196,2.65826998649,37.1018798503,116.476155989,120.880166881,102.34719055,9.90576805939,8.62720827149
 10/10  15:00:00,241.568663579,29.9543488046,55.3512146401,1.95625744422,37.1018798503,116.476155989,109.186254233,99.2604861736,9.90576805939,0.02
 10/10  16:00:00,239.56542971,30.0973498868,53.6036104086,1.55811060819,37.1018798503,116.476155989,106.2938274,96.3680593403,9.90576805939,0.02
 10/10  17:00:00,236.599452775,30.0865059133,50.7481047592,1.45960546605,37.1018798503,116.476155989,114.280546232,95.7598183834,9.90576805939,8.61495978934
 10/10  18:00:00,149.613295242,27.7274911141,39.4496370172,0.0,24.7345865669,47.5788473902,77.5627701893,72.5898861596,4.9528840297,0.02
 10/10  19:00:00,158.430509648,28.6058539398,42.6901524873,0.0,24.7345865669,47.5788473902,84.3117567414,79.3388727117,4.9528840297,0.02
 10/10  20:00:00,124.820033775,26.6295375819,32.3129271982,0.0,12.3672932834,38.6892022431,98.6556382002,95.6639077824,2.97173041782,0.02
 10/10  21:00:00,92.1591328225,15.3442917171,22.8984855004,0.0,12.3672932834,27.0668015668,61.4279299462,58.4361995284,2.97173041782,0.02
 10/10  22:00:00,78.7198064869,19.7479182665,24.233708769,0.0,4.12243109448,15.9888894789,87.0305000636,84.0387696458,2.97173041782,0.02
 10/10  23:00:00,66.1778839096,13.3054803639,18.3276094516,0.0,4.12243109448,15.9888894789,56.1362825433,53.1445521255,2.97173041782,0.02
 10/10  24:00:00,82.6248198584,20.5823629509,27.3042774115,0.0,4.12243109448,15.9888894789,92.9607822183,89.9690518005,2.97173041782,0.02
 10/11  01:00:00,58.8617166078,11.0031601631,13.3616661291,0.000442438469686,4.12243109448,15.9888894789,49.716518751,46.7247883332,2.97173041782,0.02
 10/11  02:00:00,78.836047354,19.5190391331,24.5373107896,0.0656909734168,4.12243109448,15.9888894789,85.8825037442,82.8907733264,2.97173041782,0.02
 10/11  03:00:00,65.9574416744,13.3933166465,17.9154353054,0.103895436123,4.12243109448,15.9888894789,57.2281185511,54.2363881333,2.97173041782,0.02
 10/11  04:00:00,118.315613504,28.3569844725,37.6723867133,0.157329667158,12.3672932834,24.9413748627,114.273976831,109.301092801,4.9528840297,0.02
 10/11  05:00:00,136.554323534,28.4410024263,41.3019758056,14.6824326109,12.3672932834,24.9413748627,182.264756269,177.291872239,4.9528840297,0.02
 10/11  06:00:00,194.99387041,29.3968370302,43.55110974,11.7715299034,24.7345865669,70.7195625826,148.168270114,138.242502054,9.90576805939,0.02
 10/11  07:00:00,213.238686129,29.5617552831,45.8577042969,7.59757006655,37.1018798503,92.3937384068,137.407331364,118.895568714,9.90576805939,8.60599459046
 10/11  08:00:00,225.57810304,29.6671442944,48.5828003875,5.06331868647,37.1018798503,104.434947198,121.566428831,111.640660771,9.90576805939,0.02
 10/11  09:00:00,238.052293767,29.833202868,51.4380629356,2.47456547855,37.1018798503,116.476155989,115.234220008,105.308451949,9.90576805939,0.02
 10/11  10:00:00,241.138853975,30.19383655,55.3511430515,1.28676696658,37.1018798503,116.476155989,118.197287119,99.6641552859,9.90576805939,8.62736377339
 10/11  11:00:00,243.751445185,30.7025417067,58.0250917609,0.716595221653,37.1018798503,116.476155989,104.363841523,94.4380734638,9.90576805939,0.02
 10/11  12:00:00,235.730791017,31.1976088812,61.8099910543,0.457665767024,37.1018798503,104.434947198,100.069996934,90.1442288748,9.90576805939,0.02
 10/11  13:00:00,250.649355731,31.5612525545,64.5983991662,0.182437006694,37.1018798503,116.476155989,105.917211349,87.382750497,9.90576805939,8.62869279247
 10/11  14:00:00,250.540482958,31.5478444556,64.63423725,0.0513601819083,37.1018798503,116.476155989,97.7586897031,87.8329216437,9.90576805939,0.02
 10/11  15:00:00,250.102643506,31.3926647384,64.3793632898,0.0237038186611,37.1018798503,116.476155989,107.604400642,89.0744381439,9.90576805939,8.62419443891
 10/11  16:00:00,248.284417772,31.2178274571,62.6810881764,0.0792079372059,37.1018798503,116.476155989,99.983308267,90.0575402076,9.90576805939,0.02
 10/11  17:00:00,244.006937551,31.0236357548,58.5168574053,0.161210841312,37.1018798503,116.476155989,100.866343881,90.9405758215,9.90576805939,0.02
 10/11  18:00:00,155.397028838,28.2764678801,44.6843792014,0.0,24.7345865669,47.5788473902,74.2906079167,69.317723887,4.9528840297,0.02
 10/11  19:00:00,160.553628037,28.715649293,44.7034588791,0.0,24.7345865669,47.5788473902,80.7408139738,75.7679299441,4.9528840297,0.02
 10/11  20:00:00,132.290963578,27.7274911141,38.6858860041,0.0,12.3672932834,38.6892022431,94.8478129811,91.8560825633,2.97173041782,0.02
 10/11  21:00:00,93.3972375094,15.3003735758,24.1804984322,0.0,12.3672932834,27.0668015668,61.8665238772,58.8747934594,2.97173041782,0.02
 10/11  22:00:00,79.1823219727,19.5283275601,24.9158140194,0.0,4.12243109448,15.9888894789,93.9240619721,82.3505573659,2.97173041782,8.60177418835
 10/11  23:00:00,62.8542724067,12.5149538208,15.7945236905,0.0,4.12243109448,15.9888894789,58.2074187881,55.2156883703,2.97173041782,0.02
 10/11  24:00:00,81.9402015953,20.4066903858,26.7953310452,0.0,4.12243109448,15.9888894789,89.6196647836,86.6279343658,2.97173041782,0.02
 10/12  01:00:00,66.9223979734,13.5250710704,18.8525321376,0.0,4.12243109448,15.9888894789,60.0159002383,57.0241698205,2.97173041782,0.02
 10/12  02:00:00,73.6613611654,18.6406763074,20.3066779728,0.0,4.12243109448,15.9888894789,84.7198434361,81.7281130183,2.97173041782,0.02
 10/12  03:00:00,77.4549558328,18.9827330106,23.7648951581,0.0174940264736,4.12243109448,15.9888894789,80.7996212655,77.8078908477,2.97173041782,0.02
 10/12  04:00:00,115.113146226,28.3569844725,34.5667095462,0.0605393401945,12.3672932834,24.9413748627,112.351282234,107.378398204,4.9528840297,0.02
 10/12  05:00:00,130.457358142,28.4743040102,37.7650237986,12.0891175231,12.3672932834,24.9413748627,181.279867203,176.306983173,4.9528840297,0.02
 10/12  06:00:00,189.621541146,29.4652745928,39.9478229515,9.93404983612,24.7345865669,70.7195625826,147.413685346,137.487917286,9.90576805939,0.02
 10/12  07:00:00,212.59084852,29.7180318201,43.8532323944,6.44876760462,37.1018798503,92.3937384068,128.236665788,118.310897729,9.90576805939,0.02
 10/12  08:00:00,222.163994358,29.8065540749,45.2142928141,4.87826856321,37.1018798503,104.434947198,121.779717575,111.853949515,9.90576805939,0.02
 10/12  09:00:00,234.81788862,29.9243433788,47.9533700846,2.63365497495,37.1018798503,116.476155989,124.757169629,106.227948198,9.90576805939,8.62345337211
 10/12  10:00:00,236.236192916,30.0371815703,49.9278804762,1.96410331799,37.1018798503,116.476155989,112.693160976,102.767392917,9.90576805939,0.02
 10/12  11:00:00,237.454813525,30.157649176,51.4078910394,1.58199098928,37.1018798503,116.476155989,110.327063319,100.40129526,9.90576805939,0.02
 10/12  12:00:00,226.863798813,30.4987635724,53.0338609005,1.06565036815,37.1018798503,104.434947198,115.073870383,96.543153839,9.90576805939,8.62494848477
 10/12  13:00:00,241.068338947,30.8850531561,55.257652937,0.618392873179,37.1018798503,116.476155989,102.327841649,92.4020735895,9.90576805939,0.02
 10/12  14:00:00,243.087750663,31.2955184301,57.0473531442,0.437764527214,37.1018798503,116.476155989,106.98756958,88.454416067,9.90576805939,8.6273854536
 10/12  15:00:00,243.954814737,31.634360409,57.6797529766,0.333867796924,37.1018798503,116.476155989,95.9094071726,85.9836391132,9.90576805939,0.02
 10/12  16:00:00,243.944704545,31.6440864377,57.7063985821,0.287888768602,37.1018798503,116.476155989,95.8361426788,85.9103746194,9.90576805939,0.02
 10/12  17:00:00,242.729078323,31.3977703199,56.6583931554,0.367639153529,37.1018798503,116.476155989,97.4169675456,87.4911994862,9.90576805939,0.02
 10/12  18:00:00,155.761236821,28.2764678801,45.0485781487,0.0,24.7345865669,47.5788473902,81.2811676383,67.7208235144,4.9528840297,8.60746009424
 10/12  19:00:00,162.501935462,28.715649293,46.6517790894,0.0,24.7345865669,47.5788473902,79.7859241148,74.8130400851,4.9528840297,0.02
 10/12  20:00:00,133.860321583,27.7274911141,40.2552650016,0.0,12.3672932834,38.6892022431,94.0964125543,91.1046821365,2.97173041782,0.02
 10/12  21:00:00,93.9317409128,15.3003735758,24.7150149765,0.0,12.3672932834,27.0668015668,61.6202580851,58.6285276672,2.97173041782,0.02
 10/12  22:00:00,79.8832470867,19.5283275601,25.6167404282,0.0,4.12243109448,15.9888894789,85.0895540118,82.097823594,2.97173041782,0.02
 10/12  23:00:00,66.7056555474,13.0419715162,19.1188902943,0.0,4.12243109448,15.9888894789,58.0023757047,55.0106452868,2.97173041782,0.02
 10/12  24:00:00,81.5691249115,19.9675089729,26.8634368039,0.0,4.12243109448,15.9888894789,91.103506372,88.1117759541,2.97173041782,0.02
 10/13  01:00:00,68.4431312721,13.5250710704,20.3732663442,0.0,4.12243109448,15.9888894789,59.7161817894,56.7244513716,2.97173041782,0.02
 10/13  02:00:00,76.2434734747,18.6406763074,22.8887910772,0.0,4.12243109448,15.9888894789,84.1852473157,81.1935168979,2.97173041782,0.02
 10/13  03:00:00,64.0433476646,11.7936867062,17.727916075,0.0252973129076,4.12243109448,15.9888894789,48.7104701736,45.7187397558,2.97173041782,0.02
 10/13  04:00:00,120.670990817,28.4228616844,40.0448012853,0.0744155707579,12.3672932834,24.9413748627,114.273914255,109.301030225,4.9528840297,0.02
 10/13  05:00:00,133.251314689,28.4935869398,42.1542493124,10.4745661243,12.3672932834,24.9413748627,179.177000195,174.204116166,4.9528840297,0.02
 10/13  06:00:00,192.775138355,29.532662817,44.5472383652,8.4208438179,24.7345865669,70.7195625826,145.87813901,135.95237095,9.90576805939,0.02
 10/13  07:00:00,213.750881077,29.8069972923,46.2150293073,5.158035295,37.1018798503,92.3937384068,126.926389188,117.000621129,9.90576805939,0.02
 10/13  08:00:00,222.65040797,29.9173164458,48.0146963783,2.45348797861,37.1018798503,104.434947198,127.47122296,108.944587094,9.90576805939,8.62086780687
 10/13  09:00:00,236.717795018,30.2118739504,50.8881034834,1.31137133334,37.1018798503,116.476155989,112.249208671,102.323440611,9.90576805939,0.02
 10/13  10:00:00,239.831104723,30.724442408,54.1499872254,0.649586924895,37.1018798503,116.476155989,106.457054111,96.5312860517,9.90576805939,0.02
 10/13  11:00:00,241.09002519,31.1796233058,55.1961976869,0.406925585554,37.1018798503,116.476155989,110.906480044,92.3718710838,9.90576805939,8.62884090067
 10/13  12:00:00,232.25942862,31.6809812503,58.1159061008,0.197041864472,37.1018798503,104.434947198,98.7971666822,88.8713986228,9.90576805939,0.02
 10/13  13:00:00,246.936988923,32.1308922487,60.3993679616,0.0994107674143,37.1018798503,116.476155989,104.647423503,86.1128311162,9.90576805939,8.62882432744
 10/13  14:00:00,246.749548745,32.5119155142,59.9159668087,0.014631749436,37.1018798503,116.476155989,94.2604236499,84.3346555905,9.90576805939,0.02
 10/13  15:00:00,245.57134623,32.6633342861,58.6011254763,0.0,37.1018798503,116.476155989,93.2638595016,83.3380914422,9.90576805939,0.02
 10/13  16:00:00,244.398022211,32.421754071,57.6696000348,0.000306542222506,37.1018798503,116.476155989,102.709741984,84.1814932763,9.90576805939,8.62248064838
 10/13  17:00:00,242.225084797,32.0013337817,55.8525121103,0.0660130797687,37.1018798503,116.476155989,96.0159713094,86.09020325,9.90576805939,0.02
 10/13  18:00:00,155.328836178,28.4740995159,44.4185608188,0.0,24.7345865669,47.5788473902,71.7825973199,66.8097132902,4.9528840297,0.02
 10/13  19:00:00,158.865486603,28.3862632334,43.3447097591,0.0,24.7345865669,47.5788473902,78.739788719,73.7669046893,4.9528840297,0.02
 10/13  20:00:00,133.993442407,27.9470818205,40.1687805442,0.0,12.3672932834,38.6892022431,93.1107593027,90.1190288849,2.97173041782,0.02
 10/13  21:00:00,93.5084100752,15.4321279997,24.1599201864,0.0,12.3672932834,27.0668015668,55.9645814964,52.9728510786,2.97173041782,0.02
 10/13  22:00:00,84.3749527761,20.4066903858,29.2300823066,0.0,4.12243109448,15.9888894789,83.768353844,80.7766234262,2.97173041782,0.02
 10/13  23:00:00,65.2160281083,12.7784626685,17.8927707127,0.0,4.12243109448,15.9888894789,57.4451112239,54.4533808061,2.97173041782,0.02
 10/13  24:00:00,84.1509587551,20.4066903858,29.0060882396,0.0,4.12243109448,15.9888894789,92.1909222663,89.1991918485,2.97173041782,0.02
 10/14  01:00:00,63.3568072687,12.5149538208,16.2970585912,0.0,4.12243109448,15.9888894789,59.2402593021,56.2485288843,2.97173041782,0.02
 10/14  02:00:00,81.8348073806,19.5190391331,27.6017611536,0.0,4.12243109448,15.9888894789,83.4993103933,80.5075799755,2.97173041782,0.02
 10/14  03:00:00,60.4115821348,11.0031601631,14.9119733931,0.0,4.12243109448,15.9888894789,48.7267164773,45.7349860595,2.97173041782,0.02
 10/14  04:00:00,100.014048286,27.5079004077,37.5117419858,0.0,4.12243109448,16.0517297156,125.737892339,114.164387106,2.97173041782,8.60177481589
 10/14  05:00:00,102.382335807,27.9470818205,39.4408481935,0.0,4.12243109448,16.0517297156,117.083603497,114.091873079,2.97173041782,0.02
 10/14  06:00:00,130.859798867,29.2646260591,42.9042817774,0.142410473506,4.12243109448,39.6058045677,98.2340501614,95.2423197436,2.97173041782,0.02
 10/14  07:00:00,172.251456311,29.3007571105,46.5198422067,15.6360102046,12.3672932834,65.3531420225,156.162311941,151.189427912,4.9528840297,0.02
 10/14  08:00:00,168.552915561,29.2892246226,47.2443015975,10.6828849345,12.3672932834,68.2430321324,151.29161686,146.318732831,4.9528840297,0.02
 10/14  09:00:00,190.249918112,29.3348450054,46.4132072853,4.14851555838,16.4897243779,93.1370602926,139.260937213,131.316322765,7.92461444751,0.02
 10/14  10:00:00,186.6172207,29.3667944729,44.1059714534,2.79099936406,16.4897243779,93.1370602926,133.658715393,125.714100945,7.92461444751,0.02
 10/14  11:00:00,185.080485178,29.3805682457,42.9463697652,2.40008000635,16.4897243779,93.1370602926,131.320691603,123.376077156,7.92461444751,0.02
 10/14  12:00:00,176.776492321,29.3717631595,44.1143753935,2.08849359122,16.4897243779,83.9857416113,130.654596759,122.709982311,7.92461444751,0.02
 10/14  13:00:00,178.081472629,29.4494954118,45.6938245717,1.73628953805,16.4897243779,83.9857416113,136.698238954,120.164211573,7.92461444751,8.60941293392
 10/14  14:00:00,177.892474028,29.4151594927,45.6048462924,1.67068068548,16.4897243779,83.9857416113,127.618010474,119.673396026,7.92461444751,0.02
 10/14  15:00:00,153.916064017,29.2646260591,40.6627581121,0.0,12.3672932834,70.6512738906,66.630241339,61.6573573093,4.9528840297,0.02
 10/14  16:00:00,155.324527159,29.2646260591,39.4684256137,0.0,12.3672932834,70.6512738906,65.1445325336,60.1716485039,4.9528840297,0.02
 10/14  17:00:00,140.235361927,29.2646260591,37.976062354,0.0,12.3672932834,58.1284167478,70.4583485465,65.4854645168,4.9528840297,0.02
 10/14  18:00:00,103.863524102,26.8491282884,27.2346499463,0.0,12.3672932834,24.9413748627,94.8276320261,89.8547479964,4.9528840297,0.02
 10/14  19:00:00,109.194582845,27.7274911141,29.0673936715,0.0,12.3672932834,24.9413748627,102.519171877,97.5462878468,4.9528840297,0.02
 10/14  20:00:00,89.9466651508,27.5079004077,27.2538130176,0.0,4.12243109448,16.0517297156,111.870330855,108.878600437,2.97173041782,0.02
 10/14  21:00:00,58.2714688855,11.8353500364,11.0301488633,0.0,4.12243109448,15.9888894789,58.7077120511,55.7159816333,2.97173041782,0.02
 10/14  22:00:00,72.0643800674,19.5283275601,16.9992202471,0.0,4.12243109448,15.9888894789,94.8528654189,91.8611350011,2.97173041782,0.02
 10/14  23:00:00,67.5654807613,17.8408613372,14.8647935732,0.0,4.12243109448,15.9888894789,82.5353063244,79.5435759066,2.97173041782,0.02
 10/14  24:00:00,79.266649698,23.069644144,21.0866141505,0.0,4.12243109448,15.9888894789,102.850962261,99.8592318432,2.97173041782,0.02
 10/15  01:00:00,63.9834045539,17.7530250546,13.4633110405,0.0,2.06121554724,15.9888894789,84.9318511508,81.940120733,2.97173041782,0.02
 10/15  02:00:00,71.7815565503,22.1912813183,16.3887387529,0.0,2.06121554724,15.9888894789,107.280378815,104.288648397,2.97173041782,0.02
 10/15  03:00:00,70.06963738,19.0705692932,17.7360415604,0.36533908651,2.06121554724,15.9888894789,86.574276632,83.5825462142,2.97173041782,0.02
 10/15  04:00:00,71.2750570293,22.1912813183,16.0813813275,0.0,2.06121554724,15.9888894789,108.799774183,105.808043765,2.97173041782,0.02
 10/15  05:00:00,69.6466098258,18.9827330106,16.9453999402,0.9037852726,2.06121554724,15.9888894789,87.9991771654,85.0074467476,2.97173041782,0.02
 10/15  06:00:00,71.4956677892,22.1912813183,15.2047976596,0.0,2.06121554724,15.9888894789,110.18258224,107.190851822,2.97173041782,0.02
 10/15  07:00:00,58.6002554637,19.0705692932,16.2665619461,1.76466565885,2.06121554724,15.9888894789,97.423556013,85.8506179231,2.97173041782,8.60120767206
 10/15  08:00:00,96.1952912036,23.8601706871,23.705713594,1.45975225918,4.12243109448,41.7362269337,106.344857608,101.371973578,4.9528840297,0.02
 10/15  09:00:00,88.2351252892,19.1584055758,21.3349501163,1.0852130511,4.12243109448,41.7362269337,83.8666847401,78.8938007104,4.9528840297,0.02
 10/15  10:00:00,98.0344621906,23.5088255569,26.2594204377,0.993837054758,4.12243109448,41.7362269337,102.695345406,97.7224613766,4.9528840297,0.02
 10/15  11:00:00,91.4242779925,19.509750706,24.3360601984,0.813365791981,4.12243109448,41.7362269337,82.022709882,77.0498258523,4.9528840297,0.02
 10/15  12:00:00,101.820255555,23.9480069697,29.9431338754,0.403054303197,4.12243109448,41.7362269337,96.9688522743,91.9959682446,4.9528840297,0.02
 10/15  13:00:00,90.8041467166,19.1584055758,24.473787617,0.192826712251,4.12243109448,41.7362269337,76.6713422298,71.6984582001,4.9528840297,0.02
 10/15  14:00:00,104.367781698,23.9480069697,31.9991639241,0.201720383825,4.12243109448,41.7362269337,92.446872556,87.4739885263,4.9528840297,0.02
 10/15  15:00:00,96.3796341606,19.9489321189,28.9008887659,0.193685405532,4.12243109448,41.7362269337,74.3737477411,69.4008637114,4.9528840297,0.02
 10/15  16:00:00,83.069566297,23.1794394972,28.7671088177,0.0377577632309,4.12243109448,24.8785346261,93.0555444455,88.0826604158,4.9528840297,0.02
 10/15  17:00:00,49.7874258581,15.0900712964,16.0888905936,0.0,2.06121554724,15.9888894789,70.8414852779,67.84975486,2.97173041782,0.02
 10/15  18:00:00,66.4356758795,15.7418770955,19.3958802329,0.270893727284,2.06121554724,15.9888894789,70.3527219054,67.3609914876,2.97173041782,0.02
 10/15  19:00:00,75.4711133022,22.1912813183,20.2920477491,0.0,2.06121554724,15.9888894789,105.749994887,102.758264469,2.97173041782,0.02
 10/15  20:00:00,72.8150740315,18.96077394,20.4497133506,0.408668322956,2.06121554724,15.9888894789,86.8505982332,83.8588678154,2.97173041782,0.02
 10/15  21:00:00,77.2683763893,22.6304627311,21.5249602728,0.198781404531,2.06121554724,15.9888894789,109.400694668,106.40896425,2.97173041782,0.02
 10/15  22:00:00,70.1326939797,18.6313878803,18.0196914608,0.492964742688,2.06121554724,15.9888894789,88.070793131,85.0790627132,2.97173041782,0.02
 10/15  23:00:00,78.3590288115,23.3331529917,21.2583123478,0.820621090964,2.06121554724,15.9888894789,110.700069321,107.708338903,2.97173041782,0.02
 10/15  24:00:00,66.8994822063,18.1922064675,15.1128260307,0.384562359031,2.06121554724,15.9888894789,89.2109050722,86.2191746543,2.97173041782,0.02
 10/16  01:00:00,78.2615886781,23.069644144,19.0635921485,0.922777572254,4.12243109448,15.9888894789,111.242882364,108.251151946,2.97173041782,0.02
 10/16  02:00:00,71.4832356458,18.7192241629,16.0418661121,1.24582167944,4.12243109448,15.9888894789,89.1759244207,86.1841940029,2.97173041782,0.02
 10/16  03:00:00,81.34846919,23.5088255569,20.1346863342,2.50422732297,4.12243109448,15.9888894789,111.798354763,108.806624345,2.97173041782,0.02
 10/16  04:00:00,106.284419426,28.2691481899,23.6131916561,2.11266214839,12.3672932834,24.9413748627,126.72905769,121.75617366,4.9528840297,0.02
 10/16  05:00:00,136.285111146,28.4118607052,27.9687616141,26.7789748294,12.3672932834,24.9413748627,196.649131081,191.676247051,4.9528840297,0.02
 10/16  06:00:00,186.248590197,29.3503325167,24.1347811362,22.4748357052,24.7345865669,70.7195625826,161.787256995,151.861488936,9.90576805939,0.02
 10/16  07:00:00,201.673373178,29.3824448606,24.4783703833,15.2417292027,37.1018798503,92.3937384068,140.798986574,130.873218515,9.90576805939,0.02
 10/16  08:00:00,209.83121173,29.4174004764,27.389296891,10.7596284827,37.1018798503,104.434947198,140.655785413,122.128930856,9.90576805939,8.6210864981
 10/16  09:00:00,223.073072319,29.503663639,32.5053504445,6.75758373916,37.1018798503,116.476155989,124.417595589,114.49182753,9.90576805939,0.02
 10/16  10:00:00,226.430508255,29.7604356181,37.6970722084,4.6658673004,37.1018798503,116.476155989,117.515609254,107.589841195,9.90576805939,0.02
 10/16  11:00:00,229.96576002,30.129728219,42.3084561469,3.22031746136,37.1018798503,116.476155989,120.763287975,102.228273706,9.90576805939,8.62924620987
 10/16  12:00:00,220.610416079,30.5543600535,45.8577034504,1.9328124522,37.1018798503,104.434947198,107.479922299,97.5541542397,9.90576805939,0.02
 10/16  13:00:00,235.12739748,30.9017479122,48.669917803,1.24841846949,37.1018798503,116.476155989,112.570452883,94.0354405634,9.90576805939,8.62924425998
 10/16  14:00:00,236.360152815,31.0083210798,50.168978669,0.875790776756,37.1018798503,116.476155989,102.536016387,92.6102483281,9.90576805939,0.02
 10/16  15:00:00,235.198674131,30.6967249996,49.5490345821,0.645981409419,37.1018798503,116.476155989,104.480472438,94.5547043791,9.90576805939,0.02
 10/16  16:00:00,234.200389789,30.4509607949,48.8075812177,0.635518109412,37.1018798503,116.476155989,114.746658921,96.2181493341,9.90576805939,8.62274152717
 10/16  17:00:00,232.730819043,30.3093576315,47.2345090776,0.881706394376,37.1018798503,116.476155989,107.060515585,97.1347475261,9.90576805939,0.02
 10/16  18:00:00,148.03916002,27.9470818205,35.3067244229,0.0,24.7345865669,47.5788473902,78.7787021438,73.8058181141,4.9528840297,0.02
 10/16  19:00:00,151.17884618,28.715649293,35.3286716455,0.0,24.7345865669,47.5788473902,84.9745074537,80.001623424,4.9528840297,0.02
 10/16  20:00:00,122.11014708,27.5079004077,28.7246548006,0.0,12.3672932834,38.6892022431,99.1583815882,96.1666511703,2.97173041782,0.02
 10/16  21:00:00,84.3597128494,14.6416014566,15.8017428693,0.0,12.3672932834,27.0668015668,61.5369160737,58.5451856559,2.97173041782,0.02
 10/16  22:00:00,73.184207531,19.7479182665,18.6265531491,0.0,4.12243109448,15.9888894789,96.8614903934,85.2879876918,2.97173041782,8.60177228381
 10/16  23:00:00,72.210944557,18.6313878803,18.1295705055,0.0,4.12243109448,15.9888894789,79.7076250657,76.7158946479,2.97173041782,0.02
 10/16  24:00:00,80.7451283364,23.1574804266,22.3794840864,0.0603705807304,4.12243109448,15.9888894789,99.6959236033,96.7041931854,2.97173041782,0.02
 10/17  01:00:00,69.615068117,18.1043701849,16.3877281469,0.0331790207145,4.12243109448,15.9888894789,81.039305337,78.0475749192,2.97173041782,0.02
 10/17  02:00:00,79.0167750146,23.069644144,20.6276646115,0.26885926959,4.12243109448,15.9888894789,102.548281464,99.5565510462,2.97173041782,0.02
 10/17  03:00:00,73.5043340793,19.0705692932,18.6225336598,0.642494245854,4.12243109448,15.9888894789,82.6042558159,79.6125253981,2.97173041782,0.02
 10/17  04:00:00,106.488394603,28.1813119074,25.6310804707,0.547088968182,12.3672932834,24.9413748627,116.223704464,111.250820434,4.9528840297,0.02
 10/17  05:00:00,128.414094335,28.4380783999,29.7426234354,18.1044793043,12.3672932834,24.9413748627,185.961856919,180.988972889,4.9528840297,0.02
 10/17  06:00:00,182.777793697,29.3877975801,26.9035000182,16.2121019532,24.7345865669,70.7195625826,151.732875352,141.807107293,9.90576805939,0.02
 10/17  07:00:00,200.716001113,29.5294875311,26.9730472736,11.6426435818,37.1018798503,92.3937384068,132.622366868,122.696598809,9.90576805939,0.02
 10/17  08:00:00,214.24150387,29.6043502723,32.3454620971,10.0267936122,37.1018798503,104.434947198,126.515603578,116.589835519,9.90576805939,0.02
 10/17  09:00:00,231.856296631,29.6537368531,39.4395165432,8.45649773048,37.1018798503,116.476155989,131.116829144,112.58715843,9.90576805939,8.62390265467
 10/17  10:00:00,235.057601149,29.7054470205,43.9620917767,7.08300354139,37.1018798503,116.476155989,119.234746154,109.308978094,9.90576805939,0.02
 10/17  11:00:00,236.189121429,29.7654214457,46.4280795807,5.68830766908,37.1018798503,116.476155989,116.211808341,106.286040282,9.90576805939,0.02
 10/17  12:00:00,225.380655011,29.8220692421,48.7739799362,4.51905585425,37.1018798503,104.434947198,122.516205488,103.985006937,9.90576805939,8.62543049092
 10/17  13:00:00,239.520653646,29.8834677045,51.7109663697,3.61894635377,37.1018798503,116.476155989,111.430680013,101.504911954,9.90576805939,0.02
 10/17  14:00:00,241.015724191,29.950126989,53.6814322284,3.07702203547,37.1018798503,116.476155989,118.100412166,99.5685085136,9.90576805939,8.62613559352
 10/17  15:00:00,239.528463477,30.0257970791,52.604392497,2.59141339655,37.1018798503,116.476155989,107.753367033,97.8275989739,9.90576805939,0.02
 10/17  16:00:00,238.435153281,30.0751552004,51.8017233323,2.25191515982,37.1018798503,116.476155989,106.5108466,96.5850785404,9.90576805939,0.02
 10/17  17:00:00,237.382898233,30.0970942273,50.8896343123,2.09087506547,37.1018798503,116.476155989,114.56625438,96.0451356561,9.90576805939,8.61535066406
 10/17  18:00:00,151.966351661,27.8372864673,39.343708655,0.0,24.7345865669,47.5788473902,78.2123621252,73.2394780955,4.9528840297,0.02
 10/17  19:00:00,154.594168443,28.6058539398,38.8538026568,0.0,24.7345865669,47.5788473902,84.0085554525,79.0356714228,4.9528840297,0.02
 10/17  20:00:00,120.098669141,26.6295375819,27.59155874,0.0,12.3672932834,38.6892022431,98.0632108149,95.0714803971,2.97173041782,0.02
 10/17  21:00:00,91.5962670085,15.5199642823,22.1531645177,0.00678130403107,12.3672932834,27.0668015668,61.5779983365,58.5862679187,2.97173041782,0.02
 10/17  22:00:00,76.363731244,19.5283275601,22.0972241204,0.0,4.12243109448,15.9888894789,86.7915396714,83.7998092535,2.97173041782,0.02
 10/17  23:00:00,66.8926112837,13.6568254942,18.6909915858,0.0,4.12243109448,15.9888894789,57.938675874,54.9469454562,2.97173041782,0.02
 10/17  24:00:00,79.4329642457,20.2602965815,24.4071122363,0.0273758249626,4.12243109448,15.9888894789,93.7926393172,90.8009088994,2.97173041782,0.02
 10/18  01:00:00,62.7116348355,12.8662989511,15.2485910607,0.0519504951809,4.12243109448,15.9888894789,60.3257503894,57.3340199716,2.97173041782,0.02
 10/18  02:00:00,82.8849325564,21.513932345,26.4463310865,0.162316217984,4.12243109448,15.9888894789,97.1059467489,94.1142163311,2.97173041782,0.02
 10/18  03:00:00,75.4997221432,18.6313878803,21.8974909484,0.28100989246,4.12243109448,15.9888894789,81.598009284,78.6062788662,2.97173041782,0.02
 10/18  04:00:00,112.809989486,28.0934756248,32.3079729926,0.279628117062,12.3672932834,24.9413748627,113.344679732,108.371795702,4.9528840297,0.02
 10/18  05:00:00,137.660855029,28.9328305026,39.1202260608,17.478885676,12.3672932834,24.9413748627,181.291719104,176.318835075,4.9528840297,0.02
 10/18  06:00:00,189.849116148,29.393888785,36.9425438144,13.2382897157,24.7345865669,70.7195625826,148.069331373,138.143563314,9.90576805939,0.02
 10/18  07:00:00,209.723020234,29.6549882023,38.7736814093,8.7235231796,37.1018798503,92.3937384068,129.080965055,119.155196996,9.90576805939,0.02
 10/18  08:00:00,221.276654389,29.7627057052,42.9029057419,6.34612515211,37.1018798503,104.434947198,130.879824891,112.352809787,9.90576805939,8.62124704499
