Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/18  09:00:00,235.804604433,29.9047754056,48.4602914086,3.13306221093,37.1018798503,116.476155989,115.775797159,105.8500291,9.90576805939,0.02
 10/18  10:00:00,240.68244307,30.3095681428,54.4691792248,1.5965660833,37.1018798503,116.476155989,109.021002853,99.0952347934,9.90576805939,0.02
 10/18  11:00:00,246.162840744,30.844311543,60.2533633454,0.757873932139,37.1018798503,116.476155989,112.215629174,93.680469719,9.90576805939,8.62939139577
 10/18  12:00:00,240.251195772,31.3089004567,66.2566729543,0.420083660235,37.1018798503,104.434947198,99.5971793969,89.6714113375,9.90576805939,0.02
 10/18  13:00:00,257.281204868,31.6905509282,71.1010180197,0.182296055659,37.1018798503,116.476155989,105.381466401,86.8462988822,9.90576805939,8.62939945953
 10/18  14:00:00,261.182622934,32.0100209313,74.7996545348,0.0658810674652,37.1018798503,116.476155989,95.1814581919,85.2556901325,9.90576805939,0.02
 10/18  15:00:00,262.627581475,32.348333679,75.9723152594,0.0,37.1018798503,116.476155989,93.119234307,83.1934662476,9.90576805939,0.02
 10/18  16:00:00,259.673678154,32.2038288615,73.1607165565,0.00277497750495,37.1018798503,116.476155989,102.347765108,83.8191040257,9.90576805939,8.62289302259
 10/18  17:00:00,256.548457376,31.8617969823,70.3200761955,0.0613368040924,37.1018798503,116.476155989,95.5503940673,85.6246260079,9.90576805939,0.02
 10/18  18:00:00,167.036888325,28.4740995159,53.7774347925,0.0,24.7345865669,47.5788473902,70.927041251,65.9541572213,4.9528840297,0.02
 10/18  19:00:00,164.904150551,28.3862632334,49.3833618856,0.0,24.7345865669,47.5788473902,77.6874690299,72.7145850002,4.9528840297,0.02
 10/18  20:00:00,139.617190225,28.1666725269,45.5729256544,0.0,12.3672932834,38.6892022431,92.1092493327,89.1175189149,2.97173041782,0.02
 10/18  21:00:00,96.4112570913,15.5199642823,26.9749241939,0.0,12.3672932834,27.0668015668,55.4531928435,52.4614624257,2.97173041782,0.02
 10/18  22:00:00,87.114568674,20.4066903858,31.9696975297,0.0,4.12243109448,15.9888894789,83.0801599138,80.088429496,2.97173041782,0.02
 10/18  23:00:00,64.9419445982,12.4271175382,17.9700316577,0.0,4.12243109448,15.9888894789,57.046857703,54.0551272852,2.97173041782,0.02
 10/18  24:00:00,89.7372943208,20.6994779944,34.2996355321,0.0,4.12243109448,15.9888894789,98.6156882924,87.0421748147,2.97173041782,8.60178305983
 10/19  01:00:00,65.0991445656,12.4271175382,18.1272316226,0.0,4.12243109448,15.9888894789,58.7294729852,55.7377425674,2.97173041782,0.02
 10/19  02:00:00,87.188755803,19.8118267416,32.6629215566,0.0,4.12243109448,15.9888894789,85.6449757736,82.6532453558,2.97173041782,0.02
 10/19  03:00:00,60.1856088276,10.6518150328,15.0373449337,0.0,4.12243109448,15.9888894789,47.4479923139,44.4562618961,2.97173041782,0.02
 10/19  04:00:00,126.465346874,28.5180176572,45.8184157658,0.0,12.3672932834,24.9413748627,109.683393807,104.710509777,4.9528840297,0.02
 10/19  05:00:00,132.52051539,28.5365425457,46.1311343239,5.72392514168,12.3672932834,24.9413748627,176.869026941,171.896142912,4.9528840297,0.02
 10/19  06:00:00,192.676904719,29.6837996862,48.6035752388,4.11513547452,24.7345865669,70.7195625826,143.807427292,133.881659233,9.90576805939,0.02
 10/19  07:00:00,212.168345931,29.9624278049,47.0664937618,2.56859974504,37.1018798503,92.3937384068,124.893584363,114.967816303,9.90576805939,0.02
 10/19  08:00:00,223.986675559,30.0888769703,50.2939658368,1.33893296454,37.1018798503,104.434947198,117.890682791,107.964914731,9.90576805939,0.02
 10/19  09:00:00,243.388418868,30.31129447,58.1620276995,0.60854446779,37.1018798503,116.476155989,112.941281704,103.015513644,9.90576805939,0.02
 10/19  10:00:00,245.26793486,30.4355105042,60.2483248197,0.277019612226,37.1018798503,116.476155989,118.782957644,100.248978024,9.90576805939,8.62821156021
 10/19  11:00:00,244.076015922,30.5564545772,58.9811383383,0.231107248097,37.1018798503,116.476155989,108.311832065,98.3860640053,9.90576805939,0.02
 10/19  12:00:00,233.107911954,31.1573098452,59.5923326867,0.0926972159758,37.1018798503,104.434947198,111.815860479,93.2845924452,9.90576805939,8.62549997464
 10/19  13:00:00,245.70505934,31.3465564208,60.0118652139,0.0393584009856,37.1018798503,116.476155989,100.963786103,91.0380180434,9.90576805939,0.02
 10/19  14:00:00,247.045881875,31.8974914999,60.8403916639,0.000844053637012,37.1018798503,116.476155989,105.603649042,87.069731949,9.90576805939,8.62814903355
 10/19  15:00:00,248.274110619,32.2952960019,61.671938991,0.0,37.1018798503,116.476155989,94.0620214072,84.1362533478,9.90576805939,0.02
 10/19  16:00:00,246.9327399,32.2792077783,60.3371302134,0.0100376893947,37.1018798503,116.476155989,93.6877558923,83.7619878329,9.90576805939,0.02
 10/19  17:00:00,242.251601028,31.8933849897,55.9653201117,0.087597920199,37.1018798503,116.476155989,95.6415245962,85.7157565368,9.90576805939,0.02
 10/19  18:00:00,154.990611905,28.4740995159,41.7311471565,0.0,24.7345865669,47.5788473902,80.1405179801,66.5800146722,4.9528840297,8.60761927821
 10/19  19:00:00,152.135816905,28.2764678801,36.7248329708,0.0,24.7345865669,47.5788473902,79.0089080202,74.0360239905,4.9528840297,0.02
 10/19  20:00:00,126.339623024,27.9470818205,32.5149658962,0.0,12.3672932834,38.6892022431,94.0435114556,91.0517810378,2.97173041782,0.02
 10/19  21:00:00,89.6289392481,15.5199642823,20.1926169587,0.0,12.3672932834,27.0668015668,56.6553108935,53.6635804756,2.97173041782,0.02
 10/19  22:00:00,73.8387112285,19.5283275601,19.5722040006,0.0,4.12243109448,15.9888894789,85.0270737622,82.0353433444,2.97173041782,0.02
 10/19  23:00:00,63.2097043606,13.0419715162,15.6229385374,0.0,4.12243109448,15.9888894789,58.3306806288,55.338950211,2.97173041782,0.02
 10/19  24:00:00,76.5585833231,19.9675089729,21.8258059101,0.0,4.12243109448,15.9888894789,91.4404068872,88.4486764694,2.97173041782,0.02
 10/20  01:00:00,63.4176663724,13.2176440814,15.6070600225,0.0,4.12243109448,15.9888894789,59.9457790788,56.954048661,2.97173041782,0.02
 10/20  02:00:00,80.1488900681,22.6304627311,22.4578384528,0.000808804714744,4.12243109448,15.9888894789,102.354504619,99.3627742015,2.97173041782,0.02
 10/20  03:00:00,74.7011575051,18.8509785868,20.7207173246,0.0772648146959,4.12243109448,15.9888894789,80.4427162278,77.45098581,2.97173041782,0.02
 10/20  04:00:00,110.095773445,28.2691481899,29.561876923,0.135835480422,12.3672932834,24.9413748627,112.347895342,107.375011312,4.9528840297,0.02
 10/20  05:00:00,124.271505675,28.4900151958,31.6831467581,11.9694308327,12.3672932834,24.9413748627,181.314207181,176.341323151,4.9528840297,0.02
 10/20  06:00:00,178.376787179,29.5052601124,27.9913157801,10.6058173553,24.7345865669,70.7195625826,148.161290674,138.235522615,9.90576805939,0.02
 10/20  07:00:00,198.705996665,29.7534345351,29.5831911193,6.79854195073,37.1018798503,92.3937384068,129.011087504,119.085319445,9.90576805939,0.02
 10/20  08:00:00,210.879642619,29.8535208352,34.996802144,3.76438727663,37.1018798503,104.434947198,129.552491601,111.025332794,9.90576805939,8.6213907479
 10/20  09:00:00,227.472147192,30.0585020409,41.0974780483,2.00968311709,37.1018798503,116.476155989,114.258245385,104.332477326,9.90576805939,0.02
 10/20  10:00:00,231.076511926,30.54085133,45.2308488226,0.997673919799,37.1018798503,116.476155989,107.989303174,98.0635351143,9.90576805939,0.02
 10/20  11:00:00,233.371641483,31.0244230375,47.2428552039,0.636565536041,37.1018798503,116.476155989,111.86854821,93.3331849576,9.90576805939,8.62959519299
 10/20  12:00:00,228.862267933,31.5033978733,50.4238450465,0.418882883919,37.1018798503,104.434947198,99.0866028225,89.1608347632,9.90576805939,0.02
 10/20  13:00:00,244.752730066,31.9135005051,53.9917407673,0.204193943934,37.1018798503,116.476155989,104.785722025,86.2503409407,9.90576805939,8.6296130249
 10/20  14:00:00,245.096284749,32.1979068992,55.5682745539,0.102632997069,37.1018798503,116.476155989,94.3332246834,84.407456624,9.90576805939,0.02
 10/20  15:00:00,244.121509179,32.3638918924,55.7670735071,0.0154164580038,37.1018798503,116.476155989,93.4064748623,83.4807068029,9.90576805939,0.02
 10/20  16:00:00,244.327978153,32.2118512328,54.1049840087,0.0427647758369,37.1018798503,116.476155989,102.257149772,83.7283200967,9.90576805939,8.62306161612
 10/20  17:00:00,241.603306612,31.7895838178,50.8451698368,0.12225397451,37.1018798503,116.476155989,95.6797552737,85.7539872144,9.90576805939,0.02
 10/20  18:00:00,157.712410643,28.4740995159,37.8261716735,0.0,24.7345865669,47.5788473902,71.75851368,66.7856296503,4.9528840297,0.02
 10/20  19:00:00,157.721657708,28.2764678801,35.1944369615,0.0,24.7345865669,47.5788473902,78.9913957126,74.0185116829,4.9528840297,0.02
 10/20  20:00:00,134.408160071,27.9470818205,32.5339211293,0.0,12.3672932834,38.6892022431,93.4710655821,90.4793351642,2.97173041782,0.02
 10/20  21:00:00,94.3965360666,15.3003735758,19.572693389,0.0,12.3672932834,27.0668015668,59.5807962573,56.5890658394,2.97173041782,0.02
 10/20  22:00:00,81.6250292952,19.5283275601,19.3884554442,0.0,4.12243109448,15.9888894789,84.203049765,81.2113193472,2.97173041782,0.02
 10/20  23:00:00,65.1256237096,12.4271175382,12.3051659694,0.0,4.12243109448,15.9888894789,57.7380824281,54.7463520103,2.97173041782,0.02
 10/20  24:00:00,86.4829778151,20.6994779944,23.786293866,0.0,4.12243109448,15.9888894789,100.494762033,88.9219354976,2.97173041782,8.6010961181
 10/21  01:00:00,74.0685653383,18.3678790326,16.7512153052,0.00696617232856,4.12243109448,15.9888894789,80.3303858959,77.3386554781,2.97173041782,0.02
 10/21  02:00:00,81.036382932,22.6304627311,18.3089109619,0.0314283421107,4.12243109448,15.9888894789,99.4186375215,96.4269071036,2.97173041782,0.02
 10/21  03:00:00,74.3224295128,18.8948967281,17.7014183055,0.159504579846,4.12243109448,15.9888894789,80.9952061765,78.0034757587,2.97173041782,0.02
 10/21  04:00:00,85.809238159,27.5079004077,21.6225448137,0.232617784355,4.12243109448,16.0517297156,120.382609504,117.390879087,2.97173041782,0.02
 10/21  05:00:00,83.3779963002,27.0687189948,19.3462320613,0.181609822283,4.12243109448,16.0517297156,121.818565935,118.826835517,2.97173041782,0.02
 10/21  06:00:00,111.1893124,29.2646260591,19.3092639028,2.26110363714,4.12243109448,39.6058045677,103.054756391,100.063025974,2.97173041782,0.02
 10/21  07:00:00,164.757190135,29.3116052163,24.7638312069,25.7339898663,12.3672932834,65.3531420225,161.050133133,156.077249104,4.9528840297,0.02
 10/21  08:00:00,159.623467519,29.2958390878,28.4769026477,20.0987738581,12.3672932834,68.2430321324,156.160717443,151.187833414,4.9528840297,0.02
 10/21  09:00:00,183.753370728,29.321354858,30.6795709135,13.3990724435,16.4897243779,93.1370602926,144.360236598,136.41562215,7.92461444751,0.02
 10/21  10:00:00,184.310805676,29.3222219038,31.821285173,12.8138175468,16.4897243779,93.1370602926,140.765677808,132.821063361,7.92461444751,0.02
 10/21  11:00:00,184.782710815,29.3297539932,34.9994714144,10.0999919326,16.4897243779,93.1370602926,137.123922259,129.179307812,7.92461444751,0.02
 10/21  12:00:00,177.502684944,29.3504843549,39.2772919165,7.67303289704,16.4897243779,83.9857416113,142.066891898,125.532632854,7.92461444751,8.60964459667
 10/21  13:00:00,179.447043507,29.3508549963,41.087002397,6.46713822924,16.4897243779,83.9857416113,131.495517897,123.550903449,7.92461444751,0.02
 10/21  14:00:00,178.151974243,29.3415163486,38.4461874521,5.92150346369,16.4897243779,83.9857416113,130.740874378,122.79625993,7.92461444751,0.02
 10/21  15:00:00,150.758053988,29.2646260591,31.4977299725,0.0,12.3672932834,70.6512738906,71.756585528,66.7837014983,4.9528840297,0.02
 10/21  16:00:00,152.039463657,29.2646260591,31.2824480526,0.0,12.3672932834,70.6512738906,72.0085910805,67.0357070508,4.9528840297,0.02
 10/21  17:00:00,136.166246782,29.2646260591,29.7036910184,0.0,12.3672932834,58.1284167478,76.4066743823,71.4337903526,4.9528840297,0.02
 10/21  18:00:00,106.964003424,26.6295375819,23.2059823717,0.0,12.3672932834,24.9413748627,99.289204372,94.3163203423,4.9528840297,0.02
 10/21  19:00:00,112.525874392,27.2883097012,25.7922458965,0.0,12.3672932834,24.9413748627,105.668845882,100.695961852,4.9528840297,0.02
 10/21  20:00:00,91.801063787,27.0687189948,22.7093373283,0.0347640663219,4.12243109448,16.0517297156,114.688194689,111.696464271,2.97173041782,0.02
 10/21  21:00:00,72.1507469354,19.5283275601,14.4775964935,0.0,4.12243109448,15.9888894789,93.0142378466,90.0225074288,2.97173041782,0.02
 10/21  22:00:00,66.5047615559,17.7530250546,12.543119122,0.0,4.12243109448,15.9888894789,83.5111789353,80.5194485175,2.97173041782,0.02
 10/21  23:00:00,81.4933697628,22.9598487908,18.729667329,0.564564319666,4.12243109448,15.9888894789,105.978396959,102.986666541,2.97173041782,0.02
 10/21  24:00:00,71.0157732543,18.1922064675,13.4149992809,0.47970439072,4.12243109448,15.9888894789,86.1551729846,83.1634425668,2.97173041782,0.02
 10/22  01:00:00,75.4238706415,22.1912813183,14.6127671055,0.0,2.06121554724,15.9888894789,108.451167473,105.459437055,2.97173041782,0.02
 10/22  02:00:00,75.2282448988,19.1584055758,15.473812082,2.50164270485,2.06121554724,15.9888894789,95.9033447884,84.3298264361,2.97173041782,8.60178793445
 10/22  03:00:00,90.1631333308,24.2993521,20.5205229436,5.58800846654,2.06121554724,15.9888894789,109.530098883,106.538368465,2.97173041782,0.02
 10/22  04:00:00,79.2057432986,19.509750706,16.9221288546,5.92078096248,2.06121554724,15.9888894789,88.6449569377,85.6532265199,2.97173041782,0.02
 10/22  05:00:00,94.7771257076,24.3871883826,21.0946454986,8.88803480396,2.06121554724,15.9888894789,111.045903819,108.054173401,2.97173041782,0.02
 10/22  06:00:00,85.8478648657,19.509750706,16.3313513644,8.18407566931,2.06121554724,15.9888894789,89.4369256942,86.4451952764,2.97173041782,0.02
 10/22  07:00:00,93.5723498199,24.3871883826,20.0149452732,11.455915258,2.06121554724,15.9888894789,111.841630659,108.849900242,2.97173041782,0.02
 10/22  08:00:00,102.870495226,19.509750706,16.688635265,8.02589295235,4.12243109448,41.7362269337,87.5790054274,82.6061213977,4.9528840297,0.02
 10/22  09:00:00,118.636701715,24.3871883826,22.1306816518,10.0614973107,4.12243109448,41.7362269337,106.211555379,101.238671349,4.9528840297,0.02
 10/22  10:00:00,102.947521203,19.509750706,18.2250361124,7.84358270489,4.12243109448,41.7362269337,85.3110542227,80.338170193,4.9528840297,0.02
 10/22  11:00:00,117.45780186,24.1236795348,22.9396064117,8.07212807552,4.12243109448,41.7362269337,104.297451923,99.3245678937,4.9528840297,0.02
 10/22  12:00:00,98.942842066,18.7192241629,16.5741012481,3.84042055935,4.12243109448,41.7362269337,84.628024322,79.6551402924,4.9528840297,0.02
 10/22  13:00:00,112.992273139,23.4209892743,21.0149047506,4.63003470029,4.12243109448,41.7362269337,104.028210783,99.0553267534,4.9528840297,0.02
 10/22  14:00:00,101.224198314,19.0705692932,17.9595838102,4.61820454485,4.12243109448,41.7362269337,83.8750134554,78.9021294257,4.9528840297,0.02
 10/22  15:00:00,103.445978022,22.1912813183,17.6344070937,0.0,4.12243109448,41.7362269337,103.146547643,98.1736636128,4.9528840297,0.02
 10/22  16:00:00,80.5309278802,18.8509785868,17.4590303035,2.46694423926,4.12243109448,24.8785346261,82.8220554325,77.8491714028,4.9528840297,0.02
 10/22  17:00:00,80.2645806249,23.1574804266,20.1402241694,3.35545302362,2.06121554724,15.9888894789,106.150564119,103.158833701,2.97173041782,0.02
 10/22  18:00:00,84.4821499836,18.9827330106,16.9371651378,4.90719682576,2.06121554724,15.9888894789,87.6802874427,84.6885570249,2.97173041782,0.02
 10/22  19:00:00,104.649206907,24.2993521,22.3996687083,10.5247738434,2.06121554724,15.9888894789,110.757316568,107.765586151,2.97173041782,0.02
 10/22  20:00:00,90.8642459675,19.509750706,17.6974992315,9.90107124889,2.06121554724,15.9888894789,90.0012670001,87.0095365823,2.97173041782,0.02
 10/22  21:00:00,106.955184959,24.3871883826,21.6627553079,13.6408782481,2.06121554724,15.9888894789,112.635141943,109.643411525,2.97173041782,0.02
 10/22  22:00:00,92.1115806024,19.509750706,16.9403646734,11.9093124452,2.06121554724,15.9888894789,91.1967421487,88.2050117309,2.97173041782,0.02
 10/22  23:00:00,108.166275206,24.3871883826,20.7254415568,15.7604796839,2.06121554724,15.9888894789,113.829143825,110.837413407,2.97173041782,0.02
 10/22  24:00:00,91.9983449085,19.509750706,16.2000092587,13.5880524233,2.06121554724,15.9888894789,92.1238611133,89.1321306955,2.97173041782,0.02
 10/23  01:00:00,106.684085486,24.3871883826,19.2701703254,17.1328854764,4.12243109448,15.9888894789,113.575994226,110.584263808,2.97173041782,0.02
 10/23  02:00:00,91.9677753423,19.509750706,14.3968126514,14.8058677998,4.12243109448,15.9888894789,91.8539593896,88.8622289718,2.97173041782,0.02
 10/23  03:00:00,108.441343233,24.3871883826,17.6308010718,19.1333696149,4.12243109448,15.9888894789,114.427700243,111.435969825,2.97173041782,0.02
 10/23  04:00:00,125.292330568,28.3862632334,18.5975377509,12.9225558267,12.3672932834,24.9413748627,130.696797407,125.723913377,4.9528840297,0.02
 10/23  05:00:00,179.655240251,28.8274792931,24.8598946304,58.0404742918,12.3672932834,24.9413748627,201.724058211,196.751174181,4.9528840297,0.02
 10/23  06:00:00,215.3047482,29.2700992096,17.1983263717,45.3747007506,24.7345865669,70.7195625826,171.153748139,161.227980079,9.90576805939,0.02
 10/23  07:00:00,222.192739728,29.3062112835,17.6078373525,32.8100122211,37.1018798503,92.3937384068,156.630054244,138.117001261,9.90576805939,8.6072849237
 10/23  08:00:00,223.655718028,29.3195159315,21.1264544538,27.5083690421,37.1018798503,104.434947198,138.526402436,128.600634377,9.90576805939,0.02
 10/23  09:00:00,232.118410442,29.3275784193,25.823885788,20.879454558,37.1018798503,116.476155989,131.556734053,121.630965994,9.90576805939,0.02
 10/23  10:00:00,228.489399523,29.3341134019,29.1269525439,14.8131206689,37.1018798503,116.476155989,133.286212449,114.751809598,9.90576805939,8.62863479185
 10/23  11:00:00,227.389507698,29.3411282133,31.771475952,11.196611026,37.1018798503,116.476155989,120.572193089,110.64642503,9.90576805939,0.02
 10/23  12:00:00,219.939273909,29.3823927997,35.0301048953,8.46532503121,37.1018798503,104.434947198,118.368918979,106.101547513,9.90576805939,2.36160340731
 10/23  13:00:00,231.064566045,29.4013108858,38.0644892766,6.71964698689,37.1018798503,116.476155989,120.551767875,104.360049518,9.90576805939,6.28595029802
 10/23  14:00:00,230.924973876,29.4492522039,40.5508451051,5.23959416306,37.1018798503,116.476155989,112.116707144,102.190939085,9.90576805939,0.02
 10/23  15:00:00,230.973479718,29.4861257932,41.6553973219,4.36489261289,37.1018798503,116.476155989,120.060526578,101.527603835,9.90576805939,8.62715468388
 10/23  16:00:00,232.913535606,29.5383352934,41.7328063114,3.70485577253,37.1018798503,116.476155989,110.302399303,100.376631244,9.90576805939,0.02
 10/23  17:00:00,230.76886219,29.5694695016,39.2167635334,3.53112707069,37.1018798503,116.476155989,109.772833524,99.8470654644,9.90576805939,0.02
 10/23  18:00:00,150.59860598,27.7274911141,29.4345070101,0.0,24.7345865669,47.5788473902,81.7168686426,76.7439846129,4.9528840297,0.02
 10/23  19:00:00,149.699444593,27.9470818205,28.09430296,0.0,24.7345865669,47.5788473902,96.347871616,82.7873123701,4.9528840297,8.6076752162
 10/23  20:00:00,121.643390827,26.6295375819,21.3061160303,0.0,12.3672932834,38.6892022431,101.776490276,98.7847598584,2.97173041782,0.02
 10/23  21:00:00,87.9846226907,14.4659288914,13.9358126676,0.0,12.3672932834,27.0668015668,64.1249713663,61.1332409485,2.97173041782,0.02
 10/23  22:00:00,87.3107118721,23.069644144,21.3691001465,0.041423939212,4.12243109448,15.9888894789,97.9005836162,94.9088531984,2.97173041782,0.02
 10/23  23:00:00,72.9173557543,17.7530250546,13.3791876839,0.0,4.12243109448,15.9888894789,79.9881941555,76.9964637377,2.97173041782,0.02
 10/23  24:00:00,87.231808634,23.2453167091,20.5011170074,0.430551343121,4.12243109448,15.9888894789,100.624186662,97.6324562443,2.97173041782,0.02
 10/24  01:00:00,73.5398683234,17.7530250546,13.7081280033,0.0,4.12243109448,15.9888894789,81.7260896727,78.7343592549,2.97173041782,0.02
 10/24  02:00:00,89.6994986368,23.5088255569,21.5152816485,1.26772416389,4.12243109448,15.9888894789,102.891698419,99.8999680007,2.97173041782,0.02
 10/24  03:00:00,72.4372023174,17.7530250546,13.1668464451,0.0,4.12243109448,15.9888894789,82.4825610968,79.490830679,2.97173041782,0.02
 10/24  04:00:00,117.450987596,28.5912145594,26.306113371,1.77504455204,12.3672932834,24.9413748627,116.57937582,111.60649179,4.9528840297,0.02
 10/24  05:00:00,142.758419611,28.4262215681,30.0652547818,23.3574966111,12.3672932834,24.9413748627,185.728073867,180.755189837,4.9528840297,0.02
 10/24  06:00:00,192.862442756,29.3697525898,26.4086933018,19.7756003388,24.7345865669,70.7195625826,151.310510361,141.384742302,9.90576805939,0.02
 10/24  07:00:00,207.470625655,29.4334733785,27.9259601552,13.3502571551,37.1018798503,92.3937384068,131.939324305,122.013556245,9.90576805939,0.02
 10/24  08:00:00,212.624632521,29.5137896216,31.8353579797,9.01052440059,37.1018798503,104.434947198,123.986046799,114.06027874,9.90576805939,0.02
 10/24  09:00:00,225.45528672,29.6279585175,36.1612995423,5.35951045053,37.1018798503,116.476155989,125.987879043,107.457514991,9.90576805939,8.62459599216
 10/24  10:00:00,229.718220707,29.9193857325,41.9330745726,3.55862669171,37.1018798503,116.476155989,111.041144543,101.115376484,9.90576805939,0.02
 10/24  11:00:00,233.508723798,30.2948163904,46.8359467103,2.070592262,37.1018798503,116.476155989,114.661718498,96.1258972958,9.90576805939,8.6300531425
 10/24  12:00:00,225.501748078,30.665338685,51.4718894788,1.09897021387,37.1018798503,104.434947198,102.044951697,92.1191836376,9.90576805939,0.02
 10/24  13:00:00,241.671787738,30.9579404468,55.6023817783,0.804085324514,37.1018798503,116.476155989,98.997815091,89.0720470316,9.90576805939,0.02
 10/24  14:00:00,243.273691327,31.2156285537,57.2361313722,0.514821218595,37.1018798503,116.476155989,105.337773311,86.8033058883,9.90576805939,8.6286993637
 10/24  15:00:00,244.381236316,31.1897488566,58.5622548956,0.322288293985,37.1018798503,116.476155989,96.4558367728,86.5300687134,9.90576805939,0.02
 10/24  16:00:00,242.476292622,31.1881380738,56.7369995015,0.244739247198,37.1018798503,116.476155989,104.76551459,86.2363385244,9.90576805939,8.62340800586
 10/24  17:00:00,238.558309686,30.9652419809,53.0244234105,0.263383266695,37.1018798503,116.476155989,97.79992673,87.8741586706,9.90576805939,0.02
 10/24  18:00:00,154.883398468,28.2764678801,39.4724058603,0.0,24.7345865669,47.5788473902,72.9925160485,68.0196320188,4.9528840297,0.02
 10/24  19:00:00,154.136142355,28.715649293,38.2859637848,0.0,24.7345865669,47.5788473902,80.0759140437,75.103030014,4.9528840297,0.02
 10/24  20:00:00,127.422861007,27.9470818205,33.5981833551,0.0,12.3672932834,38.6892022431,94.4711089283,91.4793785105,2.97173041782,0.02
 10/24  21:00:00,87.5692435867,14.9051103043,18.7477625681,0.0,12.3672932834,27.0668015668,61.6012961732,58.6095657554,2.97173041782,0.02
 10/24  22:00:00,76.4489334399,19.9675089729,21.6799085138,0.0,4.12243109448,15.9888894789,84.959437968,81.9677075502,2.97173041782,0.02
 10/24  23:00:00,59.8031584609,12.5149538208,12.6847464584,0.0,4.12243109448,15.9888894789,58.0809087556,55.0891783378,2.97173041782,0.02
 10/24  24:00:00,78.244591706,20.4066903858,22.795058087,0.0,4.12243109448,15.9888894789,89.3827016882,86.3909712704,2.97173041782,0.02
 10/25  01:00:00,64.7268000694,13.929622769,14.7433542553,0.0,4.12243109448,15.9888894789,63.611204867,60.6194744491,2.97173041782,0.02
 10/25  02:00:00,81.4581755181,22.6304627311,19.9969927329,0.0,4.12243109448,15.9888894789,102.803582494,99.8118520767,2.97173041782,0.02
 10/25  03:00:00,79.4037695218,18.8948967281,19.8143235461,0.0399213060282,4.12243109448,15.9888894789,88.473549638,76.900035165,2.97173041782,8.60178405522
 10/25  04:00:00,118.208635039,28.3569844725,29.2548489674,0.0801402281031,12.3672932834,24.9413748627,111.608521827,106.635637798,4.9528840297,0.02
 10/25  05:00:00,136.019139284,28.4612948316,32.5261620965,12.4756416901,12.3672932834,24.9413748627,180.314983509,175.342099479,4.9528840297,0.02
 10/25  06:00:00,190.245185704,29.432730783,29.8757024212,10.4923514714,24.7345865669,70.7195625826,146.62026715,136.694499091,9.90576805939,0.02
 10/25  07:00:00,205.814116413,29.6754877195,29.0353080038,6.59731964211,37.1018798503,92.3937384068,127.938431843,118.012663784,9.90576805939,0.02
 10/25  08:00:00,209.386960856,29.7700407416,32.8631997054,3.90874546591,37.1018798503,104.434947198,120.731260751,110.805492692,9.90576805939,0.02
 10/25  09:00:00,226.49179207,29.9335088657,40.2077114531,2.04400366162,37.1018798503,116.476155989,114.760204515,104.834436456,9.90576805939,0.02
 10/25  10:00:00,230.596323365,30.3135746382,44.886561128,1.08904914037,37.1018798503,116.476155989,117.429340004,98.8947190865,9.90576805939,8.62885285856
 10/25  11:00:00,234.510786961,30.5975895562,49.0115479613,0.594309216107,37.1018798503,116.476155989,105.262797314,95.3370292544,9.90576805939,0.02
 10/25  12:00:00,228.697188336,31.1293379362,54.9665840175,0.335649033303,37.1018798503,104.434947198,109.181560451,90.6496927891,9.90576805939,8.62609960298
 10/25  13:00:00,243.978644424,31.5204869007,57.9725072811,0.178339026835,37.1018798503,116.476155989,97.2061731087,87.2804050493,9.90576805939,0.02
 10/25  14:00:00,244.730769224,31.8036184432,58.537278337,0.0826877237299,37.1018798503,116.476155989,95.5103980811,85.5846300217,9.90576805939,0.02
 10/25  15:00:00,246.331518944,31.7245738242,60.2933862246,0.00664050004447,37.1018798503,116.476155989,104.722039685,86.188869592,9.90576805939,8.62740203392
 10/25  16:00:00,245.750673078,31.5301086084,59.8879757141,0.0261990738488,37.1018798503,116.476155989,97.0086527099,87.0828846505,9.90576805939,0.02
 10/25  17:00:00,239.020835258,31.2169064098,53.3824349138,0.116179056484,37.1018798503,116.476155989,98.774373681,88.8486056216,9.90576805939,0.02
 10/25  18:00:00,154.100035172,28.2764678801,38.6890247166,0.0,24.7345865669,47.5788473902,81.9152539513,68.3545963413,4.9528840297,8.60777358025
 10/25  19:00:00,154.876845235,28.715649293,39.0266705881,0.0,24.7345865669,47.5788473902,79.8466909087,74.873806879,4.9528840297,0.02
 10/25  20:00:00,127.642663768,27.7274911141,34.0375889605,0.0,12.3672932834,38.6892022431,93.8759628849,90.8842324671,2.97173041782,0.02
 10/25  21:00:00,92.8706774245,15.5199642823,21.5937166469,0.0,12.3672932834,27.0668015668,59.5702522411,56.5785218233,2.97173041782,0.02
 10/25  22:00:00,75.8979927076,19.5283275601,20.3739554525,0.0,4.12243109448,15.9888894789,84.2046074358,81.212877018,2.97173041782,0.02
 10/25  23:00:00,64.649434181,13.3054803639,15.890278111,0.0,4.12243109448,15.9888894789,57.8668996434,54.8751692255,2.97173041782,0.02
 10/25  24:00:00,75.8738169134,19.9675089729,20.0982329404,0.0,4.12243109448,15.9888894789,91.0701454401,88.0784150223,2.97173041782,0.02
 10/26  01:00:00,61.6851777446,12.7784626685,13.4694637685,0.0,4.12243109448,15.9888894789,59.7251647935,56.7334343757,2.97173041782,0.02
 10/26  02:00:00,77.8737916151,20.4066903858,21.7240995598,0.0,4.12243109448,15.9888894789,94.7111182632,91.7193878453,2.97173041782,0.02
 10/26  03:00:00,73.9537109562,18.8509785868,19.6316655369,0.0237669655096,4.12243109448,15.9888894789,81.9432184995,78.9514880816,2.97173041782,0.02
 10/26  04:00:00,108.111224058,27.8738849184,28.0766927899,0.0317330466422,12.3672932834,24.9413748627,112.125886075,107.153002046,4.9528840297,0.02
 10/26  05:00:00,129.262649764,28.9477201297,35.2588579117,12.9271583826,12.3672932834,24.9413748627,180.510782646,175.537898616,4.9528840297,0.02
 10/26  06:00:00,180.238895661,29.4362021893,30.965106279,9.56319280982,24.7345865669,70.7195625826,147.406386343,137.480618284,9.90576805939,0.02
 10/26  07:00:00,202.873881845,29.7397375928,32.136265344,6.07787552355,37.1018798503,92.3937384068,128.607129114,118.681361054,9.90576805939,0.02
 10/26  08:00:00,211.593169692,29.832177293,35.4393169881,4.0567163412,37.1018798503,104.434947198,130.356232928,111.828584577,9.90576805939,8.62188029146
 10/26  09:00:00,228.355576899,29.9208354199,41.315085416,2.8131405963,37.1018798503,116.476155989,116.887019637,106.961251577,9.90576805939,0.02
 10/26  10:00:00,233.412241758,29.9672159781,46.5358294595,2.6020198326,37.1018798503,116.476155989,114.52138136,104.595613301,9.90576805939,0.02
 10/26  11:00:00,237.068391041,30.0341253001,50.339848668,2.3870754703,37.1018798503,116.476155989,121.10836806,102.572279358,9.90576805939,8.63032064282
 10/26  12:00:00,227.201838195,30.1259998574,52.8030646186,2.00718791301,37.1018798503,104.434947198,110.18519969,100.25943163,9.90576805939,0.02
 10/26  13:00:00,240.548401538,30.1846164696,54.3946541285,1.66174792057,37.1018798503,116.476155989,117.012333253,98.476244033,9.90576805939,8.63032116029
 10/26  14:00:00,241.531451581,30.2479694405,55.6182751867,1.35808690199,37.1018798503,116.476155989,106.835560474,96.9097924146,9.90576805939,0.02
 10/26  15:00:00,241.413435701,30.2939628326,55.6224650415,1.19001959331,37.1018798503,116.476155989,105.829149918,95.9033818581,9.90576805939,0.02
 10/26  16:00:00,239.012020285,30.3344416135,53.251474638,1.11972581555,37.1018798503,116.476155989,113.491086623,94.9616947842,9.90576805939,8.62362377919
 10/26  17:00:00,233.333634179,30.2987948844,47.456213325,1.27334682828,37.1018798503,116.476155989,104.96074765,95.0349795905,9.90576805939,0.02
 10/26  18:00:00,150.047148377,27.9470818205,34.9655313444,0.0,24.7345865669,47.5788473902,78.0867665991,73.1138825694,4.9528840297,0.02
 10/26  19:00:00,153.322805717,28.6058539398,37.582411623,0.0,24.7345865669,47.5788473902,84.0294655013,79.0565814716,4.9528840297,0.02
 10/26  20:00:00,121.340470319,26.6295375819,28.8333258187,0.0,12.3672932834,38.6892022431,97.6742869208,94.6825565029,2.97173041782,0.02
 10/26  21:00:00,91.403559802,15.5199642823,21.9672185881,0.0,12.3672932834,27.0668015668,69.9664966095,58.3898010392,2.97173041782,8.60496515242
 10/26  22:00:00,75.5803775396,19.5283275601,21.3138684692,0.0,4.12243109448,15.9888894789,86.6317642493,83.6400338315,2.97173041782,0.02
 10/26  23:00:00,66.2029324697,13.4811529291,18.1769835283,0.0,4.12243109448,15.9888894789,57.8546319761,54.8629015583,2.97173041782,0.02
 10/26  24:00:00,80.3070929272,20.4066903858,25.1325939508,0.0296273077735,4.12243109448,15.9888894789,91.1121780838,88.120447666,2.97173041782,0.02
 10/27  01:00:00,62.7234132134,12.8662989511,15.2891212893,0.023197085511,4.12243109448,15.9888894789,59.7765060407,56.7847756229,2.97173041782,0.02
 10/27  02:00:00,85.9086301233,23.2892348504,27.6970186727,0.111675902272,4.12243109448,15.9888894789,104.563091141,101.571360723,2.97173041782,0.02
 10/27  03:00:00,74.1740632404,18.6313878803,20.6531886375,0.199651959198,4.12243109448,15.9888894789,81.2677016847,78.2759712669,2.97173041782,0.02
 10/27  04:00:00,109.613873336,28.0934756248,29.1125227121,0.278961004368,12.3672932834,24.9413748627,113.705283693,108.732399664,4.9528840297,0.02
 10/27  05:00:00,131.971653313,28.9517663632,34.0030627929,16.8879102168,12.3672932834,24.9413748627,181.887443749,176.91455972,4.9528840297,0.02
 10/27  06:00:00,181.618216786,29.4086639878,28.7441523458,13.1910055558,24.7345865669,70.7195625826,148.972049026,139.046280966,9.90576805939,0.02
 10/27  07:00:00,205.089612688,29.6846042757,31.5650339465,8.9199715859,37.1018798503,92.3937384068,130.088849314,120.163081255,9.90576805939,0.02
 10/27  08:00:00,215.124519991,29.7683433474,35.4425290851,7.64869953658,37.1018798503,104.434947198,124.234396066,114.308628006,9.90576805939,0.02
 10/27  09:00:00,230.878344538,29.8274772762,40.2251338438,6.51914483522,37.1018798503,116.476155989,129.223474888,110.692869232,9.90576805939,8.62483759664
 10/27  10:00:00,232.661478812,29.8730913764,42.9141874852,5.56707935801,37.1018798503,116.476155989,117.810743496,107.884975437,9.90576805939,0.02
 10/27  11:00:00,232.278889074,29.9138026796,43.2896366464,4.7680567365,37.1018798503,116.476155989,115.483020807,105.557252747,9.90576805939,0.02
 10/27  12:00:00,220.355165685,29.9481561402,43.8844060949,4.25702550962,37.1018798503,104.434947198,122.295663209,103.763288461,9.90576805939,8.62660668877
 10/27  13:00:00,233.52244802,29.9884779015,45.4501029919,3.77650920084,37.1018798503,116.476155989,111.843083491,101.917315432,9.90576805939,0.02
 10/27  14:00:00,234.141421126,30.0196285123,46.3811335855,3.4334797913,37.1018798503,116.476155989,119.146328412,100.613320376,9.90576805939,8.62723997597
 10/27  15:00:00,234.066414812,30.0420576572,46.4580297692,3.25939807051,37.1018798503,116.476155989,109.513773707,99.5880056475,9.90576805939,0.02
 10/27  16:00:00,234.013450867,30.0556463705,46.4883953095,3.16297626854,37.1018798503,116.476155989,108.693887305,98.7681192454,9.90576805939,0.02
 10/27  17:00:00,231.745167667,30.0543245674,44.1855933281,3.19995092968,37.1018798503,116.476155989,116.920975094,98.3993264788,9.90576805939,8.61588055527
 10/27  18:00:00,150.235528203,27.9470818205,35.1539222555,0.0,24.7345865669,47.5788473902,80.9012973288,75.9284132991,4.9528840297,0.02
 10/27  19:00:00,150.789575289,28.3862632334,35.2687855719,0.0,24.7345865669,47.5788473902,86.3973663456,81.4244823159,4.9528840297,0.02
 10/27  20:00:00,120.092134948,27.0687189948,27.1458237022,0.0,12.3672932834,38.6892022431,99.9089458513,96.9172154335,2.97173041782,0.02
 10/27  21:00:00,88.2983727049,15.5199642823,18.8478970858,0.0141427615398,12.3672932834,27.0668015668,62.4576763568,59.4659459389,2.97173041782,0.02
 10/27  22:00:00,75.9054962522,22.1912813183,18.9035146664,0.0,4.12243109448,15.9888894789,96.8093592274,93.8176288096,2.97173041782,0.02
 10/27  23:00:00,73.5850415539,19.0705692932,19.3305168259,0.438703050298,4.12243109448,15.9888894789,79.4042575929,76.4125271751,2.97173041782,0.02
 10/27  24:00:00,75.395820849,22.4108720247,18.1308368405,0.043411670578,4.12243109448,15.9888894789,100.547032669,97.5553022513,2.97173041782,0.02
 10/28  01:00:00,71.0038139175,18.6313878803,16.958945969,0.706456340408,4.12243109448,15.9888894789,81.2054229072,78.2136924894,2.97173041782,0.02
 10/28  02:00:00,80.5584488823,23.4209892743,20.8481775162,1.45261884702,4.12243109448,15.9888894789,102.875445676,99.8837152577,2.97173041782,0.02
 10/28  03:00:00,68.8924452247,18.2800427501,15.1599028819,0.71909237083,4.12243109448,15.9888894789,83.3838445027,80.3921140849,2.97173041782,0.02
 10/28  04:00:00,83.4922327232,27.0687189948,20.650680304,0.778426803933,4.12243109448,16.0517297156,123.116679081,120.124948663,2.97173041782,0.02
 10/28  05:00:00,86.8467733198,27.7274911141,22.0150459391,2.10982960599,4.12243109448,16.0517297156,124.245321756,121.253591338,2.97173041782,0.02
 10/28  06:00:00,115.005325191,29.2646260591,20.6588214401,6.5333961362,4.12243109448,39.6058045677,104.890573084,101.898842666,2.97173041782,0.02
 10/28  07:00:00,174.479955451,29.3104036971,27.5450746854,34.4804624901,12.3672932834,65.3531420225,162.902678552,157.929794522,4.9528840297,0.02
 10/28  08:00:00,167.413930738,29.2954188621,30.5940003497,26.1879808233,12.3672932834,68.2430321324,166.246065782,152.684722278,4.9528840297,8.60845947427
 10/28  09:00:00,190.901648194,29.3210298537,34.5503990642,16.6768445006,16.4897243779,93.1370602926,144.397569897,136.45295545,7.92461444751,0.02
 10/28  10:00:00,189.767318662,29.3285674509,38.101165584,11.9841077835,16.4897243779,93.1370602926,137.021406241,129.076791794,7.92461444751,0.02
 10/28  11:00:00,190.886360038,29.3800737965,41.6251743185,9.52762279675,16.4897243779,93.1370602926,132.300216731,124.355602283,7.92461444751,0.02
 10/28  12:00:00,182.969424304,29.5127138886,44.540807589,7.71402497143,16.4897243779,83.9857416113,128.765366695,120.820752248,7.92461444751,0.02
 10/28  13:00:00,184.260269703,29.6148853947,46.8709590339,6.57253869675,16.4897243779,83.9857416113,126.272111141,118.327496693,7.92461444751,0.02
 10/28  14:00:00,185.205697321,29.5951202064,48.9241476898,5.48459455407,16.4897243779,83.9857416113,133.974051899,117.439930714,7.92461444751,8.60950673803
 10/28  15:00:00,158.800346243,29.2646260591,45.7908084884,0.0,12.3672932834,70.6512738906,67.8922957529,62.9194117232,4.9528840297,0.02
 10/28  16:00:00,160.420175179,29.2646260591,47.4106400819,0.0,12.3672932834,70.6512738906,69.7247882292,64.7519041995,4.9528840297,0.02
 10/28  17:00:00,149.568731566,29.2646260591,46.7335336005,0.0,12.3672932834,58.1284167478,74.6249606684,69.6520766387,4.9528840297,0.02
 10/28  18:00:00,113.40343229,26.6295375819,34.6449813165,0.0,12.3672932834,24.9413748627,97.5560231003,92.5831390706,4.9528840297,0.02
 10/28  19:00:00,117.361577877,27.2883097012,37.9443547653,0.0,12.3672932834,24.9413748627,104.056129501,99.0832454711,4.9528840297,0.02
 10/28  20:00:00,99.1725755905,27.0687189948,37.1094504993,0.0,4.12243109448,16.0517297156,112.65334938,109.661618962,2.97173041782,0.02
 10/28  21:00:00,62.9499466812,11.8353500364,16.5859169629,0.0,4.12243109448,15.9888894789,58.8128036105,55.8210731927,2.97173041782,0.02
 10/28  22:00:00,72.54954321,15.9777225492,21.9303328128,0.0,4.12243109448,15.9888894789,78.9361246305,75.9443942127,2.97173041782,0.02
 10/28  23:00:00,73.6110545842,16.2658659442,22.6946481663,0.0211391793409,4.12243109448,15.9888894789,77.8207490039,74.8290185861,2.97173041782,0.02
 10/28  24:00:00,64.5676790334,13.7539502038,16.2190042137,0.025756216784,4.12243109448,15.9888894789,62.7029716684,59.7112412505,2.97173041782,0.02
 10/29  01:00:00,76.6248184012,22.1912813183,21.6840523925,0.0,2.06121554724,15.9888894789,103.629241852,100.637511435,2.97173041782,0.02
 10/29  02:00:00,73.6877500036,19.0705692932,21.5890833256,0.399478514633,2.06121554724,15.9888894789,84.8258465464,81.8341161286,2.97173041782,0.02
 10/29  03:00:00,75.3248289027,22.1912813183,20.3840628097,0.0,2.06121554724,15.9888894789,107.255768005,104.264037587,2.97173041782,0.02
 10/29  04:00:00,73.4151249891,19.0705692932,20.986237061,0.729699675545,2.06121554724,15.9888894789,86.3530121927,83.3612817749,2.97173041782,0.02
 10/29  05:00:00,77.9876089291,22.8500534376,21.885091524,0.502979098944,2.06121554724,15.9888894789,108.877173564,105.885443146,2.97173041782,0.02
 10/29  06:00:00,67.3558258463,18.1922064675,15.9957038523,0.539296468764,2.06121554724,15.9888894789,87.8386548112,84.8469243934,2.97173041782,0.02
 10/29  07:00:00,71.3265210279,23.5088255569,22.2966077858,2.16826938069,2.06121554724,15.9888894789,110.238011505,107.246281087,2.97173041782,0.02
 10/29  08:00:00,86.99949855,19.1584055758,19.2832268451,1.97009876876,4.12243109448,41.7362269337,85.959799913,80.9869158833,4.9528840297,0.02
 10/29  09:00:00,99.5303838141,24.0358432523,25.3117773459,3.23296881245,4.12243109448,41.7362269337,113.775854714,100.221177397,4.9528840297,8.60179328729
 10/29  10:00:00,90.4972019575,19.0705692932,19.8012887801,2.44991163536,4.12243109448,41.7362269337,84.8664495868,79.8935655571,4.9528840297,0.02
 10/29  11:00:00,108.215807931,23.5966618394,25.0481168704,2.20766679917,4.12243109448,41.7362269337,102.970105594,97.9972215643,4.9528840297,0.02
 10/29  12:00:00,100.160982763,19.509750706,22.3274732209,3.03857443557,4.12243109448,41.7362269337,83.0212777194,78.0483936897,4.9528840297,0.02
 10/29  13:00:00,111.558673567,23.9480069697,26.4670027803,3.13819993954,4.12243109448,41.7362269337,102.139139015,97.1662549848,4.9528840297,0.02
 10/29  14:00:00,98.6323089341,19.0705692932,21.3815399241,2.26732341467,4.12243109448,41.7362269337,83.1004701923,78.1275861627,4.9528840297,0.02
 10/29  15:00:00,109.579755131,23.5966618394,25.9208595963,2.21743196803,4.12243109448,41.7362269337,102.514693212,97.5418091821,4.9528840297,0.02
 10/29  16:00:00,84.6398467156,19.509750706,22.1513923578,3.4077620289,4.12243109448,24.8785346261,83.1562498826,78.1833658529,4.9528840297,0.02
 10/29  17:00:00,79.6673859864,22.6304627311,21.533170568,1.27226081627,2.06121554724,15.9888894789,106.674035909,103.682305492,2.97173041782,0.02
 10/29  18:00:00,77.9607157751,18.1922064675,16.6341352604,1.24325141815,2.06121554724,15.9888894789,88.5675907894,85.5758603715,2.97173041782,0.02
 10/29  19:00:00,91.3942247451,23.069644144,20.6974470965,3.19236557703,2.06121554724,15.9888894789,110.609569506,107.617839088,2.97173041782,0.02
 10/29  20:00:00,84.7577603717,19.0705692932,17.6484005044,5.14758208024,2.06121554724,15.9888894789,89.6550974898,86.663367072,2.97173041782,0.02
 10/29  21:00:00,102.933513318,24.2993521,22.5144598436,10.1399409245,2.06121554724,15.9888894789,111.94618224,108.954451822,2.97173041782,0.02
 10/29  22:00:00,88.5745633932,19.509750706,17.7800405879,9.49425125526,2.06121554724,15.9888894789,90.702260538,87.7105301202,2.97173041782,0.02
 10/29  23:00:00,103.460120736,24.3871883826,21.2812927844,13.1051722897,2.06121554724,15.9888894789,113.374554304,110.382823886,2.97173041782,0.02
 10/29  24:00:00,89.1793269364,19.509750706,16.3406684314,11.5629011024,2.06121554724,15.9888894789,91.7766155321,88.7848851143,2.97173041782,0.02
 10/30  01:00:00,105.738120207,24.3871883826,20.4800232868,14.6045293762,4.12243109448,15.9888894789,113.596888223,110.605157806,2.97173041782,0.02
 10/30  02:00:00,91.7064379553,19.509750706,16.3198061717,12.4126199432,4.12243109448,15.9888894789,91.4815810309,88.4898506131,2.97173041782,0.02
 10/30  03:00:00,106.935009248,24.3871883826,20.3629874092,16.024546271,4.12243109448,15.9888894789,113.176932378,110.185201961,2.97173041782,0.02
 10/30  04:00:00,124.725204439,28.3862632334,21.654835536,10.3979275921,12.3672932834,24.9413748627,129.164020954,124.191136924,4.9528840297,0.02
 10/30  05:00:00,172.754251636,28.831600363,27.9877010481,51.6661747113,12.3672932834,24.9413748627,199.918377469,194.94549344,4.9528840297,0.02
 10/30  06:00:00,210.76161728,29.2958698951,20.7231316453,39.6929536433,24.7345865669,70.7195625826,164.746687048,154.820918989,9.90576805939,0.02
 10/30  07:00:00,223.593905113,29.3338646004,21.5851791948,27.4538235871,37.1018798503,92.3937384068,143.257328518,133.331560459,9.90576805939,0.02
 10/30  08:00:00,220.510138789,29.3447855349,24.2679610789,21.051410867,37.1018798503,104.434947198,143.429474068,124.90145211,9.90576805939,8.6222538985
 10/30  09:00:00,226.852722635,29.3511875679,26.6318151669,14.8028848467,37.1018798503,116.476155989,127.562900554,117.637132495,9.90576805939,0.02
 10/30  10:00:00,224.006901229,29.4120156088,29.5463555338,10.5236401638,37.1018798503,116.476155989,120.611818007,110.686049947,9.90576805939,0.02
 10/30  11:00:00,225.261626482,29.6111935789,32.8202633399,8.17523003639,37.1018798503,116.476155989,123.80794595,105.271309734,9.90576805939,8.63086815725
 10/30  12:00:00,214.450511269,29.8184192608,35.3771276826,6.29244313085,37.1018798503,104.434947198,110.952724329,101.02695627,9.90576805939,0.02
 10/30  13:00:00,227.352878229,30.0260542657,38.033795817,4.98563350768,37.1018798503,116.476155989,116.103745509,97.5671060263,9.90576805939,8.63087142324
 10/30  14:00:00,229.305360132,30.2284030868,40.5184295888,3.69913993544,37.1018798503,116.476155989,104.627442661,94.7016746018,9.90576805939,0.02
 10/30  15:00:00,234.012121617,30.3512330583,43.0278434727,2.61668700216,37.1018798503,116.476155989,110.675639718,92.1437179564,9.90576805939,8.62615370206
 10/30  16:00:00,234.148683887,30.2918604191,42.5607998782,2.07590501221,37.1018798503,116.476155989,101.824894399,91.8991263395,9.90576805939,0.02
 10/30  17:00:00,234.404104093,30.0471712973,39.6367235568,1.947300078,37.1018798503,116.476155989,104.045598221,94.1198301615,9.90576805939,0.02
 10/30  18:00:00,155.100104745,27.9470818205,30.4546999259,0.0,24.7345865669,47.5788473902,77.9015195769,72.9286355472,4.9528840297,0.02
 10/30  19:00:00,155.700907573,28.1666725269,28.5487687033,0.0,24.7345865669,47.5788473902,84.8030737904,79.8301897607,4.9528840297,0.02
 10/30  20:00:00,133.992758903,27.0687189948,22.6339495906,0.0,12.3672932834,38.6892022431,107.53758799,95.9580038008,2.97173041782,8.60785377147
 10/30  21:00:00,97.7053514135,15.9777225492,13.4955421168,0.0,12.3672932834,27.0668015668,70.9531979743,67.9614675564,2.97173041782,0.02
 10/30  22:00:00,95.3662095095,22.6304627311,18.791736139,0.0103081212236,4.12243109448,15.9888894789,94.6012932994,91.6095628816,2.97173041782,0.02
 10/30  23:00:00,84.8435915881,18.6313878803,16.6314927806,0.061648870762,4.12243109448,15.9888894789,77.7226581828,74.730927765,2.97173041782,0.02
 10/30  24:00:00,91.0819003843,22.4108720247,16.5410660286,0.0136550187417,4.12243109448,15.9888894789,99.6313676017,96.6396371839,2.97173041782,0.02
 10/31  01:00:00,82.5397198971,18.6313878803,15.1092606688,0.374630280296,4.12243109448,15.9888894789,80.6256523899,77.6339219721,2.97173041782,0.02
 10/31  02:00:00,93.4681095521,23.1574804266,17.8537678369,0.639472845768,4.12243109448,15.9888894789,102.205054513,99.2133240947,2.97173041782,0.02
 10/31  03:00:00,77.5467047135,18.1922064675,13.1661778328,0.4246888035,4.12243109448,15.9888894789,82.3274084962,79.3356780784,2.97173041782,0.02
 10/31  04:00:00,120.105123138,28.6790508419,23.2345830114,1.9844969079,12.3672932834,24.9413748627,116.825964247,111.853080218,4.9528840297,0.02
 10/31  05:00:00,144.661647022,28.4311052163,25.5915801598,23.1618332538,12.3672932834,24.9413748627,186.455541999,181.482657969,4.9528840297,0.02
 10/31  06:00:00,194.441798306,29.3668757715,19.1381186629,21.734547217,24.7345865669,70.7195625826,152.518000201,142.592232142,9.90576805939,0.02
 10/31  07:00:00,210.928838827,29.4315873979,19.4822882906,15.6496792453,37.1018798503,92.3937384068,133.442502192,123.516734133,9.90576805939,0.02
 10/31  08:00:00,211.654331913,29.5041690774,22.6725168862,12.0287086961,37.1018798503,104.434947198,126.21449118,116.288723121,9.90576805939,0.02
 10/31  09:00:00,223.770739557,29.6040868049,26.873889729,8.08022315801,37.1018798503,116.476155989,128.139453871,109.608445526,9.90576805939,8.62524028551
 10/31  10:00:00,223.151493573,29.8072772368,30.7196692785,5.93764695746,37.1018798503,116.476155989,113.197232942,103.271464882,9.90576805939,0.02
 10/31  11:00:00,223.18856828,30.1251617279,34.2313397967,4.44001488542,37.1018798503,116.476155989,117.062164491,98.5255043,9.90576805939,8.63089213181
 10/31  12:00:00,214.547070573,30.5121781456,38.2435665349,3.1329099343,37.1018798503,104.434947198,104.224063242,94.2982951827,9.90576805939,0.02
 10/31  13:00:00,227.582138009,30.7747838361,40.4641513816,2.0357952328,37.1018798503,116.476155989,101.505789306,91.580021247,9.90576805939,0.02
 10/31  14:00:00,226.817138973,30.6660280311,40.3187643806,1.52517476968,37.1018798503,116.476155989,110.689273447,92.1540256481,9.90576805939,8.62947973937
 10/31  15:00:00,226.223511838,30.5520670491,40.1297544505,1.23471658147,37.1018798503,116.476155989,102.524345413,92.5985773532,9.90576805939,0.02
 10/31  16:00:00,225.002705281,30.5388154757,38.9783425996,1.17909003037,37.1018798503,116.476155989,110.36770629,91.8378712027,9.90576805939,8.62406702821
 10/31  17:00:00,225.040454837,30.3629187673,36.6916712865,1.33141407155,37.1018798503,116.476155989,102.887791426,92.9620233665,9.90576805939,0.02
 10/31  18:00:00,146.104708017,27.9470818205,28.8828427525,0.0,24.7345865669,47.5788473902,77.1998080211,72.2269239914,4.9528840297,0.02
 10/31  19:00:00,148.456146581,28.6058539398,30.084560635,0.0,24.7345865669,47.5788473902,83.8075710614,78.8346870317,4.9528840297,0.02
 10/31  20:00:00,116.760277167,26.6295375819,20.2779475323,0.0,12.3672932834,38.6892022431,98.0415501793,95.0498197615,2.97173041782,0.02
 10/31  21:00:00,90.3644154699,15.5199642823,17.3592793908,0.0,12.3672932834,27.0668015668,61.4572123189,58.4654819011,2.97173041782,0.02
 10/31  22:00:00,77.78558763,22.1912813183,17.0667832714,0.0,4.12243109448,15.9888894789,95.3329945283,92.3412641104,2.97173041782,0.02
