Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/31  23:00:00,75.3510172781,18.8948967281,17.9300630055,0.0294076153836,4.12243109448,15.9888894789,77.9673153643,74.9755849464,2.97173041782,0.02
 10/31  24:00:00,80.0668114561,22.8500534376,18.657210083,0.073448971203,4.12243109448,15.9888894789,98.8821822321,95.8904518142,2.97173041782,0.02
 11/01  01:00:00,70.8085812854,18.1922064675,14.3439643393,0.118228972086,4.12243109448,15.9888894789,80.6183765558,77.626646138,2.97173041782,0.02
 11/01  02:00:00,81.7934602049,23.5088255569,20.0506135159,0.582522629587,4.12243109448,15.9888894789,101.29031383,98.2985834127,2.97173041782,0.02
 11/01  03:00:00,72.0007049862,18.5435515978,14.9499405952,0.577581613309,4.12243109448,15.9888894789,82.7834759288,79.791745511,2.97173041782,0.02
 11/01  04:00:00,107.648099596,28.0934756248,22.1993137713,0.951226826573,12.3672932834,24.9413748627,124.72455001,111.171402533,4.9528840297,8.60026344736
 11/01  05:00:00,137.457414578,28.9045277342,28.4206131673,23.17621869,12.3672932834,24.9413748627,184.857213065,179.884329036,4.9528840297,0.02
 11/01  06:00:00,181.334899766,29.3788463408,19.978104412,18.3282589949,24.7345865669,70.7195625826,152.092964847,142.167196788,9.90576805939,0.02
 11/01  07:00:00,203.919344076,29.5464582406,21.009007261,13.3671885502,37.1018798503,92.3937384068,133.145017175,123.219249115,9.90576805939,0.02
 11/01  08:00:00,206.334336382,29.6345462694,23.9631859928,9.89137080517,37.1018798503,104.434947198,125.773782173,115.848014114,9.90576805939,0.02
 11/01  09:00:00,217.933252898,29.7414862825,27.5918485553,6.29331707366,37.1018798503,116.476155989,119.192319226,109.266551166,9.90576805939,0.02
 11/01  10:00:00,221.263239327,29.982166364,32.5301604207,4.44373045069,37.1018798503,116.476155989,121.393745039,102.858308403,9.90576805939,8.62966857645
 11/01  11:00:00,224.825382357,30.3641053482,36.9164920911,3.2373991719,37.1018798503,116.476155989,107.865222905,97.9394548461,9.90576805939,0.02
 11/01  12:00:00,215.468235483,30.7346250121,40.3317031458,2.13625653438,37.1018798503,104.434947198,112.828576265,94.2959378699,9.90576805939,8.6268703352
 11/01  13:00:00,228.896257691,30.9930791803,42.118387561,1.47743147045,37.1018798503,116.476155989,101.799189675,91.8734216156,9.90576805939,0.02
 11/01  14:00:00,229.792994813,31.1553472565,43.1086183187,1.2217987746,37.1018798503,116.476155989,108.897975458,90.3626531366,9.90576805939,8.62955426178
 11/01  15:00:00,229.22552846,31.0091226028,42.9162653623,0.993190515364,37.1018798503,116.476155989,100.718100365,90.7923323055,9.90576805939,0.02
 11/01  16:00:00,227.358612283,30.8009702882,41.2577301048,0.993479268572,37.1018798503,116.476155989,101.728989291,91.8032212312,9.90576805939,0.02
 11/01  17:00:00,227.142262329,30.5036480802,38.8136349456,1.17047164125,37.1018798503,116.476155989,112.585134058,94.0631713384,9.90576805939,8.61619466023
 11/01  18:00:00,144.511518792,27.9470818205,29.4298978075,0.0,24.7345865669,47.5788473902,78.2204606714,73.2475766417,4.9528840297,0.02
 11/01  19:00:00,147.714365517,28.6058539398,30.8854896314,0.0,24.7345865669,47.5788473902,84.7724637173,79.7995796876,4.9528840297,0.02
 11/01  20:00:00,120.106403473,27.0687189948,23.326422652,0.0,12.3672932834,38.6892022431,98.8030824637,95.8113520459,2.97173041782,0.02
 11/01  21:00:00,87.5579389005,15.0807828694,15.5360437204,0.0,12.3672932834,27.0668015668,58.5376647243,55.5459343065,2.97173041782,0.02
 11/01  22:00:00,79.8911480106,22.1912813183,18.0592416735,0.0,4.12243109448,15.9888894789,95.8244593781,92.8327289603,2.97173041782,0.02
 11/01  23:00:00,77.759045871,19.0705692932,19.3251070492,0.0355732313176,4.12243109448,15.9888894789,78.3830610831,75.3913306653,2.97173041782,0.02
 11/01  24:00:00,82.0478065837,22.8500534376,19.1050719781,0.0718078021954,4.12243109448,15.9888894789,99.6490864832,96.6573560653,2.97173041782,0.02
 11/02  01:00:00,72.2591629256,18.1922064675,14.6987324505,0.110971209424,4.12243109448,15.9888894789,81.156893691,78.1651632732,2.97173041782,0.02
 11/02  02:00:00,83.015466768,23.2892348504,19.626295342,0.391303934685,4.12243109448,15.9888894789,102.125753478,99.1340230605,2.97173041782,0.02
 11/02  03:00:00,75.513238368,18.8509785868,16.7263856456,0.726740279327,4.12243109448,15.9888894789,83.1152350995,80.1235046816,2.97173041782,0.02
 11/02  04:00:00,108.14481999,27.8006880162,23.1209842381,0.52546035607,12.3672932834,24.9413748627,116.610346492,111.637462462,4.9528840297,0.02
 11/02  05:00:00,138.483921942,28.9091679467,30.721691518,21.6886025816,12.3672932834,24.9413748627,185.331328297,180.358444267,4.9528840297,0.02
 11/02  06:00:00,184.360175427,29.3939479668,24.6370559443,16.6334729476,24.7345865669,70.7195625826,151.636117146,141.710349086,9.90576805939,0.02
 11/02  07:00:00,204.340150623,29.6120042956,25.240450254,11.8470669239,37.1018798503,92.3937384068,132.844057664,122.918289605,9.90576805939,0.02
 11/02  08:00:00,207.890432595,29.6932243862,27.4080903308,8.51127935682,37.1018798503,104.434947198,134.016779553,115.488525361,9.90576805939,8.6224861332
 11/02  09:00:00,220.477744897,29.7977200129,30.9573881777,5.4160756321,37.1018798503,116.476155989,119.050983258,109.125215199,9.90576805939,0.02
 11/02  10:00:00,222.338569158,29.9998421896,34.1078416499,3.92364955783,37.1018798503,116.476155989,122.146873518,103.611389214,9.90576805939,8.62971624483
 11/02  11:00:00,223.752953933,30.3680100742,35.6651852132,2.98050372265,37.1018798503,116.476155989,109.055462962,99.1296949021,9.90576805939,0.02
 11/02  12:00:00,217.276994474,30.7171947826,37.4471450214,2.18924929737,37.1018798503,104.434947198,105.127717352,95.2019492924,9.90576805939,0.02
 11/02  13:00:00,230.415180128,30.9699470663,38.8954865535,1.71095265861,37.1018798503,116.476155989,111.064725485,92.5277235504,9.90576805939,8.6312338756
 11/02  14:00:00,232.219199601,31.0826020467,40.4298644116,1.48686852971,37.1018798503,116.476155989,101.03528365,91.1095155901,9.90576805939,0.02
 11/02  15:00:00,231.005827976,30.8675785996,39.6098050515,1.31255916591,37.1018798503,116.476155989,110.613532864,92.0795158389,9.90576805939,8.62824896614
 11/02  16:00:00,232.726920596,30.7362034679,37.229008167,1.32008101858,37.1018798503,116.476155989,101.808821825,91.8830537656,9.90576805939,0.02
 11/02  17:00:00,236.382479626,30.4944879213,34.6708865812,1.49250524152,37.1018798503,116.476155989,103.0485543,93.1227862405,9.90576805939,0.02
 11/02  18:00:00,154.730105355,27.8372864673,25.7222277311,0.0,24.7345865669,47.5788473902,77.7631607963,72.7902767666,4.9528840297,0.02
 11/02  19:00:00,155.853624493,28.6058539398,26.7626935159,0.0,24.7345865669,47.5788473902,85.0837436757,80.110859646,4.9528840297,0.02
 11/02  20:00:00,129.343573361,27.0687189948,19.8077475021,0.0,12.3672932834,38.6892022431,107.969563646,96.3898499516,2.97173041782,8.60798327673
 11/02  21:00:00,105.455817199,20.4066903858,16.4925290991,0.000578809145742,12.3672932834,27.0668015668,81.3796251033,78.3878946855,2.97173041782,0.02
 11/02  22:00:00,77.2494583356,17.8408613372,11.3263186507,0.0,4.12243109448,15.9888894789,77.0513356814,74.0596052635,2.97173041782,0.02
 11/02  23:00:00,92.3639196819,23.069644144,16.8087679466,0.182919113703,4.12243109448,15.9888894789,98.7400913257,95.7483609079,2.97173041782,0.02
 11/02  24:00:00,81.8480999325,18.7192241629,13.4339773824,0.488659880099,4.12243109448,15.9888894789,80.5261703329,77.5344399151,2.97173041782,0.02
 11/03  01:00:00,89.8585010643,22.4108720247,12.4121455122,0.121834599709,4.12243109448,15.9888894789,102.176193806,99.184463388,2.97173041782,0.02
 11/03  02:00:00,82.3918615547,18.7192241629,12.1759469985,1.16006876065,4.12243109448,15.9888894789,83.2289375032,80.2372070854,2.97173041782,0.02
 11/03  03:00:00,102.314292739,24.3871883826,18.974248654,4.30813814743,4.12243109448,15.9888894789,104.70004803,101.708317612,2.97173041782,0.02
 11/03  04:00:00,122.014293441,27.9470818205,17.5851474155,2.30311486308,12.3672932834,24.9413748627,118.125510937,113.152626907,4.9528840297,0.02
 11/03  05:00:00,157.296398609,28.8899772821,24.8113112043,29.4018679063,12.3672932834,24.9413748627,187.329237845,182.356353815,4.9528840297,0.02
 11/03  06:00:00,200.501978312,29.3785187675,17.199006127,23.0276782882,24.7345865669,70.7195625826,155.379023753,145.453255694,9.90576805939,0.02
 11/03  07:00:00,218.689602728,29.5143147113,17.1571055366,16.9323430806,37.1018798503,92.3937384068,134.292183992,124.366415932,9.90576805939,0.02
 11/03  08:00:00,219.048664896,29.592225246,17.7472190906,13.8261091168,37.1018798503,104.434947198,127.876435161,117.950667101,9.90576805939,0.02
 11/03  09:00:00,228.856818871,29.6674406947,19.638574998,10.3711923796,37.1018798503,116.476155989,130.828040797,112.296718818,9.90576805939,8.62555392006
 11/03  10:00:00,229.023623227,29.7075166899,21.3782455054,9.1432548794,37.1018798503,116.476155989,119.14032565,109.214557591,9.90576805939,0.02
 11/03  11:00:00,230.288727568,29.8065672601,24.370668044,7.39860032065,37.1018798503,116.476155989,123.239858492,104.702832005,9.90576805939,8.63125842728
 11/03  12:00:00,222.067272939,30.0796768254,28.1558623374,5.87533079314,37.1018798503,104.434947198,109.30716405,99.3813959902,9.90576805939,0.02
 11/03  13:00:00,235.163074803,30.4513860787,31.1799564629,4.51826337235,37.1018798503,116.476155989,113.669045872,95.1320287602,9.90576805939,8.63124905258
 11/03  14:00:00,235.892450665,30.6891008617,32.405793844,3.4872532267,37.1018798503,116.476155989,102.435342361,92.5095743018,9.90576805939,0.02
 11/03  15:00:00,238.221366146,30.7952942354,33.7409764449,2.65988188035,37.1018798503,116.476155989,100.404463741,90.4786956814,9.90576805939,0.02
 11/03  16:00:00,238.503551396,30.6806102719,33.1863970541,2.30219673771,37.1018798503,116.476155989,109.234446191,90.7043551875,9.90576805939,8.62432294366
 11/03  17:00:00,238.647684251,30.3711772411,29.8944461664,2.30392192211,37.1018798503,116.476155989,103.186799238,93.2610311784,9.90576805939,0.02
 11/03  18:00:00,161.214333605,27.8372864673,23.7565860857,0.0,24.7345865669,47.5788473902,78.300756864,73.3278728343,4.9528840297,0.02
 11/03  19:00:00,163.994528986,28.6058539398,25.4245862591,0.0,24.7345865669,47.5788473902,85.4733952938,80.5005112641,4.9528840297,0.02
 11/03  20:00:00,132.804891792,26.6295375819,16.3172441934,0.0,12.3672932834,38.6892022431,99.990791466,96.9990610482,2.97173041782,0.02
 11/03  21:00:00,112.462745815,21.7335230514,17.1574439195,0.112428513342,12.3672932834,27.0668015668,85.2331119556,82.2413815378,2.97173041782,0.02
 11/03  22:00:00,80.5857348717,17.7530250546,9.96723697631,0.0,4.12243109448,15.9888894789,77.6338111129,74.6420806951,2.97173041782,0.02
 11/03  23:00:00,98.1436650464,23.1574804266,16.6000670741,0.418604634347,4.12243109448,15.9888894789,98.7396236579,95.7478932401,2.97173041782,0.02
 11/03  24:00:00,84.7928303893,18.6313878803,13.4128300169,0.739347598821,4.12243109448,15.9888894789,89.6892798147,78.1157420751,2.97173041782,8.60180732173
 11/04  01:00:00,94.4259077738,22.6304627311,14.3783882811,0.508122018529,4.12243109448,15.9888894789,101.458892449,98.4671620313,2.97173041782,0.02
 11/04  02:00:00,88.2099798755,18.9827330106,14.4525631708,1.73559189479,4.12243109448,15.9888894789,82.9248717482,79.9331413304,2.97173041782,0.02
 11/04  03:00:00,109.003760303,24.3871883826,19.9866598778,5.16472247075,4.12243109448,15.9888894789,103.732308698,100.740578281,2.97173041782,0.02
 11/04  04:00:00,117.123210383,28.3862632334,20.3136922022,5.13995183272,4.12243109448,16.0517297156,123.310199526,120.318469108,2.97173041782,0.02
 11/04  05:00:00,121.446948617,28.8254446462,21.5270196576,7.7283196779,4.12243109448,16.0517297156,124.715657181,121.723926763,2.97173041782,0.02
 11/04  06:00:00,141.723285396,29.2646260591,14.7673931246,10.7987899656,4.12243109448,39.6058045677,111.141032244,108.149301826,2.97173041782,0.02
 11/04  07:00:00,202.231120881,29.2781113748,18.3096376925,43.2382585614,12.3672932834,65.3531420225,165.919756766,160.946872736,4.9528840297,0.02
 11/04  08:00:00,190.009197823,29.2764245693,18.5939043124,35.4396335209,12.3672932834,68.2430321324,161.365209425,156.392325395,4.9528840297,0.02
 11/04  09:00:00,210.954914825,29.3017868789,19.7271918307,27.5932076261,16.4897243779,93.1370602926,150.620264534,142.675650087,7.92461444751,0.02
 11/04  10:00:00,203.992568229,29.3033388908,21.3404145409,21.774169659,16.4897243779,93.1370602926,143.131581984,135.186967537,7.92461444751,0.02
 11/04  11:00:00,200.571422059,29.3098525292,23.8625707883,16.9575857882,16.4897243779,93.1370602926,137.165534761,129.220920314,7.92461444751,0.02
 11/04  12:00:00,192.799150917,29.3582540082,26.2240814196,13.8360028559,16.4897243779,83.9857416113,140.901653362,124.366819115,7.92461444751,8.61021979978
 11/04  13:00:00,194.992420231,29.435728117,27.1521067675,12.1251797682,16.4897243779,83.9857416113,129.441408615,121.496794167,7.92461444751,0.02
 11/04  14:00:00,196.57148289,29.4775316183,27.3045429091,11.0449960299,16.4897243779,83.9857416113,127.645104605,119.700490157,7.92461444751,0.02
 11/04  15:00:00,163.789881429,29.2646260591,23.057407505,0.00178105844534,12.3672932834,70.6512738906,67.7784471911,62.8055631614,4.9528840297,0.02
 11/04  16:00:00,161.705749776,29.2646260591,21.6887839556,0.269008470908,12.3672932834,70.6512738906,67.8791669456,62.9062829159,4.9528840297,0.02
 11/04  17:00:00,153.002160149,29.2646260591,19.0258484267,0.817841545373,12.3672932834,58.1284167478,74.000208301,69.0273242713,4.9528840297,0.02
 11/04  18:00:00,126.983898188,26.6295375819,16.8600452031,0.0,12.3672932834,24.9413748627,98.7763902947,93.803506265,4.9528840297,0.02
 11/04  19:00:00,126.171512015,26.6295375819,15.6520904949,0.0,12.3672932834,24.9413748627,106.769070743,101.796186714,4.9528840297,0.02
 11/04  20:00:00,108.907870779,26.6295375819,14.163604526,0.0,4.12243109448,16.0517297156,116.388449515,113.396719097,2.97173041782,0.02
 11/04  21:00:00,94.062930258,21.3036300656,11.3774518888,0.0,4.12243109448,15.9888894789,98.8920128637,95.9002824458,2.97173041782,0.02
 11/04  22:00:00,91.0938304301,18.8948967281,13.2438274571,1.7814696937,4.12243109448,15.9888894789,84.5259766353,81.5342462175,2.97173041782,0.02
 11/04  23:00:00,110.981025841,24.3871883826,17.76820622,5.66043413994,4.12243109448,15.9888894789,114.78444089,103.211495516,2.97173041782,8.60121495619
 11/04  24:00:00,96.2747293222,19.509750706,13.2747411577,6.27261464494,4.12243109448,15.9888894789,86.2715715998,83.279841182,2.97173041782,0.02
 11/05  01:00:00,112.880326466,24.3871883826,16.6831957508,10.2628807701,2.06121554724,15.9888894789,109.83295565,106.841225232,2.97173041782,0.02
 11/05  02:00:00,96.9793618683,19.509750706,12.3560927661,9.84565782608,2.06121554724,15.9888894789,89.6512450778,86.6595146599,2.97173041782,0.02
 11/05  03:00:00,115.430021955,24.3871883826,15.6761102091,14.1478947833,2.06121554724,15.9888894789,112.538722954,109.546992536,2.97173041782,0.02
 11/05  04:00:00,99.8512522527,19.509750706,12.6014687727,12.2930051626,2.06121554724,15.9888894789,91.0614230865,88.0696926687,2.97173041782,0.02
 11/05  05:00:00,118.348650352,24.3871883826,15.3959427174,17.1145054752,2.06121554724,15.9888894789,114.074733474,111.083003057,2.97173041782,0.02
 11/05  06:00:00,101.566058214,19.509750706,12.1754203272,14.4527382497,2.06121554724,15.9888894789,92.3139656656,89.3222352478,2.97173041782,0.02
 11/05  07:00:00,111.692561425,24.3871883826,14.7565317932,19.3221883629,2.06121554724,15.9888894789,115.290990793,112.299260375,2.97173041782,0.02
 11/05  08:00:00,110.888522997,19.509750706,12.6264179676,12.0037473359,4.12243109448,41.7362269337,89.5609983059,84.5881142762,4.9528840297,0.02
 11/05  09:00:00,124.8989813,24.3871883826,18.7791091891,11.1485108934,4.12243109448,41.7362269337,106.364743934,101.391859905,4.9528840297,0.02
 11/05  10:00:00,106.380260367,19.509750706,16.6060164986,6.81738753163,4.12243109448,41.7362269337,83.3381731545,78.3652891249,4.9528840297,0.02
 11/05  11:00:00,121.652958199,24.3871883826,22.3866466136,7.28646719128,4.12243109448,41.7362269337,99.5149874284,94.5421033987,4.9528840297,0.02
 11/05  12:00:00,104.888371013,19.509750706,18.1947939112,5.24406741042,4.12243109448,41.7362269337,78.9422095842,73.9693255545,4.9528840297,0.02
 11/05  13:00:00,118.363306384,24.2993521,23.3604548668,5.45196033059,4.12243109448,41.7362269337,96.3034246131,91.3305405834,4.9528840297,0.02
 11/05  14:00:00,103.618143391,19.509750706,19.0432228537,4.17467115967,4.12243109448,41.7362269337,77.9209125528,72.9480285231,4.9528840297,0.02
 11/05  15:00:00,117.988759318,24.3871883826,24.0437475914,4.58617216441,4.12243109448,41.7362269337,96.2511370779,91.2782530482,4.9528840297,0.02
 11/05  16:00:00,77.336433273,18.1922064675,14.8155686125,0.962990195429,4.12243109448,24.8785346261,79.2802168864,74.3073328567,4.9528840297,0.02
 11/05  17:00:00,81.2832505074,22.1912813183,16.0456255188,0.0,2.06121554724,15.9888894789,104.54902702,101.557296602,2.97173041782,0.02
 11/05  18:00:00,83.9447549128,18.6313878803,14.7985343398,2.29350519766,2.06121554724,15.9888894789,87.9031428327,84.9114124149,2.97173041782,0.02
 11/05  19:00:00,100.574955672,23.7284162633,19.1800456327,4.77773427511,2.06121554724,15.9888894789,110.833474913,107.841744496,2.97173041782,0.02
 11/05  20:00:00,93.1894363889,19.9489321189,17.1635434547,8.90574539405,2.06121554724,15.9888894789,89.9805061507,86.9887757328,2.97173041782,0.02
 11/05  21:00:00,100.6155209,23.9480069697,17.7696445298,8.86563493613,2.06121554724,15.9888894789,112.913254337,109.921523919,2.97173041782,0.02
 11/05  22:00:00,94.9153356734,19.9489321189,15.6229635997,13.2212195219,2.06121554724,15.9888894789,91.7483860017,88.7566555839,2.97173041782,0.02
 11/05  23:00:00,102.854764706,23.9480069697,15.4208084345,12.1977004376,2.06121554724,15.9888894789,114.815415017,111.823684599,2.97173041782,0.02
 11/05  24:00:00,99.380027783,19.9489321189,14.1768987912,17.0724887583,2.06121554724,15.9888894789,93.0404927068,90.0487622889,2.97173041782,0.02
 11/06  01:00:00,108.028929828,23.9480069697,15.5001547843,14.1178891524,4.12243109448,15.9888894789,115.142487447,112.150757029,2.97173041782,0.02
 11/06  02:00:00,103.187003994,19.9489321189,14.0891578858,19.1061548194,4.12243109448,15.9888894789,92.9715162574,89.9797858396,2.97173041782,0.02
 11/06  03:00:00,107.66836092,23.9480069697,15.0765044087,16.0182549367,4.12243109448,15.9888894789,115.929961878,112.938231461,2.97173041782,0.02
 11/06  04:00:00,102.971327569,19.9489321189,14.0411825239,21.2016833615,4.12243109448,15.9888894789,102.357251383,90.7837161204,2.97173041782,8.60180484468
 11/06  05:00:00,131.192147977,28.3862632334,15.7906725629,13.9545301226,12.3672932834,24.9413748627,133.064246437,128.091362408,4.9528840297,0.02
 11/06  06:00:00,185.749072911,28.8257188828,23.0860511815,59.8975907887,12.3672932834,24.9413748627,203.683209143,198.710325114,4.9528840297,0.02
 11/06  07:00:00,216.367618554,29.2655153986,15.013632708,48.511109617,24.7345865669,70.7195625826,180.283434713,170.357666653,9.90576805939,0.02
 11/06  08:00:00,225.369200088,29.2787053965,15.7805887304,32.4579768932,37.1018798503,92.3937384068,156.070409855,146.144641795,9.90576805939,0.02
 11/06  09:00:00,228.332633773,29.2927982641,18.61904534,24.2902037632,37.1018798503,104.434947198,137.674193369,127.74842531,9.90576805939,0.02
 11/06  10:00:00,238.588907131,29.3035507463,21.4231606429,19.7232843169,37.1018798503,116.476155989,130.118715335,120.192947276,9.90576805939,0.02
 11/06  11:00:00,236.923011038,29.3115392978,23.0641668196,15.9449823886,37.1018798503,116.476155989,134.544448667,116.010135756,9.90576805939,8.62854485105
 11/06  12:00:00,235.93232189,29.318177062,23.7473080241,14.3894935248,37.1018798503,116.476155989,124.210644633,114.284876573,9.90576805939,0.02
 11/06  13:00:00,225.760718113,29.3269602115,23.7823222547,12.8891286652,37.1018798503,104.434947198,130.952764755,112.419594721,9.90576805939,8.62740197498
 11/06  14:00:00,236.975171592,29.3708659815,25.7445400294,10.3703243552,37.1018798503,116.476155989,117.607847673,107.682079613,9.90576805939,0.02
 11/06  15:00:00,236.769154878,29.4295535028,26.3867691725,8.72186700285,37.1018798503,116.476155989,121.714717904,103.178792828,9.90576805939,8.63015701698
 11/06  16:00:00,235.526773633,29.4539636478,24.9597769266,7.50313147774,37.1018798503,116.476155989,111.036634194,101.110866134,9.90576805939,0.02
 11/06  17:00:00,239.576050679,29.4465034207,23.3647441329,7.26396803239,37.1018798503,116.476155989,112.211811237,102.286043177,9.90576805939,0.02
 11/06  18:00:00,249.675157091,29.4526555347,22.6884592416,7.56545249809,37.1018798503,116.476155989,122.345500169,103.82323622,9.90576805939,8.61649588928
 11/06  19:00:00,156.030760678,26.6295375819,17.2964593854,0.0,24.7345865669,47.5788473902,85.239954451,80.2670704213,4.9528840297,0.02
 11/06  20:00:00,163.120344519,28.1666725269,22.2943223557,0.00746240746246,24.7345865669,47.5788473902,90.8988446062,85.9259605765,4.9528840297,0.02
 11/06  21:00:00,138.623676152,27.5079004077,18.4227036601,0.15118246491,12.3672932834,38.6892022431,104.590403455,101.598673037,2.97173041782,0.02
 11/06  22:00:00,106.813929241,20.4159788128,11.0670223745,0.0,12.3672932834,27.0668015668,87.9902490517,84.9985186339,2.97173041782,0.02
 11/06  23:00:00,78.8823708116,17.7530250546,8.43892315264,0.0,4.12243109448,15.9888894789,80.293933346,77.3022029282,2.97173041782,0.02
 11/06  24:00:00,90.3700064904,22.1912813183,9.83406440613,0.0,4.12243109448,15.9888894789,103.043525643,100.051795225,2.97173041782,0.02
 11/07  01:00:00,88.200684361,19.1584055758,11.7643095847,3.58065725976,4.12243109448,15.9888894789,84.2028995349,81.2111691171,2.97173041782,0.02
 11/07  02:00:00,106.686663228,24.3871883826,14.8311050897,8.49110711628,4.12243109448,15.9888894789,106.04338577,103.051655352,2.97173041782,0.02
 11/07  03:00:00,92.0966717831,19.509750706,11.5611176887,8.5250136271,4.12243109448,15.9888894789,85.8072584955,82.8155280777,2.97173041782,0.02
 11/07  04:00:00,107.981010124,24.3871883826,14.7433818194,12.4324829076,4.12243109448,15.9888894789,107.668146234,104.676415816,2.97173041782,0.02
 11/07  05:00:00,126.942554381,28.3862632334,14.713341787,8.6685756652,12.3672932834,24.9413748627,122.403225115,117.430341086,4.9528840297,0.02
 11/07  06:00:00,171.113627271,28.8351941538,23.815423331,46.5518260624,12.3672932834,24.9413748627,193.463300231,188.490416201,4.9528840297,0.02
 11/07  07:00:00,199.971133715,29.3192345988,18.2687262132,33.9098125782,24.7345865669,70.7195625826,158.016135077,148.090367018,9.90576805939,0.02
 11/07  08:00:00,209.30371055,29.3587235105,19.1051055524,21.6311695526,37.1018798503,92.3937384068,144.238576097,125.725115874,9.90576805939,8.60769216369
 11/07  09:00:00,216.19074866,29.4044268054,22.2138754448,15.2325336558,37.1018798503,104.434947198,126.423597878,116.497829818,9.90576805939,0.02
 11/07  10:00:00,227.617090901,29.4965390147,26.4346560846,10.9671707866,37.1018798503,116.476155989,119.395747386,109.469979326,9.90576805939,0.02
 11/07  11:00:00,225.984530765,29.5916301029,29.0142226637,8.859657944,37.1018798503,116.476155989,123.762475354,105.22701402,9.90576805939,8.62969327409
 11/07  12:00:00,226.761137731,29.6785081874,30.9847999691,7.17516505248,37.1018798503,116.476155989,112.710293033,102.784524973,9.90576805939,0.02
 11/07  13:00:00,215.198942636,29.7346298089,33.0449644656,5.87557806626,37.1018798503,104.434947198,119.827921323,101.294687234,9.90576805939,8.62746603018
 11/07  14:00:00,225.002880904,29.7341092088,32.7730046764,4.98204199248,37.1018798503,116.476155989,110.720940275,100.795172215,9.90576805939,0.02
 11/07  15:00:00,225.335868959,29.7045962664,31.8723713776,4.5574363574,37.1018798503,116.476155989,110.736171722,100.810403663,9.90576805939,0.02
 11/07  16:00:00,225.194469427,29.6930780085,31.8231996717,4.48368711904,37.1018798503,116.476155989,119.74094707,101.206375839,9.90576805939,8.62880317187
 11/07  17:00:00,230.212886315,29.6990720579,31.8148891839,4.56548083511,37.1018798503,116.476155989,111.215136692,101.289368633,9.90576805939,0.02
 11/07  18:00:00,239.477796658,29.7061168267,30.7681893279,4.73891492422,37.1018798503,116.476155989,111.24878868,101.323020621,9.90576805939,0.02
 11/07  19:00:00,148.568694108,27.8006880162,26.0076483541,0.0,24.7345865669,47.5788473902,91.7528557065,78.1935900424,4.9528840297,8.60638163439
 11/07  20:00:00,145.850806484,28.203270978,26.2431565019,0.0,24.7345865669,47.5788473902,88.9228155839,83.9499315542,4.9528840297,0.02
 11/07  21:00:00,116.699259415,27.0687189948,19.9860965022,0.0,12.3672932834,38.6892022431,102.648345488,99.6566150705,2.97173041782,0.02
 11/07  22:00:00,94.4865128859,20.0553452555,14.7670786878,0.0533675937961,12.3672932834,27.0668015668,84.338342891,81.3466124732,2.97173041782,0.02
 11/07  23:00:00,71.6738716357,18.1922064675,12.2569419625,0.134060556337,4.12243109448,15.9888894789,78.6263030159,75.6345725981,2.97173041782,0.02
 11/07  24:00:00,80.2303456469,22.1912813183,14.3388885312,0.0,4.12243109448,15.9888894789,100.973821065,97.9820906468,2.97173041782,0.02
 11/08  01:00:00,77.5960477689,19.0705692932,16.2678942938,1.06945866486,4.12243109448,15.9888894789,81.3936959305,78.4019655126,2.97173041782,0.02
 11/08  02:00:00,83.3637563497,22.7182990137,16.4768217179,0.580300326313,4.12243109448,15.9888894789,103.01921525,100.027484833,2.97173041782,0.02
 11/08  03:00:00,73.9820983313,18.1922064675,13.383547088,0.703378791115,4.12243109448,15.9888894789,83.3580980346,80.3663676168,2.97173041782,0.02
 11/08  04:00:00,88.5526936279,23.5088255569,19.2235569642,2.6234842693,4.12243109448,15.9888894789,104.145940113,101.154209696,2.97173041782,0.02
 11/08  05:00:00,113.577804352,28.1813119074,22.1065019298,2.26439028521,12.3672932834,24.9413748627,117.946992719,112.974108689,4.9528840297,0.02
 11/08  06:00:00,143.928388145,28.4314278162,27.1301432759,25.5145142657,12.3672932834,24.9413748627,187.965960942,182.993076912,4.9528840297,0.02
 11/08  07:00:00,191.193829289,29.3765656805,22.5113045964,23.1108672418,24.7345865669,70.7195625826,153.195830266,143.270062206,9.90576805939,0.02
 11/08  08:00:00,206.877003281,29.4744912625,23.8572641928,15.8106073459,37.1018798503,92.3937384068,133.606114815,123.680346755,9.90576805939,0.02
 11/08  09:00:00,216.550208423,29.5467334033,25.7167753644,13.5875367452,37.1018798503,104.434947198,136.292816528,117.764038177,9.90576805939,8.62301029188
 11/08  10:00:00,227.480745755,29.5919397908,26.5212727303,11.9456212522,37.1018798503,116.476155989,124.269406123,114.343638064,9.90576805939,0.02
 11/08  11:00:00,225.485823665,29.6322667823,26.6605224373,10.216483534,37.1018798503,116.476155989,121.458584071,111.532816011,9.90576805939,0.02
 11/08  12:00:00,225.364668876,29.6742265263,27.7032233226,8.70171371413,37.1018798503,116.476155989,127.389644405,108.852020285,9.90576805939,8.63185606082
 11/08  13:00:00,212.179648978,29.7235681465,28.5449145053,7.3299059127,37.1018798503,104.434947198,116.46121435,106.535446291,9.90576805939,0.02
 11/08  14:00:00,222.525470198,29.760803631,28.6678848869,6.42220313137,37.1018798503,116.476155989,123.432824542,104.895106304,9.90576805939,8.63195017831
 11/08  15:00:00,223.838910625,29.7792302121,28.6805807453,6.09880250284,37.1018798503,116.476155989,114.015575758,104.089807699,9.90576805939,0.02
 11/08  16:00:00,221.638912136,29.8011709665,28.7945088954,5.62793811011,37.1018798503,116.476155989,121.74375277,103.209106633,9.90576805939,8.62887807789
 11/08  17:00:00,225.421012904,29.8075093232,28.8685112214,5.69199453025,37.1018798503,116.476155989,112.923255543,102.997487484,9.90576805939,0.02
 11/08  18:00:00,236.376214699,29.8095756276,28.881860716,5.84827025026,37.1018798503,116.476155989,112.654457154,102.728689095,9.90576805939,0.02
 11/08  19:00:00,144.815959447,27.9470818205,25.5642678428,0.0,24.7345865669,47.5788473902,84.5873546473,79.6144706176,4.9528840297,0.02
 11/08  20:00:00,144.750843464,28.3862632334,26.5295236067,0.0,24.7345865669,47.5788473902,90.0916988848,85.1188148551,4.9528840297,0.02
 11/08  21:00:00,117.332370343,27.0687189948,20.542825761,0.0294212993302,12.3672932834,38.6892022431,111.834471916,100.254600194,2.97173041782,8.60814130355
 11/08  22:00:00,98.0748305112,20.6701992335,19.0584245433,0.192799182958,12.3672932834,27.0668015668,83.3722084011,80.3804779833,2.97173041782,0.02
 11/08  23:00:00,69.0368121078,17.7530250546,12.9305017365,0.0,4.12243109448,15.9888894789,78.6651036796,75.6733732618,2.97173041782,0.02
 11/08  24:00:00,84.3767746157,23.2453167091,20.2207875303,0.749586130301,4.12243109448,15.9888894789,99.7238255707,96.7320951529,2.97173041782,0.02
 11/09  01:00:00,74.0258070154,18.6313878803,15.7319917691,1.08703681437,4.12243109448,15.9888894789,81.8372624906,78.8455320728,2.97173041782,0.02
 11/09  02:00:00,80.7492864454,22.6304627311,17.3406899848,0.685069450434,4.12243109448,15.9888894789,102.284051909,99.2923214911,2.97173041782,0.02
 11/09  03:00:00,75.859976704,18.8948967281,16.472338364,1.92279384359,4.12243109448,15.9888894789,83.5918928233,80.6001624055,2.97173041782,0.02
 11/09  04:00:00,83.6608621878,23.069644144,18.4092845661,1.84415185713,4.12243109448,15.9888894789,104.951274738,101.95954432,2.97173041782,0.02
 11/09  05:00:00,109.923664686,28.0934756248,22.7846916482,2.42471804103,12.3672932834,24.9413748627,118.163197398,113.190313368,4.9528840297,0.02
 11/09  06:00:00,143.762733021,28.8920244239,29.8324916124,28.3704334518,12.3672932834,24.9413748627,187.029888551,182.057004521,4.9528840297,0.02
 11/09  07:00:00,181.302793116,29.3786380965,21.3421544429,21.8973706944,24.7345865669,70.7195625826,153.527164083,143.601396023,9.90576805939,0.02
 11/09  08:00:00,195.668678309,29.5275476385,21.9266613823,13.7823515862,37.1018798503,92.3937384068,132.808404132,122.882636073,9.90576805939,0.02
 11/09  09:00:00,207.527308086,29.6565254171,26.7191631785,8.88659079619,37.1018798503,104.434947198,123.57099638,113.64522832,9.90576805939,0.02
 11/09  10:00:00,220.75755366,29.8270612669,30.1972276267,6.42666475609,37.1018798503,116.476155989,125.250983323,106.719079318,9.90576805939,8.62613594589
 11/09  11:00:00,222.009866318,30.0692051551,32.49553622,5.13789114303,37.1018798503,116.476155989,112.026861593,102.101093534,9.90576805939,0.02
 11/09  12:00:00,223.714471058,30.3898447608,34.9163893617,3.79196377645,37.1018798503,116.476155989,116.608500681,98.0707359354,9.90576805939,8.6319966858
 11/09  13:00:00,214.397589434,30.5714525177,35.9709405145,2.79491571673,37.1018798503,104.434947198,105.429702942,95.5039348826,9.90576805939,0.02
 11/09  14:00:00,224.175833408,30.5115815995,35.8626209626,2.04369360219,37.1018798503,116.476155989,113.98803025,95.450299225,9.90576805939,8.63196296598
 11/09  15:00:00,224.897738527,30.461494646,36.9107386602,1.65815171531,37.1018798503,116.476155989,105.352860503,95.4270924435,9.90576805939,0.02
 11/09  16:00:00,224.366202852,30.4149966607,36.516239589,1.52090555285,37.1018798503,116.476155989,105.067624502,95.1418564426,9.90576805939,0.02
 11/09  17:00:00,226.710153779,30.2072134708,33.1150103829,1.80816633667,37.1018798503,116.476155989,115.40357433,96.8729223441,9.90576805939,8.62488392635
 11/09  18:00:00,232.452335336,30.0428209907,30.4080665992,2.43850738013,37.1018798503,116.476155989,108.718007548,98.7922394881,9.90576805939,0.02
 11/09  19:00:00,144.576305469,27.9470818205,24.7191490232,0.0,24.7345865669,47.5788473902,81.5936174501,76.6207334204,4.9528840297,0.02
 11/09  20:00:00,145.385912184,28.3862632334,25.4872219675,0.0,24.7345865669,47.5788473902,87.881237047,82.9083530173,4.9528840297,0.02
 11/09  21:00:00,114.602801761,27.0687189948,17.8838457721,0.0,12.3672932834,38.6892022431,102.098282812,99.1065523944,2.97173041782,0.02
 11/09  22:00:00,100.430481151,21.7335230514,16.8867024599,0.122097537672,12.3672932834,27.0668015668,95.000443634,83.4235330191,2.97173041782,8.60518019713
 11/09  23:00:00,70.1295658315,17.7530250546,9.17655446224,0.0,4.12243109448,15.9888894789,78.6221407775,75.6304103597,2.97173041782,0.02
 11/09  24:00:00,85.583117436,23.5088255569,16.6078938969,0.82762746443,4.12243109448,15.9888894789,100.284972721,97.2932423031,2.97173041782,0.02
 11/10  01:00:00,70.602784303,18.0165339023,9.78739347993,0.206558122629,4.12243109448,15.9888894789,82.6496505959,79.6579201781,2.97173041782,0.02
 11/10  02:00:00,86.746948961,23.2892348504,14.1096594054,1.72037697425,4.12243109448,15.9888894789,103.982416357,100.990685939,2.97173041782,0.02
 11/10  03:00:00,85.3284584913,19.9489321189,15.6908119799,5.44959895444,4.12243109448,15.9888894789,84.0547620305,81.0630316127,2.97173041782,0.02
 11/10  04:00:00,91.4943723416,23.9480069697,16.6439102242,5.71621640965,4.12243109448,15.9888894789,105.590016406,102.598285989,2.97173041782,0.02
 11/10  05:00:00,116.431967776,28.8254446462,19.669398261,6.41352251774,12.3672932834,24.9413748627,119.832124575,114.859240545,4.9528840297,0.02
 11/10  06:00:00,140.704474277,28.4241296951,23.0245298545,28.6617811238,12.3672932834,24.9413748627,190.05746616,185.084582131,4.9528840297,0.02
 11/10  07:00:00,186.254286375,29.3565589801,17.1727116942,27.1054284555,24.7345865669,70.7195625826,157.815462444,147.889694385,9.90576805939,0.02
 11/10  08:00:00,199.816692976,29.4561144017,19.889854375,18.2436188078,37.1018798503,92.3937384068,134.942610422,125.016842362,9.90576805939,0.02
 11/10  09:00:00,210.571227081,29.5231812667,23.5606386327,15.2126529814,37.1018798503,104.434947198,128.526935757,118.601167698,9.90576805939,0.02
 11/10  10:00:00,222.650160936,29.565615285,25.1398867143,13.6380155693,37.1018798503,116.476155989,133.920798629,115.388816743,9.90576805939,8.62621382733
 11/10  11:00:00,222.763090909,29.6045827069,26.475839985,12.3754544771,37.1018798503,116.476155989,123.027921921,113.102153861,9.90576805939,0.02
 11/10  12:00:00,223.904596567,29.6385102826,28.8653514716,11.0932492435,37.1018798503,116.476155989,129.599201363,111.061323893,9.90576805939,8.63210941094
 11/10  13:00:00,213.260660794,29.669878857,31.5463429932,9.77880150622,37.1018798503,104.434947198,119.037440503,109.111672443,9.90576805939,0.02
 11/10  14:00:00,227.295437848,29.7002290445,34.5674650073,8.72026869106,37.1018798503,116.476155989,116.994566157,107.068798097,9.90576805939,0.02
 11/10  15:00:00,228.328753384,29.7243224057,36.3387272386,7.95848341425,37.1018798503,116.476155989,124.19312541,105.658187065,9.90576805939,8.62917028578
 11/10  16:00:00,228.824943433,29.7503467695,37.3803013719,7.3872549463,37.1018798503,116.476155989,114.524385628,104.598617568,9.90576805939,0.02
 11/10  17:00:00,233.661942398,29.7715264533,37.9685352365,6.91705825347,37.1018798503,116.476155989,122.157950153,103.627209114,9.90576805939,8.62497297919
 11/10  18:00:00,242.807395014,29.7863094491,38.002464325,6.61830486411,37.1018798503,116.476155989,112.977193279,103.051425219,9.90576805939,0.02
 11/10  19:00:00,147.857225332,27.9470818205,32.7755932509,0.0,24.7345865669,47.5788473902,84.5063054815,79.5334214518,4.9528840297,0.02
 11/10  20:00:00,151.299197098,28.3862632334,35.7783787071,0.0,24.7345865669,47.5788473902,89.4523549954,84.4794709657,4.9528840297,0.02
 11/10  21:00:00,124.627784652,27.0687189948,31.6814436797,0.0,12.3672932834,38.6892022431,102.153111987,99.1613815694,2.97173041782,0.02
 11/10  22:00:00,92.8014622957,15.4321279997,23.3616252678,0.0913236888504,12.3672932834,27.0668015668,64.6350976455,61.6433672277,2.97173041782,0.02
 11/10  23:00:00,80.8740302449,19.5283275601,26.6075202501,0.0,4.12243109448,15.9888894789,89.4213936961,86.4296632783,2.97173041782,0.02
 11/10  24:00:00,72.58310485,13.7446617768,24.0477279132,0.245918080695,4.12243109448,15.9888894789,59.3383211131,56.3465906952,2.97173041782,0.02
 11/11  01:00:00,80.6240393528,18.6406763074,29.3305692082,0.0,2.06121554724,15.9888894789,86.475252569,83.4835221512,2.97173041782,0.02
 11/11  02:00:00,66.2729980538,11.7497685649,21.873801275,0.214192946393,2.06121554724,15.9888894789,60.5193733559,48.9458270341,2.97173041782,8.60181590393
 11/11  03:00:00,81.4153920203,18.6406763074,30.1219220035,0.0,2.06121554724,15.9888894789,86.8159730373,83.8242426195,2.97173041782,0.02
 11/11  04:00:00,74.0268381829,14.4566404644,26.7410391555,0.321403985059,2.06121554724,15.9888894789,62.7516096359,59.7598792181,2.97173041782,0.02
 11/11  05:00:00,67.2031230556,13.8417864864,20.6508031916,0.202778886198,2.06121554724,15.9888894789,63.043708919,60.0519785012,2.97173041782,0.02
 11/11  06:00:00,81.6570901271,22.6304627311,25.9655311333,0.311610124957,2.06121554724,15.9888894789,103.737357321,100.745626903,2.97173041782,0.02
 11/11  07:00:00,70.8550583596,18.9827330106,22.6848236712,1.25721480025,2.06121554724,15.9888894789,84.9134842817,81.9217538638,2.97173041782,0.02
 11/11  08:00:00,67.8518385866,22.9598487908,25.2013063487,1.03619743174,2.06121554724,15.9888894789,107.493153239,104.501422822,2.97173041782,0.02
 11/11  09:00:00,90.523747066,19.2462418583,22.9890723773,1.94625972187,4.12243109448,41.7362269337,84.3378741034,79.3649900737,4.9528840297,0.02
 11/11  10:00:00,99.6086529202,23.684498122,27.5296684748,1.93144739369,4.12243109448,41.7362269337,102.853000573,97.8801165436,4.9528840297,0.02
 11/11  11:00:00,90.4942036603,19.1584055758,23.2635649093,1.7300601388,4.12243109448,41.7362269337,82.7051950537,77.732311024,4.9528840297,0.02
 11/11  12:00:00,99.7038243261,23.5088255569,28.4506377496,0.874961622465,4.12243109448,41.7362269337,97.6352537603,92.6623697306,4.9528840297,0.02
 11/11  13:00:00,94.9673345116,19.509750706,26.0217672982,0.913711695983,4.12243109448,41.7362269337,77.3465110443,72.3736270146,4.9528840297,0.02
 11/11  14:00:00,117.315060108,24.0358432523,32.7353675042,0.935880292079,4.12243109448,41.7362269337,95.1689646438,90.1960806141,4.9528840297,0.02
 11/11  15:00:00,105.672217877,19.0705692932,25.6161717123,0.645887616752,4.12243109448,41.7362269337,76.3280008194,71.3551167897,4.9528840297,0.02
 11/11  16:00:00,121.086833487,23.5966618394,30.4360418294,0.580243489918,4.12243109448,41.7362269337,93.5723015285,88.5994174988,4.9528840297,0.02
 11/11  17:00:00,96.1527566995,19.509750706,24.6496009608,0.932214539173,4.12243109448,24.8785346261,77.482257935,72.5093739053,4.9528840297,0.02
 11/11  18:00:00,96.2899980504,21.1510439766,20.8995605381,0.409866810987,2.06121554724,15.9888894789,96.4394005566,93.4476701388,2.97173041782,0.02
 11/11  19:00:00,87.6129804796,18.4117971739,18.0026940506,0.567388342045,2.06121554724,15.9888894789,86.1765688392,83.1848384214,2.97173041782,0.02
 11/11  20:00:00,97.6804625588,22.6304627311,20.4831473221,0.609673341487,2.06121554724,15.9888894789,107.880664141,104.888933723,2.97173041782,0.02
 11/11  21:00:00,87.1916648261,18.9827330106,17.5038738787,2.31174923295,2.06121554724,15.9888894789,87.8007790551,84.8090486373,2.97173041782,0.02
 11/11  22:00:00,98.4433277137,23.5088255569,19.5736277091,3.81667633693,2.06121554724,15.9888894789,110.47499833,107.483267913,2.97173041782,0.02
 11/11  23:00:00,88.4233126652,19.4219144235,17.0347350309,5.85914374968,2.06121554724,15.9888894789,89.6581456324,86.6664152145,2.97173041782,0.02
 11/11  24:00:00,105.739470696,24.3871883826,21.5407657075,9.58784760437,2.06121554724,15.9888894789,112.135501317,109.143770899,2.97173041782,0.02
 11/12  01:00:00,91.2189087519,19.509750706,16.7783027151,8.83677614488,2.06121554724,15.9888894789,90.8934973849,87.9017669671,2.97173041782,0.02
 11/12  02:00:00,108.957570718,24.3871883826,20.5692549106,12.354903351,2.06121554724,15.9888894789,113.482026483,110.490296065,2.97173041782,0.02
 11/12  03:00:00,94.5130819821,19.509750706,15.9600657851,10.9990485446,2.06121554724,15.9888894789,91.4050801916,88.4133497738,2.97173041782,0.02
 11/12  04:00:00,111.34800537,24.3871883826,20.0123081154,14.5345194611,2.06121554724,15.9888894789,113.854457603,110.862727185,2.97173041782,0.02
 11/12  05:00:00,96.7015981509,19.509750706,15.5131930442,12.7050756301,2.06121554724,15.9888894789,92.0895439155,89.0978134977,2.97173041782,0.02
 11/12  06:00:00,113.695532307,24.3871883826,18.1011993976,16.7350864237,2.06121554724,15.9888894789,123.557971056,111.984426093,2.97173041782,8.60181454493
 11/12  07:00:00,93.3827505715,19.509750706,14.4936080717,14.3304406538,2.06121554724,15.9888894789,93.032217946,90.0404875282,2.97173041782,0.02
 11/12  08:00:00,99.5837913831,24.3871883826,19.5099431047,16.4944765364,2.06121554724,15.9888894789,114.663552354,111.671821936,2.97173041782,0.02
 11/12  09:00:00,106.474159026,19.509750706,17.0325292728,8.97200000173,4.12243109448,41.7362269337,88.3745220649,83.4016380353,4.9528840297,0.02
 11/12  10:00:00,119.744808345,24.3871883826,22.6786352012,8.51511646356,4.12243109448,41.7362269337,103.960807293,98.9879232636,4.9528840297,0.02
 11/12  11:00:00,103.844293905,19.509750706,19.2723041658,5.42991128779,4.12243109448,41.7362269337,81.4530385518,76.4801545221,4.9528840297,0.02
 11/12  12:00:00,121.427801676,24.3871883826,25.2375306137,6.10171348629,4.12243109448,41.7362269337,97.3846541903,92.4117701606,4.9528840297,0.02
 11/12  13:00:00,101.60911232,18.7192241629,18.4008041762,2.1751252168,4.12243109448,41.7362269337,78.2378535082,73.2649694785,4.9528840297,0.02
 11/12  14:00:00,117.89108125,23.5088255569,24.0444369316,2.41662901686,4.12243109448,41.7362269337,95.2630396994,90.2901556697,4.9528840297,0.02
 11/12  15:00:00,109.565906641,19.9489321189,22.8198219421,4.07735632974,4.12243109448,41.7362269337,76.9434700157,71.970585986,4.9528840297,0.02
 11/12  16:00:00,113.346127625,22.6304627311,20.4605160327,0.872053754414,4.12243109448,41.7362269337,95.6479590706,90.6750750409,4.9528840297,0.02
 11/12  17:00:00,84.6442022695,17.7530250546,13.9957094022,0.0,4.12243109448,24.8785346261,80.5558438935,75.5829598638,4.9528840297,0.02
 11/12  18:00:00,94.6918565008,22.1912813183,16.398285128,0.0,2.06121554724,15.9888894789,106.783897689,103.792167271,2.97173041782,0.02
 11/12  19:00:00,79.8355714534,17.7530250546,12.7087155227,0.0,2.06121554724,15.9888894789,89.1858599707,86.1941295529,2.97173041782,0.02
 11/12  20:00:00,100.965327012,23.5088255569,19.4027206199,3.94319064742,2.06121554724,15.9888894789,111.968291119,108.976560701,2.97173041782,0.02
 11/12  21:00:00,91.6814582024,19.2462418583,16.3199803473,5.26813954983,2.06121554724,15.9888894789,90.6952747122,87.7035442944,2.97173041782,0.02
 11/12  22:00:00,112.340658574,24.3871883826,20.7383569368,9.92485384747,2.06121554724,15.9888894789,113.110721906,110.118991488,2.97173041782,0.02
 11/12  23:00:00,96.708944769,19.509750706,16.1660075794,9.43027992189,2.06121554724,15.9888894789,91.3518848413,88.3601544235,2.97173041782,0.02
 11/12  24:00:00,114.708189698,24.3871883826,20.1790985568,13.2410572494,2.06121554724,15.9888894789,113.713343485,110.721613067,2.97173041782,0.02
 11/13  01:00:00,100.237051966,19.509750706,16.1109142069,11.0295593268,4.12243109448,15.9888894789,91.2540739411,88.2623435233,2.97173041782,0.02
 11/13  02:00:00,117.930426055,24.3871883826,20.1422539949,14.6789704439,4.12243109448,15.9888894789,113.137776436,110.146046018,2.97173041782,0.02
 11/13  03:00:00,101.532453066,19.509750706,15.7072864775,12.6713676331,4.12243109448,15.9888894789,91.5179826166,88.5262521988,2.97173041782,0.02
 11/13  04:00:00,119.480185867,24.3871883826,19.7401427763,16.5791730692,4.12243109448,15.9888894789,113.773218158,110.78148774,2.97173041782,0.02
 11/13  05:00:00,138.062492321,28.3862632334,21.6315121354,10.1249000563,12.3672932834,24.9413748627,130.352358583,125.379474554,4.9528840297,0.02
 11/13  06:00:00,188.882786666,28.8265544602,28.5091645801,54.8538468002,12.3672932834,24.9413748627,200.760485886,195.787601856,4.9528840297,0.02
 11/13  07:00:00,220.937658982,29.268763257,21.855454952,41.1070194166,24.7345865669,70.7195625826,165.198966973,155.273198913,9.90576805939,0.02
 11/13  08:00:00,229.569191576,29.2983124259,22.885443691,27.0469353257,37.1018798503,92.3937384068,151.754954792,133.24133973,9.90576805939,8.60784700254
 11/13  09:00:00,233.693298721,29.3129123118,25.4371958439,20.2639247631,37.1018798503,104.434947198,134.301888424,124.376120364,9.90576805939,0.02
 11/13  10:00:00,243.420684288,29.3215965514,28.6250485722,16.2434534194,37.1018798503,116.476155989,129.219848397,119.294080337,9.90576805939,0.02
 11/13  11:00:00,239.49532257,29.3284873489,30.1689255951,13.3016280492,37.1018798503,116.476155989,134.161555149,115.624739358,9.90576805939,8.63104773183
 11/13  12:00:00,238.871503556,29.3374834216,30.2316000863,11.9055543758,37.1018798503,116.476155989,123.440046071,113.514278012,9.90576805939,0.02
 11/13  13:00:00,231.033053127,29.3544076465,31.3153323591,10.3591964647,37.1018798503,104.434947198,129.610362381,111.077208105,9.90576805939,8.62738621713
 11/13  14:00:00,238.999532288,29.3740549958,33.3349619911,8.74044480282,37.1018798503,116.476155989,118.676681766,108.750913707,9.90576805939,0.02
 11/13  15:00:00,234.521468439,29.3871052599,35.5966024916,7.73406879791,37.1018798503,116.476155989,117.6390736,107.71330554,9.90576805939,0.02
 11/13  16:00:00,229.096894478,29.415198249,35.577423973,6.90646925346,37.1018798503,116.476155989,125.063334598,106.528126282,9.90576805939,8.62944025626
 11/13  17:00:00,232.373427118,29.442312147,33.7121313102,6.5899598716,37.1018798503,116.476155989,115.660192652,105.734424593,9.90576805939,0.02
 11/13  18:00:00,241.12335827,29.4655227604,30.7602536858,6.71837822969,37.1018798503,116.476155989,123.900955468,105.378371253,9.90576805939,8.61681615589
 11/13  19:00:00,147.344987623,27.2883097012,23.386362685,0.0,24.7345865669,47.5788473902,86.2456209688,81.2727369391,4.9528840297,0.02
 11/13  20:00:00,151.066523228,28.3862632334,25.6852160096,0.0011312781081,24.7345865669,47.5788473902,91.7560354013,86.7831513716,4.9528840297,0.02
 11/13  21:00:00,119.380920749,26.6295375819,16.0775360287,0.0,12.3672932834,38.6892022431,105.742206312,102.750475894,2.97173041782,0.02
 11/13  22:00:00,97.1065110423,20.4159788128,11.5318291991,0.0,12.3672932834,27.0668015668,88.7634666676,85.7717362498,2.97173041782,0.02
 11/13  23:00:00,71.4630007747,17.7530250546,9.52080581903,0.0,4.12243109448,15.9888894789,80.8257062181,77.8339758003,2.97173041782,0.02
 11/13  24:00:00,88.5066359357,23.5088255569,16.9074674741,1.7974549242,4.12243109448,15.9888894789,103.341367182,100.349636764,2.97173041782,0.02
 11/14  01:00:00,70.8701878861,17.7530250546,9.53432931328,0.0,4.12243109448,15.9888894789,84.2646836444,81.2729532265,2.97173041782,0.02
 11/14  02:00:00,90.8058273177,23.7284162633,17.1712497636,3.93027726014,4.12243109448,15.9888894789,105.334056896,102.342326479,2.97173041782,0.02
 11/14  03:00:00,88.2798437629,19.9489321189,15.6676492687,8.20242770517,4.12243109448,15.9888894789,85.5453154697,82.5535850519,2.97173041782,0.02
 11/14  04:00:00,94.681405263,23.9480069697,15.511004872,8.07368347593,4.12243109448,15.9888894789,107.494423882,104.502693464,2.97173041782,0.02
 11/14  05:00:00,120.168661751,28.8254446462,18.3163162136,8.69818574109,12.3672932834,24.9413748627,122.114066432,117.141182402,4.9528840297,0.02
 11/14  06:00:00,150.3256113,28.4085357215,21.3103049589,34.5050185647,12.3672932834,24.9413748627,193.006553685,188.033669655,4.9528840297,0.02
 11/14  07:00:00,196.711452021,29.3318144587,14.5649275125,33.422614874,24.7345865669,70.7195625826,170.107552725,160.181784665,9.90576805939,0.02
 11/14  08:00:00,205.499048849,29.3675178406,16.3492514848,22.4015186238,37.1018798503,92.3937384068,143.777039449,133.851271389,9.90576805939,0.02
 11/14  09:00:00,209.733829485,29.4029446977,21.6487856172,15.9553395161,37.1018798503,104.434947198,136.979644511,118.450372324,9.90576805939,8.62350412774
