Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/14  10:00:00,223.022485114,29.5022989397,28.2810891419,10.9324729843,37.1018798503,116.476155989,120.416465059,110.490697,9.90576805939,0.02
 11/14  11:00:00,226.320539767,29.718561836,33.8794810189,8.41519497236,37.1018798503,116.476155989,122.831201814,104.294273332,9.90576805939,8.63116042345
 11/14  12:00:00,227.862027276,30.0324945824,37.2236640054,6.29843456271,37.1018798503,116.476155989,109.315211913,99.3894438536,9.90576805939,0.02
 11/14  13:00:00,217.255892118,30.3212704231,39.7064465623,4.96245210221,37.1018798503,104.434947198,105.966229748,96.0404616886,9.90576805939,0.02
 11/14  14:00:00,230.822530138,30.5268776543,42.3302621477,3.65794358419,37.1018798503,116.476155989,111.917152982,93.3802913755,9.90576805939,8.63109354697
 11/14  15:00:00,231.467719222,30.5078383636,44.1031403586,2.54946279557,37.1018798503,116.476155989,102.729612804,92.8038447443,9.90576805939,0.02
 11/14  16:00:00,229.777965211,30.3880255468,42.9938603825,2.08902378483,37.1018798503,116.476155989,111.680462608,93.1451200216,9.90576805939,8.62957452734
 11/14  17:00:00,230.340380217,30.1367499624,39.1708639555,2.02795752164,37.1018798503,116.476155989,105.48559818,95.5598301202,9.90576805939,0.02
 11/14  18:00:00,237.128713074,29.9500212774,36.526077927,2.25224234388,37.1018798503,116.476155989,108.072970111,98.1472020521,9.90576805939,0.02
 11/14  19:00:00,144.897975908,27.9470818205,29.8163214164,0.0,24.7345865669,47.5788473902,89.3617256854,75.8005343013,4.9528840297,8.60830735443
 11/14  20:00:00,145.541718617,28.2764678801,30.1306959899,0.0,24.7345865669,47.5788473902,86.7026758477,81.729791818,4.9528840297,0.02
 11/14  21:00:00,117.729257127,27.0687189948,24.782926945,0.0,12.3672932834,38.6892022431,100.575075251,97.583344833,2.97173041782,0.02
 11/14  22:00:00,87.584699785,15.3003735758,18.3679486034,0.0,12.3672932834,27.0668015668,64.297842407,61.3061119891,2.97173041782,0.02
 11/14  23:00:00,76.6875152884,22.1912813183,19.5251326459,0.0,4.12243109448,15.9888894789,97.4573392869,94.4656088691,2.97173041782,0.02
 11/14  24:00:00,72.0755243758,18.5435515978,18.6952269869,0.0731142263307,4.12243109448,15.9888894789,79.5084756816,76.5167452638,2.97173041782,0.02
 11/15  01:00:00,78.5104579235,22.6304627311,20.9764094722,0.0928844694235,4.12243109448,15.9888894789,100.251812299,97.2600818811,2.97173041782,0.02
 11/15  02:00:00,73.6483134111,18.8509785868,19.7822145376,0.32528487277,4.12243109448,15.9888894789,81.6585174767,78.6667870589,2.97173041782,0.02
 11/15  03:00:00,75.8564793335,22.1912813183,18.8544967124,0.0,4.12243109448,15.9888894789,103.110542616,100.118812198,2.97173041782,0.02
 11/15  04:00:00,74.1920081464,19.0705692932,19.6551329028,0.776470477628,4.12243109448,15.9888894789,82.9686279952,79.9768975774,2.97173041782,0.02
 11/15  05:00:00,109.464700842,28.4448207551,27.9362118383,0.954753446537,12.3672932834,24.9413748627,117.265332061,112.292448031,4.9528840297,0.02
 11/15  06:00:00,132.523679186,28.4389989705,31.2334730039,20.7222923726,12.3672932834,24.9413748627,186.872730419,181.89984639,4.9528840297,0.02
 11/15  07:00:00,181.617946141,29.3879278275,28.5796106612,18.0743451038,24.7345865669,70.7195625826,152.61008036,142.6843123,9.90576805939,0.02
 11/15  08:00:00,200.869514158,29.5441809434,30.5530670487,10.5505705942,37.1018798503,92.3937384068,131.382804911,121.457036851,9.90576805939,0.02
 11/15  09:00:00,214.502594317,29.6955623205,35.8591011394,6.68288970797,37.1018798503,104.434947198,130.363542543,111.834161011,9.90576805939,8.62361347189
 11/15  10:00:00,230.763498763,30.0049408632,41.89126197,4.56067667005,37.1018798503,116.476155989,114.292597101,104.366829042,9.90576805939,0.02
 11/15  11:00:00,231.868616489,30.3876975331,43.8367645918,3.33684922034,37.1018798503,116.476155989,117.682913799,99.1459763898,9.90576805939,8.63116934991
 11/15  12:00:00,232.047229965,30.7261263619,44.6017387793,2.41191983458,37.1018798503,116.476155989,105.150955709,95.2251876491,9.90576805939,0.02
 11/15  13:00:00,221.658959555,30.9980844784,45.4143854729,1.79378315062,37.1018798503,104.434947198,102.384713111,92.4589450514,9.90576805939,0.02
 11/15  14:00:00,232.918040687,31.1841183041,45.6537590034,1.60014970429,37.1018798503,116.476155989,108.99037283,90.4517946447,9.90576805939,8.63281012616
 11/15  15:00:00,233.551174998,31.2442706725,44.6375288473,1.4358814418,37.1018798503,116.476155989,98.7423272273,88.8165591679,9.90576805939,0.02
 11/15  16:00:00,233.113870889,31.0337169911,42.1941739405,1.37697583363,37.1018798503,116.476155989,107.926890072,89.3914473781,9.90576805939,8.62967463462
 11/15  17:00:00,238.586043416,30.5714055014,37.6998043493,1.52520686653,37.1018798503,116.476155989,102.261506315,92.3357382559,9.90576805939,0.02
 11/15  18:00:00,246.64278199,30.2601207841,33.9466260157,1.7422360381,37.1018798503,116.476155989,105.298726598,95.3729585385,9.90576805939,0.02
 11/15  19:00:00,155.929043576,27.9470818205,27.2470840373,0.0,24.7345865669,47.5788473902,78.7850819608,73.8121979311,4.9528840297,0.02
 11/15  20:00:00,157.18007862,28.3862632334,28.4614524695,0.0,24.7345865669,47.5788473902,93.5339649227,79.9727464749,4.9528840297,8.60833441813
 11/15  21:00:00,131.558538792,27.0687189948,22.059117624,0.0,12.3672932834,38.6892022431,98.7356241067,95.7438936889,2.97173041782,0.02
 11/15  22:00:00,104.842756831,18.9827330106,18.5071685406,0.00286834480818,12.3672932834,27.0668015668,72.7344730598,69.742742642,2.97173041782,0.02
 11/15  23:00:00,89.9312407145,22.1912813183,16.1220437065,0.0,4.12243109448,15.9888894789,94.4541565293,91.4624261115,2.97173041782,0.02
 11/15  24:00:00,84.5589072487,18.8070604455,16.8237769894,0.144257341157,4.12243109448,15.9888894789,78.4041491904,75.4124187725,2.97173041782,0.02
 11/16  01:00:00,93.9819118192,23.1574804266,17.369113806,0.389769193637,4.12243109448,15.9888894789,99.3514231138,96.359692696,2.97173041782,0.02
 11/16  02:00:00,79.4505091811,17.7530250546,10.8427179225,0.0,4.12243109448,15.9888894789,81.3427117008,78.350981283,2.97173041782,0.02
 11/16  03:00:00,94.57316665,23.5088255569,17.1735586568,1.21693567651,4.12243109448,15.9888894789,102.413527611,99.4217971936,2.97173041782,0.02
 11/16  04:00:00,83.8238619508,18.8509785868,13.4026758356,1.66379807074,4.12243109448,15.9888894789,83.8927460496,80.9010156318,2.97173041782,0.02
 11/16  05:00:00,119.295990224,27.8006880162,17.8249136032,1.35188451347,12.3672932834,24.9413748627,117.674248405,112.701364375,4.9528840297,0.02
 11/16  06:00:00,154.169748902,28.896375396,26.5207896094,27.8401866367,12.3672932834,24.9413748627,186.923431855,181.950547825,4.9528840297,0.02
 11/16  07:00:00,194.228388369,29.3813760197,18.2436079032,21.3245128808,24.7345865669,70.7195625826,152.911367407,142.985599347,9.90576805939,0.02
 11/16  08:00:00,205.174782808,29.5460043434,20.1821503948,14.4789494011,37.1018798503,92.3937384068,133.175985414,123.250217355,9.90576805939,0.02
 11/16  09:00:00,211.446258467,29.6587671045,23.8738719206,10.2390435459,37.1018798503,104.434947198,133.59543914,115.065976882,9.90576805939,8.62369419905
 11/16  10:00:00,224.193411924,29.8155599014,27.5552978286,7.56749128723,37.1018798503,116.476155989,117.563608576,107.637840517,9.90576805939,0.02
 11/16  11:00:00,226.346321098,30.1074038164,31.4347727725,5.87438679817,37.1018798503,116.476155989,111.990967664,102.065199605,9.90576805939,0.02
 11/16  12:00:00,227.72688415,30.3828335768,33.5179768757,4.51008982233,37.1018798503,116.476155989,116.858083897,98.3194780494,9.90576805939,8.6328377878
 11/16  13:00:00,216.60919557,30.5831156707,34.0011974443,3.57773433757,37.1018798503,104.434947198,105.87936327,95.9535952102,9.90576805939,0.02
 11/16  14:00:00,226.255539152,30.5587863262,33.953821339,2.68745424164,37.1018798503,116.476155989,114.06074197,95.5220541129,9.90576805939,8.63291979781
 11/16  15:00:00,225.660602694,30.4486206995,33.7350529315,2.22168939108,37.1018798503,116.476155989,105.926331525,96.0005634655,9.90576805939,0.02
 11/16  16:00:00,225.47395774,30.4280132489,33.7017015417,2.0459098959,37.1018798503,116.476155989,114.000928393,95.4665376896,9.90576805939,8.62862264403
 11/16  17:00:00,232.272515259,30.2369133025,33.295918847,2.14617766886,37.1018798503,116.476155989,106.769787604,96.8440195446,9.90576805939,0.02
 11/16  18:00:00,236.968371136,30.0760269812,30.9975888094,2.55991475141,37.1018798503,116.476155989,108.370931239,98.4451631799,9.90576805939,0.02
 11/16  19:00:00,147.526434972,27.9470818205,25.8258480509,0.0,24.7345865669,47.5788473902,81.4082466829,76.4353626532,4.9528840297,0.02
 11/16  20:00:00,147.63272821,28.3862632334,27.4485226738,0.0,24.7345865669,47.5788473902,95.9723605329,82.4113459375,4.9528840297,8.60813056569
 11/16  21:00:00,117.960518271,27.0687189948,21.0545875785,0.0,12.3672932834,38.6892022431,101.135865591,98.1441351735,2.97173041782,0.02
 11/16  22:00:00,97.9628280787,20.8458717987,20.0849019788,0.0627121044903,12.3672932834,27.0668015668,83.5786573687,80.5869269509,2.97173041782,0.02
 11/16  23:00:00,66.6445782497,17.7530250546,12.9454382583,0.0,4.12243109448,15.9888894789,77.9358104483,74.9440800304,2.97173041782,0.02
 11/16  24:00:00,79.9737964033,23.1574804266,20.648644976,0.219427951796,4.12243109448,15.9888894789,98.9222754767,95.9305450589,2.97173041782,0.02
 11/17  01:00:00,70.8140246693,18.6313878803,16.9007360569,0.354207622269,4.12243109448,15.9888894789,81.1308508229,78.1391204051,2.97173041782,0.02
 11/17  02:00:00,76.4284295311,22.6304627311,18.2889631938,0.253362945115,4.12243109448,15.9888894789,101.630690972,98.6389605541,2.97173041782,0.02
 11/17  03:00:00,72.1335907668,18.8948967281,17.4303064788,0.896697021028,4.12243109448,15.9888894789,83.1290334775,80.1373030597,2.97173041782,0.02
 11/17  04:00:00,80.0042576221,23.1574804266,20.6369832465,1.00010001646,4.12243109448,15.9888894789,104.208394304,101.216663886,2.97173041782,0.02
 11/17  05:00:00,105.745076738,27.8006880162,25.004224211,0.811249744609,12.3672932834,24.9413748627,117.030006873,112.057122843,4.9528840297,0.02
 11/17  06:00:00,138.451562733,28.9055719142,33.5835899953,23.833486027,12.3672932834,24.9413748627,186.059993438,181.087109408,4.9528840297,0.02
 11/17  07:00:00,184.996248914,29.3927190122,30.1845360321,17.4937647026,24.7345865669,70.7195625826,151.956789677,142.031021617,9.90576805939,0.02
 11/17  08:00:00,202.978989605,29.6153267625,32.0298754763,11.1120933378,37.1018798503,92.3937384068,131.49962138,121.57385332,9.90576805939,0.02
 11/17  09:00:00,215.350787287,29.7029245296,34.8313202722,8.55147671619,37.1018798503,104.434947198,132.982622189,114.453054906,9.90576805939,8.62379922361
 11/17  10:00:00,227.665470401,29.7487277357,36.4202417766,7.18987536559,37.1018798503,116.476155989,120.772564678,110.846796619,9.90576805939,0.02
 11/17  11:00:00,228.567962783,29.7929031419,38.2290140812,6.23875026471,37.1018798503,116.476155989,118.511454173,108.585686114,9.90576805939,0.02
 11/17  12:00:00,230.040883076,29.9475475046,41.0184595957,4.76739549814,37.1018798503,116.476155989,122.396687934,103.857975967,9.90576805939,8.63294390841
 11/17  13:00:00,217.933960918,30.0802118007,42.1038564595,3.48418609119,37.1018798503,104.434947198,111.055492276,101.129724216,9.90576805939,0.02
 11/17  14:00:00,229.864420765,30.0566847952,42.6321465085,2.86808677909,37.1018798503,116.476155989,119.37290225,100.834083234,9.90576805939,8.63305095646
 11/17  15:00:00,229.061639927,30.0348767163,41.7962314666,2.92326856262,37.1018798503,116.476155989,110.866115718,100.940347658,9.90576805939,0.02
 11/17  16:00:00,227.838221658,30.0166848923,40.4335724657,3.08085988412,37.1018798503,116.476155989,119.407518577,100.871841223,9.90576805939,8.62990929444
 11/17  17:00:00,232.931140374,29.9959949373,38.3074827193,3.27369173625,37.1018798503,116.476155989,110.84623646,100.920468401,9.90576805939,0.02
 11/17  18:00:00,238.753706517,29.9866942761,36.9261434222,3.4405050318,37.1018798503,116.476155989,110.799605872,100.873837812,9.90576805939,0.02
 11/17  19:00:00,145.892953025,27.9470818205,30.811297953,0.0,24.7345865669,47.5788473902,82.6150038588,77.6421198291,4.9528840297,0.02
 11/17  20:00:00,146.178748575,28.3862632334,30.657907249,0.0,24.7345865669,47.5788473902,96.7815296834,83.2202748716,4.9528840297,8.60837078204
 11/17  21:00:00,115.345472689,27.0687189948,22.3991290758,0.0,12.3672932834,38.6892022431,101.881222626,98.8894922086,2.97173041782,0.02
 11/17  22:00:00,90.47156168,17.2952667877,18.1552075204,0.0511846768594,12.3672932834,27.0668015668,71.1046562384,68.1129258205,2.97173041782,0.02
 11/17  23:00:00,74.3449778024,22.1912813183,16.1175040721,0.0,4.12243109448,15.9888894789,96.8532918352,93.8615614174,2.97173041782,0.02
 11/17  24:00:00,73.9920339149,18.7192241629,16.95102771,0.232210959473,4.12243109448,15.9888894789,79.8620716828,76.870341265,2.97173041782,0.02
 11/18  01:00:00,82.7530478554,23.2453167091,19.0748759719,0.678212239975,4.12243109448,15.9888894789,100.862499266,97.8707688484,2.97173041782,0.02
 11/18  02:00:00,69.901742627,17.7530250546,11.3295386549,0.0,4.12243109448,15.9888894789,82.5331323618,79.541401944,2.97173041782,0.02
 11/18  03:00:00,85.254735108,23.2892348504,17.5394165256,1.35484324976,4.12243109448,15.9888894789,104.041761903,101.050031485,2.97173041782,0.02
 11/18  04:00:00,78.1672186652,18.8509785868,14.4073751918,2.03551432465,4.12243109448,15.9888894789,84.5330482515,81.5413178336,2.97173041782,0.02
 11/18  05:00:00,99.1877747739,27.9470818205,18.6671846916,3.31505215227,4.12243109448,16.0517297156,125.25405068,122.262320262,2.97173041782,0.02
 11/18  06:00:00,109.503139933,28.8254446462,20.8073287198,7.00617246489,4.12243109448,16.0517297156,126.245519139,123.253788722,2.97173041782,0.02
 11/18  07:00:00,128.394529678,29.2646260591,13.0692730043,10.5816822165,4.12243109448,39.6058045677,117.622195217,114.6304648,2.97173041782,0.02
 11/18  08:00:00,184.928470774,29.2904093894,16.8861343976,41.7724901121,12.3672932834,65.3531420225,172.05662916,167.08374513,4.9528840297,0.02
 11/18  09:00:00,178.335330629,29.2845214889,19.0467626744,30.9729784489,12.3672932834,68.2430321324,160.338967282,155.366083252,4.9528840297,0.02
 11/18  10:00:00,198.358621512,29.3100625358,21.4073581881,20.5564166779,16.4897243779,93.1370602926,145.37546571,137.430851263,7.92461444751,0.02
 11/18  11:00:00,195.739197202,29.3307502509,23.1031055403,16.4296939566,16.4897243779,93.1370602926,146.862073187,130.324471884,7.92461444751,8.61298685518
 11/18  12:00:00,195.090547164,29.3905139112,24.8961886449,13.8093020829,16.4897243779,93.1370602926,133.663275463,125.718661015,7.92461444751,0.02
 11/18  13:00:00,186.417665997,29.4932274136,26.7534770052,12.0843969219,16.4897243779,83.9857416113,130.75135378,122.806739333,7.92461444751,0.02
 11/18  14:00:00,187.810851465,29.5463287206,27.5355812762,10.8977329094,16.4897243779,83.9857416113,128.609484752,120.664870304,7.92461444751,0.02
 11/18  15:00:00,187.955938589,29.5059037034,27.4261287319,9.79115764441,16.4897243779,83.9857416113,127.467025846,119.522411398,7.92461444751,0.02
 11/18  16:00:00,156.780164214,29.2646260591,23.1337249638,0.0,12.3672932834,70.6512738906,68.6943925454,63.7215085157,4.9528840297,0.02
 11/18  17:00:00,162.744593694,29.2646260591,21.6754619683,0.22685763898,12.3672932834,70.6512738906,80.2300434942,66.6669589377,4.9528840297,8.61020052688
 11/18  18:00:00,157.368296986,29.2646260591,18.963747412,0.748544443084,12.3672932834,58.1284167478,78.0919380602,73.1190540305,4.9528840297,0.02
 11/18  19:00:00,118.859571314,26.6295375819,15.6678105839,0.0,12.3672932834,24.9413748627,101.433370955,96.4604869257,4.9528840297,0.02
 11/18  20:00:00,111.817373142,26.8491282884,15.642839625,0.0369778916094,12.3672932834,24.9413748627,109.157522356,104.184638326,4.9528840297,0.02
 11/18  21:00:00,91.4535551091,27.5079004077,17.7250867475,0.700978300178,4.12243109448,16.0517297156,118.851986752,115.860256334,2.97173041782,0.02
 11/18  22:00:00,75.7226785906,21.3036300656,11.6951961724,0.0,4.12243109448,15.9888894789,100.496704442,97.5049740245,2.97173041782,0.02
 11/18  23:00:00,78.5551276604,19.2462418583,13.926751978,2.85483698902,4.12243109448,15.9888894789,86.2582529001,83.2665224823,2.97173041782,0.02
 11/18  24:00:00,95.6589225804,24.3871883826,17.0688660436,6.77371229944,4.12243109448,15.9888894789,106.691799535,103.700069117,2.97173041782,0.02
 11/19  01:00:00,84.3490443703,19.509750706,12.3636364091,7.76392248322,2.06121554724,15.9888894789,87.3552431556,84.3635127378,2.97173041782,0.02
 11/19  02:00:00,100.471735052,24.3871883826,14.5925584679,11.9922018734,2.06121554724,15.9888894789,110.475752448,107.484022031,2.97173041782,0.02
 11/19  03:00:00,88.2114770017,19.509750706,11.5324238485,11.3359231823,2.06121554724,15.9888894789,89.7260126358,86.734282218,2.97173041782,0.02
 11/19  04:00:00,103.769782271,24.3871883826,14.4101605598,15.4769490576,2.06121554724,15.9888894789,112.770309081,109.778578663,2.97173041782,0.02
 11/19  05:00:00,89.6777850661,19.509750706,11.798723313,13.7643430174,2.06121554724,15.9888894789,91.3104038572,88.3186734394,2.97173041782,0.02
 11/19  06:00:00,102.791659933,24.3871883826,15.682326952,17.6115703437,2.06121554724,15.9888894789,114.299968836,111.308238418,2.97173041782,0.02
 11/19  07:00:00,85.5215980392,19.509750706,13.1390095721,15.0676386112,2.06121554724,15.9888894789,92.296655213,89.3049247952,2.97173041782,0.02
 11/19  08:00:00,86.118442711,24.3871883826,17.2193408975,18.4778337876,2.06121554724,15.9888894789,115.028001613,112.036271195,2.97173041782,0.02
 11/19  09:00:00,97.1030670797,19.509750706,14.581378754,11.8299647778,4.12243109448,41.7362269337,89.9330941633,84.9602101336,4.9528840297,0.02
 11/19  10:00:00,107.158521752,24.3871883826,20.3125349804,11.9070065456,4.12243109448,41.7362269337,107.137688762,102.164804732,4.9528840297,0.02
 11/19  11:00:00,93.1719348503,19.509750706,17.7705243749,7.95902477847,4.12243109448,41.7362269337,85.127369351,80.1544853213,4.9528840297,0.02
 11/19  12:00:00,105.781156565,24.3871883826,24.1002240647,7.97886984299,4.12243109448,41.7362269337,103.277705473,98.3048214429,4.9528840297,0.02
 11/19  13:00:00,92.2851251812,19.4219144235,20.2302448082,4.5950804317,4.12243109448,41.7362269337,82.0369676144,77.0640835847,4.9528840297,0.02
 11/19  14:00:00,97.3534955603,23.069644144,22.2812903476,2.45615696416,4.12243109448,41.7362269337,100.67750917,95.7046251405,4.9528840297,0.02
 11/19  15:00:00,82.3882425552,17.7530250546,16.1010981322,0.0,4.12243109448,41.7362269337,80.7474581993,75.7745741697,4.9528840297,0.02
 11/19  16:00:00,92.8067655611,22.1912813183,20.7620386493,0.0,4.12243109448,41.7362269337,98.7199840453,93.7471000156,4.9528840297,0.02
 11/19  17:00:00,71.3291480475,17.7530250546,16.0569306931,0.0,4.12243109448,24.8785346261,82.0400135668,77.0671295371,4.9528840297,0.02
 11/19  18:00:00,75.503964982,22.1912813183,19.9717271609,0.0,2.06121554724,15.9888894789,116.752235877,105.178679802,2.97173041782,8.60182565727
 11/19  19:00:00,66.2909550222,17.7530250546,15.9093092897,0.0,2.06121554724,15.9888894789,89.8993064024,86.9075759846,2.97173041782,0.02
 11/19  20:00:00,75.3677165552,22.1912813183,20.4269487705,0.0,2.06121554724,15.9888894789,112.473020175,109.481289757,2.97173041782,0.02
 11/19  21:00:00,66.8682763405,17.7530250546,16.4866307434,0.0,2.06121554724,15.9888894789,91.0323702316,88.0406398138,2.97173041782,0.02
 11/19  22:00:00,75.6481697744,22.1912813183,20.7074021062,0.0,2.06121554724,15.9888894789,113.599195462,110.607465044,2.97173041782,0.02
 11/19  23:00:00,77.960241289,19.2462418583,21.5334494892,4.5519294979,2.06121554724,15.9888894789,91.5610099115,88.5692794936,2.97173041782,0.02
 11/19  24:00:00,89.9872122556,24.0358432523,26.1489216549,7.05296108111,2.06121554724,15.9888894789,113.871471244,110.879740826,2.97173041782,0.02
 11/20  01:00:00,77.6632036218,18.9827330106,19.2171465402,4.77348807729,4.12243109448,15.9888894789,91.2310901265,88.2393597087,2.97173041782,0.02
 11/20  02:00:00,93.5429393284,24.2993521,24.6171718279,9.81571356887,4.12243109448,15.9888894789,113.964373584,110.972643166,2.97173041782,0.02
 11/20  03:00:00,82.3581811775,19.509750706,19.2302164456,8.92837807195,4.12243109448,15.9888894789,92.0497244948,89.057994077,2.97173041782,0.02
 11/20  04:00:00,95.3213866721,24.3871883826,24.0271628596,12.0963336257,4.12243109448,15.9888894789,114.733094911,111.741364493,2.97173041782,0.02
 11/20  05:00:00,107.778817601,27.6542942119,23.9424795139,4.05312864209,12.3672932834,24.9413748627,130.483441736,125.510557706,4.9528840297,0.02
 11/20  06:00:00,158.767703881,28.8392704381,32.5157251612,45.2837930483,12.3672932834,24.9413748627,200.540493101,195.567609071,4.9528840297,0.02
 11/20  07:00:00,199.715401129,29.2910194683,28.00871484,34.4904372453,24.7345865669,70.7195625826,165.291097739,155.365329679,9.90576805939,0.02
 11/20  08:00:00,214.045274846,29.327444005,31.3905342933,23.1055985946,37.1018798503,92.3937384068,143.575211213,133.649443154,9.90576805939,0.02
 11/20  09:00:00,229.040054132,29.3377136763,38.7751263872,18.6621430389,37.1018798503,104.434947198,136.128162446,126.202394386,9.90576805939,0.02
 11/20  10:00:00,242.983550257,29.3451918965,44.094616871,15.2370831207,37.1018798503,116.476155989,139.694604425,121.161626465,9.90576805939,8.62720990083
 11/20  11:00:00,242.387490376,29.3537572847,46.3107664677,12.4156720476,37.1018798503,116.476155989,127.081965412,117.156197353,9.90576805939,0.02
 11/20  12:00:00,242.027400335,29.3783673173,48.4695609274,9.87195635166,37.1018798503,116.476155989,132.099234854,113.560061729,9.90576805939,8.6334050657
 11/20  13:00:00,228.786071449,29.4061283875,49.3435645586,7.77067021076,37.1018798503,104.434947198,120.500819529,110.57505147,9.90576805939,0.02
 11/20  14:00:00,239.812995125,29.4359527894,49.5623705417,6.50713862477,37.1018798503,116.476155989,127.084195873,108.545017248,9.90576805939,8.63341056583
 11/20  15:00:00,239.448687541,29.4877925939,50.0156845744,5.63794144333,37.1018798503,116.476155989,117.004085113,107.078317054,9.90576805939,0.02
 11/20  16:00:00,239.011146563,29.5315514884,50.0804412775,5.09202781702,37.1018798503,116.476155989,124.530072466,105.994375091,9.90576805939,8.62992931587
 11/20  17:00:00,241.006710538,29.5604032719,45.1841994618,4.90812451552,37.1018798503,116.476155989,115.426998028,105.501229969,9.90576805939,0.02
 11/20  18:00:00,241.013482709,29.5795103216,37.9304983289,5.10310768203,37.1018798503,116.476155989,115.304960429,105.37919237,9.90576805939,0.02
 11/20  19:00:00,144.867630709,27.8006880162,29.9323683466,0.0,24.7345865669,47.5788473902,86.0253887658,81.0525047361,4.9528840297,0.02
 11/20  20:00:00,143.211115559,27.7274911141,28.3490448075,0.0,24.7345865669,47.5788473902,91.3660658717,86.393181842,4.9528840297,0.02
 11/20  21:00:00,119.991853884,27.5079004077,26.5971740607,0.00914143009265,12.3672932834,38.6892022431,113.715464737,102.135304252,2.97173041782,8.60843006797
 11/20  22:00:00,84.5998029903,15.9777225492,14.6573504538,0.0,12.3672932834,27.0668015668,74.5840350226,71.5923046048,2.97173041782,0.02
 11/20  23:00:00,75.1841867551,22.1912813183,18.1822038992,0.0,4.12243109448,15.9888894789,99.5301544334,96.5384240156,2.97173041782,0.02
 11/20  24:00:00,72.9286357254,18.8948967281,18.7998730024,0.495947012257,4.12243109448,15.9888894789,81.8433440014,78.8516135836,2.97173041782,0.02
 11/21  01:00:00,73.4400536626,22.1912813183,15.9734950111,0.0,4.12243109448,15.9888894789,104.159977347,101.168246929,2.97173041782,0.02
 11/21  02:00:00,76.9149787486,19.0705692932,16.4028513546,1.98838267845,4.12243109448,15.9888894789,84.6055437368,81.613813319,2.97173041782,0.02
 11/21  03:00:00,85.4179602385,22.6304627311,15.601287134,0.82142654047,4.12243109448,15.9888894789,105.118287301,102.126556883,2.97173041782,0.02
 11/21  04:00:00,82.0031039702,18.6313878803,13.7337302534,2.03706929154,4.12243109448,15.9888894789,84.6473260357,81.6555956179,2.97173041782,0.02
 11/21  05:00:00,123.734726956,28.4448207551,20.4588050992,3.75659085707,12.3672932834,24.9413748627,120.208104097,115.235220067,4.9528840297,0.02
 11/21  06:00:00,151.728242544,28.4271808428,24.2152397018,28.0912845779,12.3672932834,24.9413748627,190.47460689,185.501722861,4.9528840297,0.02
 11/21  07:00:00,198.266771236,29.3696739683,17.6360444074,25.9202423093,24.7345865669,70.7195625826,156.61680323,146.691035171,9.90576805939,0.02
 11/21  08:00:00,210.735426668,29.4268903721,18.7341182209,17.8242413953,37.1018798503,92.3937384068,135.463319125,125.537551065,9.90576805939,0.02
 11/21  09:00:00,218.199651821,29.5000678716,21.6084898974,12.5469748045,37.1018798503,104.434947198,126.497423387,116.571655328,9.90576805939,0.02
 11/21  10:00:00,229.089969492,29.6073477351,24.2466146427,9.13602150887,37.1018798503,116.476155989,128.025555098,109.492479288,9.90576805939,8.62730775045
 11/21  11:00:00,231.334756682,29.8018072929,26.3691608589,7.77704851871,37.1018798503,116.476155989,114.010882294,104.085114235,9.90576805939,0.02
 11/21  12:00:00,231.571986386,30.0383947036,27.6174711478,6.43869509262,37.1018798503,116.476155989,118.430595232,99.8913949444,9.90576805939,8.63343222821
 11/21  13:00:00,218.995458134,30.1640477326,27.9691964323,5.47952484049,37.1018798503,104.434947198,107.917138246,97.9913701863,9.90576805939,0.02
 11/21  14:00:00,228.60436976,30.1395466583,27.9389056898,4.74676884613,37.1018798503,116.476155989,116.223651098,97.6843602626,9.90576805939,8.63352277604
 11/21  15:00:00,228.714503924,29.9993400849,26.7066391587,4.31561883639,37.1018798503,116.476155989,108.253898494,98.3281304348,9.90576805939,0.02
 11/21  16:00:00,230.371288878,29.8344355771,25.5774803012,4.53721379108,37.1018798503,116.476155989,118.444214001,99.9081236276,9.90576805939,8.63032231414
 11/21  17:00:00,236.843428046,29.7889773336,24.5168551974,5.11960808759,37.1018798503,116.476155989,111.131548244,101.205780185,9.90576805939,0.02
 11/21  18:00:00,244.390191708,29.7783851341,23.8443349167,5.57165501254,37.1018798503,116.476155989,111.849140488,101.923372428,9.90576805939,0.02
 11/21  19:00:00,157.069570859,27.9470818205,22.3827092395,0.0,24.7345865669,47.5788473902,83.5794649945,78.6065809648,4.9528840297,0.02
 11/21  20:00:00,159.424882753,28.3862632334,23.8761601652,0.0,24.7345865669,47.5788473902,89.0320347669,84.0591507372,4.9528840297,0.02
 11/21  21:00:00,132.719182758,27.0687189948,18.512863761,0.0601077041634,12.3672932834,38.6892022431,110.817892298,99.2384888259,2.97173041782,8.60767305403
 11/21  22:00:00,109.511829676,21.5871292471,18.0088596994,0.302670747738,12.3672932834,27.0668015668,85.67192491,82.6801944922,2.97173041782,0.02
 11/21  23:00:00,77.2499524729,17.7530250546,11.5985944578,0.0,4.12243109448,15.9888894789,78.0331745495,75.0414441316,2.97173041782,0.02
 11/21  24:00:00,95.8096327712,23.5088255569,19.3167901407,1.06922440879,4.12243109448,15.9888894789,99.2443281826,96.2525977648,2.97173041782,0.02
 11/22  01:00:00,79.4920410186,18.1043701849,12.879197392,0.312203617394,4.12243109448,15.9888894789,81.5225386216,78.5308082038,2.97173041782,0.02
 11/22  02:00:00,94.9250249678,23.069644144,17.0622730818,1.36121779753,4.12243109448,15.9888894789,102.298704155,99.3069737374,2.97173041782,0.02
 11/22  03:00:00,86.1210856223,18.8948967281,14.7041793432,2.34141698696,4.12243109448,15.9888894789,83.1940474001,80.2023169823,2.97173041782,0.02
 11/22  04:00:00,99.3106331374,23.5088255569,18.0022510321,3.20793056829,4.12243109448,15.9888894789,104.480904952,101.489174534,2.97173041782,0.02
 11/22  05:00:00,126.6975046,28.3862632334,20.3851903187,4.06425319831,12.3672932834,24.9413748627,117.985849483,113.012965453,4.9528840297,0.02
 11/22  06:00:00,155.347838229,28.43194595,23.4804977575,27.7587351406,12.3672932834,24.9413748627,188.318814254,183.345930225,4.9528840297,0.02
 11/22  07:00:00,201.670858587,29.3753018254,14.8306153179,26.7289047107,24.7345865669,70.7195625826,163.584181843,153.658413783,9.90576805939,0.02
 11/22  08:00:00,212.33408822,29.4549743557,15.3480111952,18.9274727364,37.1018798503,92.3937384068,143.080191163,133.154423103,9.90576805939,0.02
 11/22  09:00:00,220.587028075,29.5584419762,18.5278690718,13.6000088332,37.1018798503,104.434947198,126.43083698,116.50506892,9.90576805939,0.02
 11/22  10:00:00,233.426445028,29.6822708476,22.1519079753,9.97853951113,37.1018798503,116.476155989,127.28198391,108.748804938,9.90576805939,8.62741091206
 11/22  11:00:00,232.988192767,29.9106026814,25.045246009,8.53512142648,37.1018798503,116.476155989,112.883185684,102.957417625,9.90576805939,0.02
 11/22  12:00:00,233.439894264,30.2483555095,27.5273781493,6.88249475264,37.1018798503,116.476155989,116.762659405,98.2233516867,9.90576805939,8.63353965876
 11/22  13:00:00,223.349503077,30.4958332673,28.8193216296,5.83702145427,37.1018798503,104.434947198,105.1564139,95.2306458405,9.90576805939,0.02
 11/22  14:00:00,234.199329789,30.6798860687,30.177007405,4.78990918843,37.1018798503,116.476155989,111.612702941,93.0732797115,9.90576805939,8.63365516993
 11/22  15:00:00,234.482495113,30.7347873118,30.9695200899,3.90021082577,37.1018798503,116.476155989,101.561974289,91.6362062301,9.90576805939,0.02
 11/22  16:00:00,233.252002702,30.5188060425,30.4703570318,3.34715868408,37.1018798503,116.476155989,111.205959931,92.6697539346,9.90576805939,8.63043793661
 11/22  17:00:00,236.954554425,30.177586776,28.6971174605,3.21537883813,37.1018798503,116.476155989,105.82119979,95.8954317306,9.90576805939,0.02
 11/22  18:00:00,242.028803219,29.9551722965,26.6427200867,3.69528006803,37.1018798503,116.476155989,108.584909739,98.6591416792,9.90576805939,0.02
 11/22  19:00:00,152.321977493,27.9470818205,22.9867268907,0.0,24.7345865669,47.5788473902,81.8219108043,76.8490267746,4.9528840297,0.02
 11/22  20:00:00,154.948536897,28.3862632334,24.1294735826,0.0,24.7345865669,47.5788473902,96.5624145644,83.0010471915,4.9528840297,8.60848334326
 11/22  21:00:00,123.996642562,27.0687189948,17.3910584503,0.0256924177133,12.3672932834,38.6892022431,101.87088311,98.8791526923,2.97173041782,0.02
 11/22  22:00:00,102.011343183,21.5578504862,16.5231770546,0.245111793703,12.3672932834,27.0668015668,86.3753323724,83.3836019546,2.97173041782,0.02
 11/22  23:00:00,70.7918856863,17.7530250546,9.88561924819,0.0,4.12243109448,15.9888894789,78.6488407703,75.6571103525,2.97173041782,0.02
 11/22  24:00:00,88.7398099783,23.2453167091,15.4458888634,0.778203179474,4.12243109448,15.9888894789,100.032419576,97.0406891579,2.97173041782,0.02
 11/23  01:00:00,72.5896944828,18.0165339023,10.5785526194,0.270733949767,2.06121554724,15.9888894789,82.914966984,79.9232365662,2.97173041782,0.02
 11/23  02:00:00,92.0843860979,24.3871883826,20.1916030348,4.89279738485,2.06121554724,15.9888894789,104.721982089,101.730251671,2.97173041782,0.02
 11/23  03:00:00,79.6873156387,19.509750706,15.7794773698,5.31156717187,2.06121554724,15.9888894789,85.0678081509,82.0760777331,2.97173041782,0.02
 11/23  04:00:00,93.4146066351,24.3871883826,19.5529976182,8.25755305957,2.06121554724,15.9888894789,106.77169965,103.779969233,2.97173041782,0.02
 11/23  05:00:00,81.5539262674,19.509750706,15.0190227516,7.88619563029,2.06121554724,15.9888894789,86.2280515739,83.2363211561,2.97173041782,0.02
 11/23  06:00:00,93.4260596523,24.3871883826,18.3139325677,11.2208614178,2.06121554724,15.9888894789,108.552714774,105.560984356,2.97173041782,0.02
 11/23  07:00:00,81.5513078918,19.509750706,13.3522424231,10.4560576656,2.06121554724,15.9888894789,88.0598708201,85.0681404023,2.97173041782,0.02
 11/23  08:00:00,82.9506648274,24.3871883826,16.9487256619,13.7100284495,2.06121554724,15.9888894789,110.365964556,107.374234138,2.97173041782,0.02
 11/23  09:00:00,92.0627394754,19.509750706,16.0896429059,7.22397565668,4.12243109448,41.7362269337,85.8116751975,80.8387911678,4.9528840297,0.02
 11/23  10:00:00,102.987153503,24.3871883826,22.3402681539,6.28933721604,4.12243109448,41.7362269337,100.28378785,95.31090382,4.9528840297,0.02
 11/23  11:00:00,90.8065327792,19.509750706,18.6747706802,4.32608563063,4.12243109448,41.7362269337,78.9398843317,73.967000302,4.9528840297,0.02
 11/23  12:00:00,104.78501435,24.3871883826,25.0016703533,4.86461630066,4.12243109448,41.7362269337,95.2037226925,90.2308386628,4.9528840297,0.02
 11/23  13:00:00,90.6182907601,19.1584055758,20.6687923363,2.34581002485,4.12243109448,41.7362269337,76.0886992264,71.1158151967,4.9528840297,0.02
 11/23  14:00:00,108.598009913,24.3872854193,28.4470349865,3.71332584518,4.12243109448,41.7362269337,92.9324733853,87.9595893556,4.9528840297,0.02
 11/23  15:00:00,95.2397892233,19.5100209922,22.7147661295,2.6006898232,4.12243109448,41.7362269337,75.1458424826,70.1729584529,4.9528840297,0.02
 11/23  16:00:00,107.286678355,24.3871883826,28.9765830751,3.25089810681,4.12243109448,41.7362269337,93.4526703253,88.4797862956,4.9528840297,0.02
 11/23  17:00:00,74.3151560783,17.7530250546,16.9625222085,0.0,4.12243109448,24.8785346261,78.7792437649,73.8063597352,4.9528840297,0.02
 11/23  18:00:00,81.9273599648,22.1912813183,20.2565264179,0.0,2.06121554724,15.9888894789,104.488092392,101.496361974,2.97173041782,0.02
 11/23  19:00:00,71.2461522973,17.7530250546,16.2082135844,0.0,2.06121554724,15.9888894789,87.4446680797,84.4529376619,2.97173041782,0.02
 11/23  20:00:00,81.5253466999,22.1912813183,20.7673146157,0.0,2.06121554724,15.9888894789,117.658762398,106.08522826,2.97173041782,8.6018037196
 11/23  21:00:00,70.1332972738,17.7530250546,16.5128755359,0.0,2.06121554724,15.9888894789,88.3269878086,85.3352573908,2.97173041782,0.02
 11/23  22:00:00,78.895847146,22.1912813183,20.7447597719,0.0,2.06121554724,15.9888894789,110.402027934,107.410297517,2.97173041782,0.02
 11/23  23:00:00,69.102003543,17.7530250546,16.5001244951,0.0,2.06121554724,15.9888894789,89.2786701665,86.2869397486,2.97173041782,0.02
 11/23  24:00:00,77.3434023865,22.1912813183,20.7227856918,0.0,2.06121554724,15.9888894789,111.523828696,108.532098278,2.97173041782,0.02
 11/24  01:00:00,72.3022646397,18.1922064675,18.0385657292,0.906013814133,4.12243109448,15.9888894789,89.5609483825,86.5692179647,2.97173041782,0.02
 11/24  02:00:00,83.7066253126,23.069644144,23.0330494083,2.21699432231,4.12243109448,15.9888894789,111.3131652,108.321434782,2.97173041782,0.02
 11/24  03:00:00,71.8410472448,18.1922064675,17.8209346094,1.04521584612,4.12243109448,15.9888894789,90.0320097901,87.0402793723,2.97173041782,0.02
 11/24  04:00:00,84.8526121452,23.069644144,23.5540513981,2.41362925579,4.12243109448,15.9888894789,111.814280404,108.822549986,2.97173041782,0.02
 11/24  05:00:00,120.62853752,28.5326570376,30.812524246,3.86988566817,12.3672932834,24.9413748627,126.32777736,121.35489333,4.9528840297,0.02
 11/24  06:00:00,156.635512718,28.4143132232,33.9773890443,29.8110218634,12.3672932834,24.9413748627,195.311013106,190.338129076,4.9528840297,0.02
 11/24  07:00:00,207.850093165,29.348434943,31.1758453212,26.001671682,24.7345865669,70.7195625826,160.265634643,150.339866584,9.90576805939,0.02
 11/24  08:00:00,214.955178008,29.3995090579,29.5725378411,17.1277462456,37.1018798503,92.3937384068,139.899319966,129.973551907,9.90576805939,0.02
 11/24  09:00:00,220.384236618,29.4673064466,31.2862685546,12.1339334177,37.1018798503,104.434947198,130.847458177,120.921690118,9.90576805939,0.02
 11/24  10:00:00,234.487760595,29.6604469024,34.5653663383,9.27068652403,37.1018798503,116.476155989,131.069449444,112.53609125,9.90576805939,8.62759013535
 11/24  11:00:00,237.270333162,29.9437203757,36.1392864457,7.56369742834,37.1018798503,116.476155989,116.076750205,106.150982146,9.90576805939,0.02
 11/24  12:00:00,240.261402846,30.2426863905,38.2427568589,6.11060274655,37.1018798503,116.476155989,119.902743912,101.364064674,9.90576805939,8.6329111795
 11/24  13:00:00,232.733630001,30.4759308949,39.7748384331,5.14868509592,37.1018798503,104.434947198,107.820247212,97.894479153,9.90576805939,0.02
 11/24  14:00:00,245.30812948,30.6374751208,40.179899721,4.20868105931,37.1018798503,116.476155989,113.857223218,95.3175685404,9.90576805939,8.63388661778
 11/24  15:00:00,246.202668467,30.6763614182,40.2968938512,3.49278591313,37.1018798503,116.476155989,103.566050701,93.6402826413,9.90576805939,0.02
 11/24  16:00:00,243.921789199,30.4952609428,38.6081074102,3.03853592071,37.1018798503,116.476155989,112.6154732,94.0790640212,9.90576805939,8.63064111921
 11/24  17:00:00,249.709388312,30.1683668935,35.6721045243,2.91395643196,37.1018798503,116.476155989,106.551658801,96.6258907413,9.90576805939,0.02
 11/24  18:00:00,257.605316164,29.9628927833,34.2524895617,3.05487178585,37.1018798503,116.476155989,108.687747074,98.7619790145,9.90576805939,0.02
 11/24  19:00:00,168.678530323,27.9470818205,28.2097397949,0.0,24.7345865669,47.5788473902,80.4184668944,75.4455828647,4.9528840297,0.02
 11/24  20:00:00,168.096887531,28.203270978,27.1010476688,0.0,24.7345865669,47.5788473902,86.4493940173,81.4765099876,4.9528840297,0.02
 11/24  21:00:00,139.885112752,27.0687189948,21.5396799206,0.0,12.3672932834,38.6892022431,109.161667211,97.5813781099,2.97173041782,8.6085586829
 11/24  22:00:00,109.846135907,20.6262810922,19.2133082613,0.046954252632,12.3672932834,27.0668015668,82.6652766322,79.6735462144,2.97173041782,0.02
 11/24  23:00:00,77.0797889759,17.7530250546,12.5408384796,0.0,4.12243109448,15.9888894789,77.448972948,74.4572425302,2.97173041782,0.02
 11/24  24:00:00,92.0723621533,23.2892348504,19.0476015978,0.413286092037,4.12243109448,15.9888894789,99.7325645684,96.7408341506,2.97173041782,0.02
 11/25  01:00:00,77.7188743145,18.1922064675,13.2173223619,0.262927249005,4.12243109448,15.9888894789,81.7553369175,78.7636064996,2.97173041782,0.02
 11/25  02:00:00,91.7528686804,23.069644144,17.0599391757,0.753464654618,4.12243109448,15.9888894789,102.645822798,99.6540923799,2.97173041782,0.02
 11/25  03:00:00,82.5711767079,18.8948967281,13.9832182568,1.66166632711,4.12243109448,15.9888894789,83.6056347861,80.6139043683,2.97173041782,0.02
 11/25  04:00:00,95.6602883032,23.5088255569,16.1386140657,2.96022144115,4.12243109448,15.9888894789,104.45947884,101.467748423,2.97173041782,0.02
 11/25  05:00:00,113.067470022,28.8254446462,20.0303919508,6.6555935025,4.12243109448,16.0517297156,125.12278838,122.131057963,2.97173041782,0.02
 11/25  06:00:00,110.022038695,28.3862632334,17.3854071906,6.79858376009,4.12243109448,16.0517297156,127.266815703,124.275085285,2.97173041782,0.02
 11/25  07:00:00,134.217151193,29.2646260591,11.5623380219,12.3861942536,4.12243109448,39.6058045677,124.32150659,121.329776172,2.97173041782,0.02
 11/25  08:00:00,189.824576215,29.2750519849,16.4667396433,47.7393128237,12.3672932834,65.3531420225,176.817755702,171.844871672,4.9528840297,0.02
 11/25  09:00:00,178.799021685,29.2731920584,20.8594447657,35.4296998695,12.3672932834,68.2430321324,162.540525229,157.5676412,4.9528840297,0.02
 11/25  10:00:00,199.82032974,29.2993027634,24.5799874224,23.8817160816,16.4897243779,93.1370602926,146.956367521,139.011753074,7.92461444751,0.02
 11/25  11:00:00,199.925719143,29.3040576137,25.2305795997,19.7121101,16.4897243779,93.1370602926,148.89309892,132.355168808,7.92461444751,8.61331566391
 11/25  12:00:00,197.841101299,29.3053940173,26.1265427254,17.2278440662,16.4897243779,93.1370602926,138.169121518,130.224507071,7.92461444751,0.02
 11/25  13:00:00,186.238760475,29.3067243933,26.7925166057,15.3196509284,16.4897243779,83.9857416113,136.797108053,128.852493605,7.92461444751,0.02
 11/25  14:00:00,184.547156604,29.3250521288,26.875729422,13.4608913667,16.4897243779,83.9857416113,134.366562207,126.421947759,7.92461444751,0.02
 11/25  15:00:00,181.931147691,29.3243028792,27.815543311,12.1105529019,16.4897243779,83.9857416113,133.031534836,125.086920389,7.92461444751,0.02
 11/25  16:00:00,148.031588573,29.2646260591,24.5971638948,0.000980563141445,12.3672932834,70.6512738906,73.9129291754,68.9400451458,4.9528840297,0.02
 11/25  17:00:00,154.462374335,29.2646260591,23.1529537767,0.29212171949,12.3672932834,70.6512738906,84.2984356488,70.7351006279,4.9528840297,8.61045099126
 11/25  18:00:00,148.669887167,29.2646260591,21.386245559,0.907745232136,12.3672932834,58.1284167478,80.5724578465,75.5995738168,4.9528840297,0.02
 11/25  19:00:00,108.988543313,26.6295375819,18.2380683276,0.0,12.3672932834,24.9413748627,103.302979102,98.3300950721,4.9528840297,0.02
 11/25  20:00:00,108.034995455,26.6295375819,17.2103838337,0.0,12.3672932834,24.9413748627,109.997212351,105.024328321,4.9528840297,0.02
 11/25  21:00:00,95.4858581908,27.9470818205,20.6346196779,1.20504764011,4.12243109448,16.0517297156,119.117213959,116.125483541,2.97173041782,0.02
 11/25  22:00:00,74.9369909385,21.3036300656,12.5204794518,0.0,4.12243109448,15.9888894789,100.927997671,97.9362672537,2.97173041782,0.02
 11/25  23:00:00,69.9466386848,18.1922064675,11.7167176729,0.953435320386,4.12243109448,15.9888894789,86.8781229572,83.8863925394,2.97173041782,0.02
 11/25  24:00:00,90.2904431158,24.3871883826,20.7162999195,6.63283421409,4.12243109448,15.9888894789,109.013455118,106.0217247,2.97173041782,0.02
 11/26  01:00:00,76.4061892644,19.509750706,16.8450952979,6.77218336834,2.06121554724,15.9888894789,88.5081122295,85.5163818116,2.97173041782,0.02
 11/26  02:00:00,88.7301286327,24.3871883826,21.2436071594,9.88492305429,2.06121554724,15.9888894789,111.516323485,108.524593067,2.97173041782,0.02
 11/26  03:00:00,78.0599957137,19.509750706,17.0534437007,8.76983796022,2.06121554724,15.9888894789,89.9935830992,87.0018526814,2.97173041782,0.02
 11/26  04:00:00,91.0657393031,24.3871883826,22.0971354916,11.7529345914,2.06121554724,15.9888894789,112.741416818,109.7496864,2.97173041782,0.02
 11/26  05:00:00,80.7908778226,19.509750706,18.6480876124,10.0044188565,2.06121554724,15.9888894789,90.817227059,87.8254966412,2.97173041782,0.02
 11/26  06:00:00,94.8929250394,24.3871883826,24.8903289933,12.8659211275,2.06121554724,15.9888894789,113.58665124,110.594920822,2.97173041782,0.02
 11/26  07:00:00,83.7689119155,19.509750706,20.9877388455,10.6428016583,2.06121554724,15.9888894789,91.364989041,88.3732586232,2.97173041782,0.02
 11/26  08:00:00,84.0898642546,24.3871883826,27.7477630312,13.3004262402,2.06121554724,15.9888894789,114.074473543,111.082743125,2.97173041782,0.02
 11/26  09:00:00,93.9195291291,19.1584055758,21.8276136263,6.5913361486,4.12243109448,41.7362269337,89.0546267058,84.0817426761,4.9528840297,0.02
 11/26  10:00:00,106.839164478,24.0358432523,27.7790912024,8.56119034427,4.12243109448,41.7362269337,108.406373788,103.433489758,4.9528840297,0.02
 11/26  11:00:00,91.2804357159,18.9827330106,20.4956530585,5.45987578652,4.12243109448,41.7362269337,87.7338432673,82.7609592376,4.9528840297,0.02
 11/26  12:00:00,99.0264991121,23.5088255569,23.5154783121,5.46957204023,4.12243109448,41.7362269337,107.122514153,102.149630123,4.9528840297,0.02
 11/26  13:00:00,88.5713996157,18.9827330106,19.6315502347,3.4329734904,4.12243109448,41.7362269337,85.0107431727,80.037859143,4.9528840297,0.02
 11/26  14:00:00,89.66581002,22.1912813183,20.2943204767,0.0,4.12243109448,41.7362269337,103.370003367,98.3971193377,4.9528840297,0.02
 11/26  15:00:00,80.4868454827,17.7530250546,15.7752149464,0.0,4.12243109448,41.7362269337,82.2501236942,77.2772396645,4.9528840297,0.02
 11/26  16:00:00,90.5830553075,22.1912813183,19.6873578508,0.0,4.12243109448,41.7362269337,100.216120898,95.2432368678,4.9528840297,0.02
 11/26  17:00:00,72.0488196862,17.8408613372,14.6760174683,0.047289495045,4.12243109448,24.8785346261,83.3591368939,78.3862528642,4.9528840297,0.02
 11/26  18:00:00,85.2549260077,23.2892348504,20.4658449154,2.45001550275,2.06121554724,15.9888894789,115.515454288,106.353353573,2.97173041782,6.1903702974
 11/26  19:00:00,82.7821370597,19.7293414125,18.9885982094,7.31764870148,2.06121554724,15.9888894789,92.8921457145,87.4903908606,2.97173041782,2.43002443604
 11/26  20:00:00,91.32987209,23.9480069697,21.0605206977,8.31764703918,2.06121554724,15.9888894789,113.056460871,110.064730453,2.97173041782,0.02
 11/26  21:00:00,88.1278447565,19.9489321189,20.0335106072,11.5996220009,2.06121554724,15.9888894789,91.4375116794,88.4457812615,2.97173041782,0.02
 11/26  22:00:00,94.7895703465,23.9480069697,22.9572511564,9.80029119518,2.06121554724,15.9888894789,113.58033855,110.588608132,2.97173041782,0.02
 11/26  23:00:00,90.0271900639,19.9489321189,20.5583866783,12.8076713228,2.06121554724,15.9888894789,91.6577828898,88.6660524719,2.97173041782,0.02
 11/26  24:00:00,93.1796795093,23.9480069697,22.3450601184,10.7471413979,2.06121554724,15.9888894789,114.083834893,111.092104475,2.97173041782,0.02
 11/27  01:00:00,90.0033304415,19.9489321189,19.0550159344,13.5401493384,4.12243109448,15.9888894789,91.6840147287,88.6922843108,2.97173041782,0.02
 11/27  02:00:00,95.8366815895,23.9480069697,20.7831018694,11.2464804831,4.12243109448,15.9888894789,113.714999225,110.723268807,2.97173041782,0.02
 11/27  03:00:00,94.7293860819,19.9489321189,19.0792061636,14.4322036637,4.12243109448,15.9888894789,91.6133380939,88.6216076761,2.97173041782,0.02
 11/27  04:00:00,101.370228261,23.9480069697,21.0968748007,11.9188510507,4.12243109448,15.9888894789,113.615264224,110.623533806,2.97173041782,0.02
 11/27  05:00:00,128.074281768,28.8254446462,24.9171312312,11.3788627566,12.3672932834,24.9413748627,129.914250831,124.941366801,4.9528840297,0.02
 11/27  06:00:00,165.104328531,28.3881240492,28.7263932393,41.7430850636,12.3672932834,24.9413748627,199.735551504,194.762667474,4.9528840297,0.02
 11/27  07:00:00,217.049527416,29.2684190513,25.157843489,40.2694486836,24.7345865669,70.7195625826,164.405807931,154.480039872,9.90576805939,0.02
 11/27  08:00:00,221.222128034,29.2977285541,25.299553558,26.640716248,37.1018798503,92.3937384068,143.182238217,133.256470158,9.90576805939,0.02
 11/27  09:00:00,227.505594785,29.3121828459,25.3311909065,19.4991874637,37.1018798503,104.434947198,133.782783064,123.857015005,9.90576805939,0.02
 11/27  10:00:00,236.384397717,29.3209571553,26.2656206533,14.5820792436,37.1018798503,116.476155989,135.469278396,116.935640886,9.90576805939,8.62786945045
 11/27  11:00:00,236.735072355,29.3277308895,26.9142906949,13.0829856333,37.1018798503,116.476155989,124.602426261,114.676658202,9.90576805939,0.02
 11/27  12:00:00,235.197014073,29.3574331292,27.952674607,10.9252624864,37.1018798503,116.476155989,128.916476589,110.376564637,9.90576805939,8.63414389208
 11/27  13:00:00,222.922352943,29.3599092642,28.6419839603,9.85129153422,37.1018798503,104.434947198,119.400513989,109.47474593,9.90576805939,0.02
 11/27  14:00:00,231.446236447,29.3708525522,27.8122994406,8.99270640044,37.1018798503,116.476155989,127.082602268,108.54260949,9.90576805939,8.63422471817
 11/27  15:00:00,230.736974156,29.4014345425,27.4181304099,8.07694921254,37.1018798503,116.476155989,115.885564138,105.959796079,9.90576805939,0.02
 11/27  16:00:00,229.814805445,29.422915089,27.3758773559,7.52771919417,37.1018798503,116.476155989,123.890539162,105.353795293,9.90576805939,8.63097580996
 11/27  17:00:00,236.590480954,29.4373668681,26.4587463631,7.54579945222,37.1018798503,116.476155989,115.641207503,105.715439443,9.90576805939,0.02
 11/27  18:00:00,244.000405196,29.4537218203,25.0192913749,8.06916630945,37.1018798503,116.476155989,115.829440039,105.90367198,9.90576805939,0.02
 11/27  19:00:00,150.088055947,27.0687189948,19.4904279323,0.00134042365835,24.7345865669,47.5788473902,86.8240957204,81.8512116908,4.9528840297,0.02
 11/27  20:00:00,156.178276376,28.5326570376,23.5449929098,0.0118810919067,24.7345865669,47.5788473902,100.876153343,87.3146243371,4.9528840297,8.60864497579
 11/27  21:00:00,126.580640366,26.6295375819,15.8446227195,0.0,12.3672932834,38.6892022431,105.709446417,102.717716,2.97173041782,0.02
