Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/27  22:00:00,101.706460917,20.4159788128,12.3288110388,0.0,12.3672932834,27.0668015668,88.4662022415,85.4744718237,2.97173041782,0.02
 11/27  23:00:00,75.4664978244,17.7530250546,9.85282779177,0.0,4.12243109448,15.9888894789,80.5068181001,77.5150876823,2.97173041782,0.02
 11/27  24:00:00,92.4898932598,23.2892348504,15.4826935906,1.80917342119,4.12243109448,15.9888894789,102.835793581,99.8440631631,2.97173041782,0.02
 11/28  01:00:00,80.6683358299,18.6313878803,11.785766455,2.38036786831,4.12243109448,15.9888894789,84.083412387,81.0916819692,2.97173041782,0.02
 11/28  02:00:00,97.7356126805,23.9480069697,16.1315305563,6.28461344254,4.12243109448,15.9888894789,105.086484624,102.094754206,2.97173041782,0.02
 11/28  03:00:00,93.2367281509,19.9489321189,14.3720039032,9.98206380053,4.12243109448,15.9888894789,85.3744967682,82.3827663504,2.97173041782,0.02
 11/28  04:00:00,99.7071169183,23.9480069697,15.4440918142,9.35028612935,4.12243109448,15.9888894789,107.469577518,104.4778471,2.97173041782,0.02
 11/28  05:00:00,127.510802781,28.8254446462,19.2961506558,10.0255952156,12.3672932834,24.9413748627,121.965897114,116.993013084,4.9528840297,0.02
 11/28  06:00:00,158.60279652,28.3986038641,22.2540979198,37.3254454727,12.3672932834,24.9413748627,192.684450532,187.711566502,4.9528840297,0.02
 11/28  07:00:00,207.280027633,29.3322283077,15.0101151326,35.4776848974,24.7345865669,70.7195625826,168.219848069,158.29408001,9.90576805939,0.02
 11/28  08:00:00,212.740530049,29.3671757236,15.1783314337,25.5225703359,37.1018798503,92.3937384068,148.459683943,138.533915884,9.90576805939,0.02
 11/28  09:00:00,215.767634629,29.3916856211,20.2389975882,19.0812878136,37.1018798503,104.434947198,140.003830105,121.473349377,9.90576805939,8.62471266862
 11/28  10:00:00,225.213210699,29.4678241274,26.4386212403,13.1682961115,37.1018798503,116.476155989,121.736812415,111.811044356,9.90576805939,0.02
 11/28  11:00:00,226.576096431,29.635344627,31.2831861699,10.2129552311,37.1018798503,116.476155989,114.923470428,104.997702369,9.90576805939,0.02
 11/28  12:00:00,230.068348822,29.9302374639,37.9779820576,7.70636001846,37.1018798503,116.476155989,118.153660426,99.6149110137,9.90576805939,8.63298135323
 11/28  13:00:00,222.587703933,30.2400912148,43.8747118168,5.88256580816,37.1018798503,104.434947198,105.525644342,95.5998762827,9.90576805939,0.02
 11/28  14:00:00,235.389622561,30.4160655078,46.0718275642,4.59418415063,37.1018798503,116.476155989,111.515557162,92.975457231,9.90576805939,8.63433187172
 11/28  15:00:00,235.816021807,30.5038452192,47.4795355117,3.52530104507,37.1018798503,116.476155989,101.109094488,91.1833264289,9.90576805939,0.02
 11/28  16:00:00,234.203179286,30.3641202089,46.7566942892,2.77522920814,37.1018798503,116.476155989,110.329483485,91.7926668664,9.90576805939,8.63104855947
 11/28  17:00:00,237.84381305,30.0823607029,43.9738361798,2.43358352819,37.1018798503,116.476155989,105.020789656,95.0950215967,9.90576805939,0.02
 11/28  18:00:00,241.247493606,29.9123168205,40.3630535748,2.57171397835,37.1018798503,116.476155989,107.466606363,97.5408383033,9.90576805939,0.02
 11/28  19:00:00,144.152316857,27.8006880162,29.217039332,0.0,24.7345865669,47.5788473902,89.185712712,75.6241680353,4.9528840297,8.60866064692
 11/28  20:00:00,145.471781938,28.2764678801,30.0607421637,0.0,24.7345865669,47.5788473902,86.6463354077,81.673451378,4.9528840297,0.02
 11/28  21:00:00,118.0952021,27.0687189948,25.0517709561,0.0,12.3672932834,38.6892022431,100.368103327,97.3763729091,2.97173041782,0.02
 11/28  22:00:00,91.392797535,16.8560853749,17.255468392,0.016447653941,12.3672932834,27.0668015668,72.0808987721,69.0891683543,2.97173041782,0.02
 11/28  23:00:00,79.8535733653,22.6304627311,17.8142272742,0.038309944735,4.12243109448,15.9888894789,96.2749064576,93.2831760397,2.97173041782,0.02
 11/28  24:00:00,68.7034835713,17.7530250546,13.1502715796,0.0,4.12243109448,15.9888894789,79.8704948726,76.8787644548,2.97173041782,0.02
 11/29  01:00:00,80.7779883479,23.2892348504,20.3071364893,0.378168325316,4.12243109448,15.9888894789,101.065319057,98.0735886392,2.97173041782,0.02
 11/29  02:00:00,71.877610654,18.6313878803,15.8797738436,0.570098450345,4.12243109448,15.9888894789,82.5432129068,79.551482489,2.97173041782,0.02
 11/29  03:00:00,78.5543494408,22.6304627311,16.7515586614,0.42012659245,4.12243109448,15.9888894789,103.599813234,100.608082816,2.97173041782,0.02
 11/29  04:00:00,72.3798645345,18.7192241629,15.2713581676,1.1567618162,4.12243109448,15.9888894789,83.7795388821,80.7878084643,2.97173041782,0.02
 11/29  05:00:00,107.926601268,28.3569844725,22.3061679616,1.88897516394,12.3672932834,24.9413748627,118.51530906,113.54242503,4.9528840297,0.02
 11/29  06:00:00,135.847108838,28.4351045188,25.6449727335,24.79395106,12.3672932834,24.9413748627,188.271633757,183.298749727,4.9528840297,0.02
 11/29  07:00:00,186.744119943,29.379370228,18.2357558225,23.2011054654,24.7345865669,70.7195625826,154.164872877,144.239104817,9.90576805939,0.02
 11/29  08:00:00,198.899494115,29.4770986958,20.9726148698,16.1417679761,37.1018798503,92.3937384068,134.76233529,124.836567231,9.90576805939,0.02
 11/29  09:00:00,211.225792329,29.5909497528,28.3650697202,11.0046834418,37.1018798503,104.434947198,134.239058552,115.708515546,9.90576805939,8.62477494695
 11/29  10:00:00,227.731282801,29.7626173709,35.7484163987,7.91356163436,37.1018798503,116.476155989,117.525650155,107.599882095,9.90576805939,0.02
 11/29  11:00:00,232.839179071,30.1505956596,42.4856055731,5.89559864341,37.1018798503,116.476155989,119.356545933,100.817937601,9.90576805939,8.63284027288
 11/29  12:00:00,237.779564927,30.5875923599,48.7793594466,4.10509292902,37.1018798503,116.476155989,105.351402122,95.4256340621,9.90576805939,0.02
 11/29  13:00:00,228.520125867,30.8172192172,52.5404005037,2.89670769225,37.1018798503,104.434947198,111.321365507,92.7859265019,9.90576805939,8.62967094544
 11/29  14:00:00,241.052442948,30.7906281432,53.983811311,1.97047936602,37.1018798503,116.476155989,102.573324213,92.647556154,9.90576805939,0.02
 11/29  15:00:00,242.82960182,30.9012005327,56.0567566117,1.56427325148,37.1018798503,116.476155989,100.929428969,91.0036609096,9.90576805939,0.02
 11/29  16:00:00,240.768604438,30.7918293107,54.336764936,1.3329000745,37.1018798503,116.476155989,109.553267204,91.0163482258,9.90576805939,8.63115091932
 11/29  17:00:00,242.505137981,30.4737682405,49.3121766451,1.36513592916,37.1018798503,116.476155989,103.767061109,93.8412930495,9.90576805939,0.02
 11/29  18:00:00,242.230441312,30.2300123932,41.9677018904,1.63230951552,37.1018798503,116.476155989,115.002696273,96.4790819662,9.90576805939,8.6178462479
 11/29  19:00:00,146.973403164,27.9470818205,31.8917506237,0.0,24.7345865669,47.5788473902,79.6322798882,74.6593958585,4.9528840297,0.02
 11/29  20:00:00,148.354387378,28.3862632334,32.8335560894,0.0,24.7345865669,47.5788473902,85.7453180811,80.7724340514,4.9528840297,0.02
 11/29  21:00:00,118.926805096,27.0687189948,25.9804536616,0.0,12.3672932834,38.6892022431,99.7483384721,96.7566080543,2.97173041782,0.02
 11/29  22:00:00,87.5556474646,15.4321279997,18.2071286991,0.0,12.3672932834,27.0668015668,62.3360500864,59.3443196686,2.97173041782,0.02
 11/29  23:00:00,74.8899666215,22.1912813183,17.7886231728,0.0,4.12243109448,15.9888894789,96.9697376219,93.9780072041,2.97173041782,0.02
 11/29  24:00:00,71.1597974839,18.7192241629,17.495267687,0.104434965861,4.12243109448,15.9888894789,79.4198604558,76.428130038,2.97173041782,0.02
 11/30  01:00:00,78.6122364713,23.2453167091,20.1008854857,0.320789793956,4.12243109448,15.9888894789,100.471979954,97.4802495361,2.97173041782,0.02
 11/30  02:00:00,65.2282057653,17.7530250546,12.408254633,0.0,4.12243109448,15.9888894789,82.1617465879,79.1700161701,2.97173041782,0.02
 11/30  03:00:00,79.3319558604,23.2892348504,20.5526076732,0.669056544439,4.12243109448,15.9888894789,103.426434254,100.434703836,2.97173041782,0.02
 11/30  04:00:00,72.7697921171,18.8509785868,18.2556712616,0.973305438586,4.12243109448,15.9888894789,83.6528585659,80.6611281481,2.97173041782,0.02
 11/30  05:00:00,109.274275351,28.2691481899,27.8211392956,1.05507170217,12.3672932834,24.9413748627,117.118402478,112.145518448,4.9528840297,0.02
 11/30  06:00:00,133.223712146,28.4480679377,32.7242573885,19.9224706159,12.3672932834,24.9413748627,186.237107711,181.264223681,4.9528840297,0.02
 11/30  07:00:00,187.854917019,29.4062367408,30.9288998427,17.2453831851,24.7345865669,70.7195625826,151.703043205,141.777275145,9.90576805939,0.02
 11/30  08:00:00,204.002602348,29.5945241312,32.1559499602,12.0304091451,37.1018798503,92.3937384068,141.015379954,122.501349489,9.90576805939,8.60826240513
 11/30  09:00:00,216.381050099,29.6624195955,34.0168262613,10.4367441954,37.1018798503,104.434947198,126.605992852,116.680224793,9.90576805939,0.02
 11/30  10:00:00,228.439609599,29.7031178369,35.3234143368,9.10636559271,37.1018798503,116.476155989,123.293096157,113.367328098,9.90576805939,0.02
 11/30  11:00:00,227.867638506,29.7442754227,36.0010174343,7.81498127044,37.1018798503,116.476155989,129.104585344,110.56587116,9.90576805939,8.6329461254
 11/30  12:00:00,227.64072048,29.8070755867,37.473804402,6.05229718242,37.1018798503,116.476155989,117.007566088,107.081798029,9.90576805939,0.02
 11/30  13:00:00,216.380567327,29.8678280695,39.4813871945,4.76555719263,37.1018798503,104.434947198,122.761337693,104.225754421,9.90576805939,8.62981521196
 11/30  14:00:00,229.041504105,29.9493995643,41.069883544,3.71468766403,37.1018798503,116.476155989,111.780731464,101.854963405,9.90576805939,0.02
 11/30  15:00:00,229.026416278,30.0389771705,41.6025662006,3.07749357319,37.1018798503,116.476155989,118.318680768,99.7800346059,9.90576805939,8.63287810276
 11/30  16:00:00,228.376986765,30.0675104565,41.2434668373,2.75890248043,37.1018798503,116.476155989,108.774196893,98.8484288332,9.90576805939,0.02
 11/30  17:00:00,233.947596768,30.0255549698,39.6790834852,2.88887310346,37.1018798503,116.476155989,109.361604712,99.4358366529,9.90576805939,0.02
 11/30  18:00:00,238.285444588,29.9819527112,36.6418635142,3.26123884959,37.1018798503,116.476155989,118.823138221,100.299509395,9.90576805939,8.61786076657
 11/30  19:00:00,144.267020861,27.9470818205,29.1853696756,0.0,24.7345865669,47.5788473902,82.7074483177,77.734564288,4.9528840297,0.02
 11/30  20:00:00,144.593936952,28.3862632334,29.0731006954,0.0,24.7345865669,47.5788473902,88.7196294331,83.7467454034,4.9528840297,0.02
 11/30  21:00:00,117.123895015,27.0687189948,24.1775364973,0.0,12.3672932834,38.6892022431,102.030327138,99.0385967201,2.97173041782,0.02
 11/30  22:00:00,91.2034389062,17.2952667877,19.794692619,0.0757171250267,12.3672932834,27.0668015668,71.1485392156,68.1568087978,2.97173041782,0.02
 11/30  23:00:00,73.9083291871,22.1912813183,16.6726261684,0.0,4.12243109448,15.9888894789,97.093845135,94.1021147172,2.97173041782,0.02
 11/30  24:00:00,70.8256740779,18.7192241629,15.8280736125,0.37968858783,4.12243109448,15.9888894789,80.5190968639,77.5273664461,2.97173041782,0.02
 12/01  01:00:00,88.9725266498,23.2453167091,17.0898477889,1.07815665181,4.12243109448,15.9888894789,101.265019272,98.2732888546,2.97173041782,0.02
 12/01  02:00:00,79.6682713333,17.7530250546,9.41998034931,0.0,4.12243109448,15.9888894789,82.4385973533,79.4468669354,2.97173041782,0.02
 12/01  03:00:00,103.504848195,23.9480069697,16.0770662996,3.58891790466,4.12243109448,15.9888894789,104.022666186,101.030935768,2.97173041782,0.02
 12/01  04:00:00,95.0935483682,19.509750706,12.4721717098,5.5037304205,4.12243109448,15.9888894789,84.3439134067,81.3521829889,2.97173041782,0.02
 12/01  05:00:00,137.966866938,28.8254446462,15.9574500902,6.74067624538,12.3672932834,24.9413748627,119.671353538,114.698469508,4.9528840297,0.02
 12/01  06:00:00,164.057050829,28.4240339777,18.9325889783,29.5002200503,12.3672932834,24.9413748627,198.023932848,184.469208109,4.9528840297,8.60184070896
 12/01  07:00:00,215.93545983,29.3719755377,12.2415897346,28.6858006501,24.7345865669,70.7195625826,172.860624143,162.934856084,9.90576805939,0.02
 12/01  08:00:00,223.820373868,29.4594985935,13.2111814692,21.1071299699,37.1018798503,92.3937384068,150.5808911,140.655123041,9.90576805939,0.02
 12/01  09:00:00,230.291347794,29.5150503353,16.0140958764,18.3584532095,37.1018798503,104.434947198,134.450858744,124.525090685,9.90576805939,0.02
 12/01  10:00:00,240.853228111,29.5822104206,19.4321183832,15.053576538,37.1018798503,116.476155989,124.815398677,114.889630618,9.90576805939,0.02
 12/01  11:00:00,236.336391702,29.6612799196,21.8333352264,11.8151596349,37.1018798503,116.476155989,128.537036981,109.998192809,9.90576805939,8.633076113
 12/01  12:00:00,235.631733945,29.7875298568,24.0029123483,9.38396227972,37.1018798503,116.476155989,113.984687188,104.058919128,9.90576805939,0.02
 12/01  13:00:00,225.853120039,30.0293053271,26.439487793,7.79966991421,37.1018798503,104.434947198,118.076846159,99.540920426,9.90576805939,8.63015767318
 12/01  14:00:00,237.432293973,30.3102937826,27.9058465854,6.36799554348,37.1018798503,116.476155989,105.805336014,95.8795679545,9.90576805939,0.02
 12/01  15:00:00,236.880390068,30.3812874643,28.1133755484,5.3380609404,37.1018798503,116.476155989,112.643280191,94.1045650427,9.90576805939,8.63294708902
 12/01  16:00:00,237.641743997,30.3102113878,27.5003565532,4.81507408294,37.1018798503,116.476155989,103.779586401,93.8538183419,9.90576805939,0.02
 12/01  17:00:00,244.683938685,30.0217431097,24.8726343406,4.70949147127,37.1018798503,116.476155989,115.275501215,96.7430054663,9.90576805939,8.62672768886
 12/01  18:00:00,247.314941312,29.8620215382,22.2951138875,5.362094105,37.1018798503,116.476155989,109.923658063,99.9978900037,9.90576805939,0.02
 12/01  19:00:00,159.386189776,27.9470818205,19.7832123543,0.0,24.7345865669,47.5788473902,83.382031309,78.4091472793,4.9528840297,0.02
 12/01  20:00:00,160.861201792,28.3862632334,19.3984748698,0.105037797417,24.7345865669,47.5788473902,89.8006998173,84.8278157876,4.9528840297,0.02
 12/01  21:00:00,131.846169931,27.0687189948,12.3252849579,0.150801435801,12.3672932834,38.6892022431,103.764914306,100.773183888,2.97173041782,0.02
 12/01  22:00:00,108.859534623,22.2698291738,11.3892296092,0.587391101756,12.3672932834,27.0668015668,89.5254641017,86.5337336839,2.97173041782,0.02
 12/01  23:00:00,82.9266853739,18.9241754889,10.3314724425,2.02609487189,4.12243109448,15.9888894789,80.329982139,77.3382517212,2.97173041782,0.02
 12/01  24:00:00,102.08123663,23.9480069697,13.6921893721,4.73493200233,4.12243109448,15.9888894789,101.904950389,98.9132199713,2.97173041782,0.02
 12/02  01:00:00,97.5473251332,19.9489321189,12.8513931239,8.28674507826,4.12243109448,15.9888894789,91.3727524764,79.7991721532,2.97173041782,8.6018499054
 12/02  02:00:00,107.249105574,23.9480069697,12.70307797,8.39526210232,4.12243109448,15.9888894789,104.901872873,101.910142455,2.97173041782,0.02
 12/02  03:00:00,101.427255913,19.9489321189,12.1079818872,12.4069195842,4.12243109448,15.9888894789,85.3037214051,82.3119909873,2.97173041782,0.02
 12/02  04:00:00,110.457602214,23.9480069697,12.2326242084,11.6131484058,4.12243109448,15.9888894789,107.473120569,104.481390152,2.97173041782,0.02
 12/02  05:00:00,126.865392542,28.8254446462,14.2243590083,15.7745056096,4.12243109448,16.0517297156,128.134978451,125.143248033,2.97173041782,0.02
 12/02  06:00:00,122.106748777,28.3862632334,12.2727766079,14.310349438,4.12243109448,16.0517297156,129.852415471,126.860685053,2.97173041782,0.02
 12/02  07:00:00,143.501888603,29.2646260591,8.61623758248,21.1518654116,4.12243109448,39.6058045677,136.566769554,133.575039136,2.97173041782,0.02
 12/02  08:00:00,202.934333963,29.2646260591,14.2905541039,58.8434924264,12.3672932834,65.3531420225,186.354249736,181.381365706,4.9528840297,0.02
 12/02  09:00:00,200.172165354,29.2646260591,16.7462469682,45.6086047176,12.3672932834,68.2430321324,171.386498719,166.413614689,4.9528840297,0.02
 12/02  10:00:00,212.004714179,29.2780261059,21.6760544594,32.0897395952,16.4897243779,93.1370602926,149.468905097,141.524290649,7.92461444751,0.02
 12/02  11:00:00,199.107687161,29.283356832,25.7526555632,25.9112700003,16.4897243779,93.1370602926,142.345395829,134.400781381,7.92461444751,0.02
 12/02  12:00:00,204.192686336,29.301960097,28.6338277727,20.9044105201,16.4897243779,93.1370602926,144.763644586,128.225419395,7.92461444751,8.61361074349
 12/02  13:00:00,195.496179355,29.3558063154,30.9619799822,17.8583375045,16.4897243779,83.9857416113,132.057246217,124.11263177,7.92461444751,0.02
 12/02  14:00:00,191.244284622,29.4191765618,32.8798467532,15.5212448903,16.4897243779,83.9857416113,130.269320731,122.324706284,7.92461444751,0.02
 12/02  15:00:00,190.359950477,29.4064269569,33.770729647,13.7860643794,16.4897243779,83.9857416113,128.814895695,120.870281248,7.92461444751,0.02
 12/02  16:00:00,155.230961862,29.2646260591,29.1925958401,0.140137976715,12.3672932834,70.6512738906,69.9934253462,65.0205413165,4.9528840297,0.02
 12/02  17:00:00,161.62552969,29.2646260591,26.9726448841,0.67477769391,12.3672932834,70.6512738906,72.4666481963,67.4937641666,4.9528840297,0.02
 12/02  18:00:00,150.275040114,29.2646260591,24.1610773319,1.14503778678,12.3672932834,58.1284167478,79.1241866907,74.151302661,4.9528840297,0.02
 12/02  19:00:00,110.870937128,26.6295375819,19.8512734173,0.0,12.3672932834,24.9413748627,102.466112215,97.4932281853,4.9528840297,0.02
 12/02  20:00:00,115.429480189,26.6295375819,18.9505243028,0.0,12.3672932834,24.9413748627,108.903995202,103.931111172,4.9528840297,0.02
 12/02  21:00:00,98.3961484475,26.6295375819,19.1175399635,0.0,4.12243109448,16.0517297156,126.281877425,114.708295777,2.97173041782,8.60185123038
 12/02  22:00:00,80.5029705632,21.3036300656,15.5287089302,0.0,4.12243109448,15.9888894789,99.8684601074,96.8767296895,2.97173041782,0.02
 12/02  23:00:00,69.1238351212,17.7530250546,11.7552976519,0.0,4.12243109448,15.9888894789,86.2869786436,83.2952482258,2.97173041782,0.02
 12/02  24:00:00,93.6214179018,24.2773930293,20.0759582863,5.0466521195,4.12243109448,15.9888894789,109.350554423,106.358824005,2.97173041782,0.02
 12/03  01:00:00,83.7102164219,19.509750706,14.9727529556,6.48933788336,2.06121554724,15.9888894789,88.350534441,85.3588040232,2.97173041782,0.02
 12/03  02:00:00,100.426119352,24.3871883826,17.4311361794,10.361236155,2.06121554724,15.9888894789,111.383291172,108.391560754,2.97173041782,0.02
 12/03  03:00:00,88.266728997,19.509750706,12.7857594534,9.95091287259,2.06121554724,15.9888894789,90.7256152016,87.7338847838,2.97173041782,0.02
 12/03  04:00:00,105.361454962,24.3871883826,15.2311488427,14.5131333137,2.06121554724,15.9888894789,113.926236357,110.934505939,2.97173041782,0.02
 12/03  05:00:00,93.4621489842,19.509750706,11.3922527158,12.9777252983,2.06121554724,15.9888894789,92.3479727965,89.3562423786,2.97173041782,0.02
 12/03  06:00:00,112.326703304,24.3871883826,13.8121534226,18.2866016877,2.06121554724,15.9888894789,115.626918121,112.635187703,2.97173041782,0.02
 12/03  07:00:00,96.8993608574,19.509750706,10.9148662648,15.5249100072,2.06121554724,15.9888894789,93.6495386045,90.6578081867,2.97173041782,0.02
 12/03  08:00:00,96.6048513967,24.3871883826,14.2425111084,20.1551772443,2.06121554724,15.9888894789,116.724739382,113.733008964,2.97173041782,0.02
 12/03  09:00:00,102.600019583,19.509750706,14.2724811587,13.3414968115,4.12243109448,41.7362269337,91.2847382237,86.311854194,4.9528840297,0.02
 12/03  10:00:00,114.42710129,24.3871883826,20.8527906215,15.2672872008,4.12243109448,41.7362269337,110.25722027,105.28433624,4.9528840297,0.02
 12/03  11:00:00,100.783261844,19.509750706,17.0553513424,11.4425453751,4.12243109448,41.7362269337,87.9362491923,82.9633651626,4.9528840297,0.02
 12/03  12:00:00,115.113161302,24.3871883826,25.9290918215,12.5142747595,4.12243109448,41.7362269337,107.281040215,102.308156185,4.9528840297,0.02
 12/03  13:00:00,99.7212578871,19.509750706,22.9078860659,8.78453871879,4.12243109448,41.7362269337,86.1894400244,81.2165559947,4.9528840297,0.02
 12/03  14:00:00,112.70498966,24.3871883826,28.2402977635,9.87733727039,4.12243109448,41.7362269337,105.831712566,100.858828536,4.9528840297,0.02
 12/03  15:00:00,98.3522381045,19.4219144235,22.2054218154,7.03556895524,4.12243109448,41.7362269337,85.8064264928,80.8335424631,4.9528840297,0.02
 12/03  16:00:00,105.216736621,23.5088255569,24.9163313098,5.23820786987,4.12243109448,41.7362269337,106.109814005,101.136929975,4.9528840297,0.02
 12/03  17:00:00,74.4004890537,17.7530250546,15.5510528757,0.0,4.12243109448,24.8785346261,86.8807297889,81.9078457592,4.9528840297,0.02
 12/03  18:00:00,91.7154289146,23.8601706871,23.0355908914,8.13719847256,2.06121554724,15.9888894789,111.888909028,108.89717861,2.97173041782,0.02
 12/03  19:00:00,83.3630978769,19.509750706,19.1363966229,9.98662855319,2.06121554724,15.9888894789,91.60448789,88.6127574722,2.97173041782,0.02
 12/03  20:00:00,90.8489118382,23.7284162633,21.4861539877,9.22071917156,2.06121554724,15.9888894789,114.889149381,111.897418964,2.97173041782,0.02
 12/03  21:00:00,89.3675163736,19.9489321189,18.4880843961,14.6417645557,2.06121554724,15.9888894789,92.9469555743,89.9552251565,2.97173041782,0.02
 12/03  22:00:00,96.1662476899,23.9480069697,19.3508633793,12.5751319271,2.06121554724,15.9888894789,116.038373261,113.046642843,2.97173041782,0.02
 12/03  23:00:00,92.7214784146,19.9489321189,16.985568942,16.9587066995,2.06121554724,15.9888894789,93.8174288925,90.8256984747,2.97173041782,0.02
 12/03  24:00:00,97.2948021758,23.9480069697,18.1428894626,14.4178015776,2.06121554724,15.9888894789,116.993334031,114.001603614,2.97173041782,0.02
 12/04  01:00:00,94.3193265845,19.9489321189,16.1340722563,18.3972728707,4.12243109448,15.9888894789,102.302393197,90.7288159564,2.97173041782,8.60184682257
 12/04  02:00:00,95.5252513523,23.9480069697,17.6692556513,15.127710023,4.12243109448,15.9888894789,116.609211516,113.617481098,2.97173041782,0.02
 12/04  03:00:00,92.9030159187,19.9489321189,16.9916212853,19.4414904412,4.12243109448,15.9888894789,94.1230238692,91.1312934514,2.97173041782,0.02
 12/04  04:00:00,96.2801436493,23.9480069697,19.0368562378,15.8650975197,4.12243109448,15.9888894789,116.854248481,113.862518063,2.97173041782,0.02
 12/04  05:00:00,121.705634725,28.8254446462,22.9356461918,15.7556006378,12.3672932834,24.9413748627,133.592435504,128.619551474,4.9528840297,0.02
 12/04  06:00:00,158.218357043,28.386366882,25.8389032998,49.0406090783,12.3672932834,24.9413748627,204.357599791,199.384715761,4.9528840297,0.02
 12/04  07:00:00,212.643924912,29.2659000728,19.8845515374,48.6317874443,24.7345865669,70.7195625826,169.06080736,159.135039301,9.90576805939,0.02
 12/04  08:00:00,216.78463724,29.2774305607,19.8097331709,33.8793808833,37.1018798503,92.3937384068,147.434452625,137.508684566,9.90576805939,0.02
 12/04  09:00:00,223.058938188,29.2897697019,23.4830677959,28.0210045488,37.1018798503,104.434947198,139.977011464,130.051243404,9.90576805939,0.02
 12/04  10:00:00,235.369411554,29.3006646445,28.9278814432,22.8341071933,37.1018798503,116.476155989,143.362781953,124.828513529,9.90576805939,8.62850036434
 12/04  11:00:00,235.584763921,29.3088561224,33.8762017593,18.0673854567,37.1018798503,116.476155989,129.920567884,119.994799824,9.90576805939,0.02
 12/04  12:00:00,237.375125552,29.3157100463,40.4749616528,13.2768415605,37.1018798503,116.476155989,132.780754398,114.239960277,9.90576805939,8.63502606164
 12/04  13:00:00,225.768727222,29.3220488077,44.0189851996,10.1587996777,37.1018798503,104.434947198,120.53924013,110.613472071,9.90576805939,0.02
 12/04  14:00:00,236.45506828,29.3304552042,44.6364265612,8.18057151593,37.1018798503,116.476155989,126.869195073,108.328406226,9.90576805939,8.63502078802
 12/04  15:00:00,233.933004012,29.3466848561,43.5813584658,6.69762657579,37.1018798503,116.476155989,116.088814328,106.163046268,9.90576805939,0.02
 12/04  16:00:00,230.912646635,29.391902551,41.489485461,5.72407190217,37.1018798503,116.476155989,123.682930716,105.145536698,9.90576805939,8.63162595838
 12/04  17:00:00,237.808075137,29.426329651,39.3323701834,5.34615921566,37.1018798503,116.476155989,115.189184032,105.263415972,9.90576805939,0.02
 12/04  18:00:00,238.838496281,29.451779325,35.6546063891,5.33171123233,37.1018798503,116.476155989,115.498284514,105.572516454,9.90576805939,0.02
 12/04  19:00:00,137.656054794,26.6295375819,23.8919283062,0.0,24.7345865669,47.5788473902,86.2045252784,81.2316412487,4.9528840297,0.02
 12/04  20:00:00,146.653745853,28.3862632334,31.1328883132,0.0,24.7345865669,47.5788473902,91.4375963233,86.4647122936,4.9528840297,0.02
 12/04  21:00:00,120.598371988,27.5079004077,27.2085383093,0.0042763577903,12.3672932834,38.6892022431,113.578007589,101.99747796,2.97173041782,8.60879921158
 12/04  22:00:00,81.8689276343,14.2024200437,13.7501135208,0.0,12.3672932834,27.0668015668,65.8020243468,62.8102939289,2.97173041782,0.02
 12/04  23:00:00,77.743015997,22.1912813183,20.7410321548,0.0,4.12243109448,15.9888894789,100.4358675,97.4441370826,2.97173041782,0.02
 12/04  24:00:00,68.9356782818,17.7530250546,16.4928165838,0.0,4.12243109448,15.9888894789,81.777988845,78.7862584272,2.97173041782,0.02
 12/05  01:00:00,78.675675671,22.4108720247,21.4402541513,0.0138469432309,4.12243109448,15.9888894789,103.116298034,100.124567616,2.97173041782,0.02
 12/05  02:00:00,73.3785566044,18.6313878803,19.7203684079,0.336963633045,4.12243109448,15.9888894789,83.0745647655,80.0828343477,2.97173041782,0.02
 12/05  03:00:00,76.7177216009,22.1912813183,19.7157377404,0.0,4.12243109448,15.9888894789,103.784197929,100.792467511,2.97173041782,0.02
 12/05  04:00:00,75.8833596986,19.0705692932,20.8963477447,1.22660597638,4.12243109448,15.9888894789,84.4787075726,81.4869771548,2.97173041782,0.02
 12/05  05:00:00,111.495304343,28.3569844725,29.8765028965,1.13290098675,12.3672932834,24.9413748627,119.494793775,114.521909746,4.9528840297,0.02
 12/05  06:00:00,137.253676283,28.4209325894,34.0913164047,22.6125112889,12.3672932834,24.9413748627,189.011512725,184.038628696,4.9528840297,0.02
 12/05  07:00:00,193.518563128,29.3651414437,35.1221389904,18.7568856742,24.7345865669,70.7195625826,153.932171759,144.0064037,9.90576805939,0.02
 12/05  08:00:00,212.052584848,29.4267272122,37.3835173773,12.6714611801,37.1018798503,92.3937384068,134.208711939,124.28294388,9.90576805939,0.02
 12/05  09:00:00,222.181557442,29.4824956269,39.6401470537,10.7937883364,37.1018798503,104.434947198,128.295451709,118.36968365,9.90576805939,0.02
 12/05  10:00:00,235.347365949,29.5408527001,42.1830543617,9.31674068002,37.1018798503,116.476155989,133.720788274,115.18640531,9.90576805939,8.62861490414
 12/05  11:00:00,236.001409411,29.5900947309,44.1995062203,7.90443059008,37.1018798503,116.476155989,122.449849578,112.524081519,9.90576805939,0.02
 12/05  12:00:00,239.073208011,29.6364418479,48.5087756903,6.62040878773,37.1018798503,116.476155989,128.549056245,110.008232373,9.90576805939,8.63505581212
 12/05  13:00:00,231.956867203,29.6793853262,54.5604210507,5.45126969582,37.1018798503,104.434947198,117.771153801,107.845385742,9.90576805939,0.02
 12/05  14:00:00,247.365660111,29.720643966,58.8671065915,4.47031804993,37.1018798503,116.476155989,124.28351404,105.744232207,9.90576805939,8.63351377385
 12/05  15:00:00,249.450099536,29.7552313495,61.4465136602,3.94098903252,37.1018798503,116.476155989,114.093780726,104.168012667,9.90576805939,0.02
 12/05  16:00:00,245.604096351,29.7835121046,57.8626153156,3.65079487245,37.1018798503,116.476155989,121.431867291,102.894341762,9.90576805939,8.63175746911
 12/05  17:00:00,255.696792241,29.8082115358,58.7400428935,3.44531454792,37.1018798503,116.476155989,111.777236174,101.851468115,9.90576805939,0.02
 12/05  18:00:00,262.720794037,29.8234751646,61.1887865611,3.30810769875,37.1018798503,116.476155989,111.179675482,101.253907423,9.90576805939,0.02
 12/05  19:00:00,163.370071728,27.7274911141,48.5079823506,0.0,24.7345865669,47.5788473902,90.4937377622,76.9320195813,4.9528840297,8.6088341512
 12/05  20:00:00,165.952634429,28.6058539398,50.2121992553,0.0,24.7345865669,47.5788473902,86.9246611082,81.9517770785,4.9528840297,0.02
 12/05  21:00:00,128.575002827,26.6295375819,36.0678286345,0.0,12.3672932834,38.6892022431,100.404075893,97.4123454755,2.97173041782,0.02
 12/05  22:00:00,92.9498431114,15.2564554346,23.776996011,0.0,12.3672932834,27.0668015668,62.538348661,59.5466182431,2.97173041782,0.02
 12/05  23:00:00,78.2482703723,19.5283275601,23.9817597814,0.0,4.12243109448,15.9888894789,88.3338833327,85.3421529149,2.97173041782,0.02
 12/05  24:00:00,66.922499145,12.7691742415,19.6255304807,0.00716992494994,4.12243109448,15.9888894789,55.2745717546,52.2828413367,2.97173041782,0.02
 12/06  01:00:00,80.1755977109,19.2994484266,26.1571836137,0.00495571416524,4.12243109448,15.9888894789,87.4026445647,84.4109141469,2.97173041782,0.02
 12/06  02:00:00,59.9664786738,11.0909964456,14.3515904774,0.0274403196176,4.12243109448,15.9888894789,51.0215446842,48.0298142664,2.97173041782,0.02
 12/06  03:00:00,80.8398498369,19.7386298395,26.2741375747,0.113072413396,4.12243109448,15.9888894789,88.1027772633,85.1110468455,2.97173041782,0.02
 12/06  04:00:00,67.5617842256,14.1931316167,18.5652511361,0.234430465397,4.12243109448,15.9888894789,62.5175832183,59.5258528005,2.97173041782,0.02
 12/06  05:00:00,115.098299223,28.0934756248,34.6725056407,0.203401759735,12.3672932834,24.9413748627,115.075938261,110.103054231,4.9528840297,0.02
 12/06  06:00:00,138.214964938,28.9132825048,39.2009649414,17.9718012564,12.3672932834,24.9413748627,183.228101597,178.255217567,4.9528840297,0.02
 12/06  07:00:00,188.928296024,29.3769627398,35.7267842772,13.5501517282,24.7345865669,70.7195625826,150.064361798,140.138593738,9.90576805939,0.02
 12/06  08:00:00,207.487520949,29.6097687033,36.7503638155,8.55650239163,37.1018798503,92.3937384068,130.83719325,120.91142519,9.90576805939,0.02
 12/06  09:00:00,216.577723497,29.7079747951,38.4260021141,6.1786321988,37.1018798503,104.434947198,132.71106004,114.179971055,9.90576805939,8.62532092599
 12/06  10:00:00,231.669721855,29.7737578636,42.9205473634,4.66870010334,37.1018798503,116.476155989,120.175929649,110.250161589,9.90576805939,0.02
 12/06  11:00:00,233.713818436,29.8550969424,45.9098226057,3.64148883357,37.1018798503,116.476155989,124.856264407,106.316972734,9.90576805939,8.63352361452
 12/06  12:00:00,234.76998642,29.9996798471,47.6221534026,2.84059564815,37.1018798503,116.476155989,112.496201367,102.570433308,9.90576805939,0.02
 12/06  13:00:00,223.515131402,30.2387655145,48.8960325719,2.11450355313,37.1018798503,104.434947198,117.863870423,99.3276305257,9.90576805939,8.6304718376
 12/06  14:00:00,236.747921224,30.3679402541,50.5755711675,1.49685286057,37.1018798503,116.476155989,107.375145897,97.4493778372,9.90576805939,0.02
 12/06  15:00:00,238.927190564,30.6616165268,52.7996909589,1.15847152633,37.1018798503,116.476155989,112.399829749,93.8605912417,9.90576805939,8.63347044744
 12/06  16:00:00,237.212955895,30.5037781552,51.3042608408,1.09778440737,37.1018798503,116.476155989,104.307725933,94.3819578738,9.90576805939,0.02
 12/06  17:00:00,242.887648493,30.3067263022,47.6532403645,1.22442007479,37.1018798503,116.476155989,106.406876516,96.4811084568,9.90576805939,0.02
 12/06  18:00:00,244.838813821,30.1604961483,44.5947664955,1.68312940085,37.1018798503,116.476155989,116.606784199,98.0827949297,9.90576805939,8.6182212094
 12/06  19:00:00,149.335254965,27.8372864673,34.3633930286,0.0,24.7345865669,47.5788473902,80.3614675837,75.388583554,4.9528840297,0.02
 12/06  20:00:00,152.269550916,28.6058539398,36.5291196302,0.0,24.7345865669,47.5788473902,86.335116504,81.3622324743,4.9528840297,0.02
 12/06  21:00:00,120.232232926,27.0687189948,27.2858706534,0.0,12.3672932834,38.6892022431,100.400582071,97.4088516527,2.97173041782,0.02
 12/06  22:00:00,86.2940413088,15.0807828694,17.2968613704,0.0,12.3672932834,27.0668015668,59.3691486612,56.3774182434,2.97173041782,0.02
 12/06  23:00:00,73.8257925804,19.5283275601,19.5592814136,0.0,4.12243109448,15.9888894789,88.4536164502,85.4618860323,2.97173041782,0.02
 12/06  24:00:00,77.2996412453,19.0705692932,23.4895189213,0.0497157463715,4.12243109448,15.9888894789,80.2401467948,77.248416377,2.97173041782,0.02
 12/07  01:00:00,82.5375745528,22.8500534376,24.8138815577,0.0629363275607,4.12243109448,15.9888894789,100.43333972,97.4416093019,2.97173041782,0.02
 12/07  02:00:00,71.3380686169,18.1922064675,18.3596467202,0.0963780309237,4.12243109448,15.9888894789,81.8131843425,78.8214539247,2.97173041782,0.02
 12/07  03:00:00,82.8584691283,23.2892348504,24.4289846792,0.329546306645,4.12243109448,15.9888894789,102.772947556,99.7812171384,2.97173041782,0.02
 12/07  04:00:00,74.8811971471,18.8509785868,20.7668160465,0.573565047041,4.12243109448,15.9888894789,83.4057932833,80.4140628655,2.97173041782,0.02
 12/07  05:00:00,109.288967921,27.8006880162,29.0040878182,0.355275286176,12.3672932834,24.9413748627,116.781118463,111.808234433,4.9528840297,0.02
 12/07  06:00:00,137.416650753,28.9087531442,36.501128522,19.8778522448,12.3672932834,24.9413748627,185.580513965,180.607629936,4.9528840297,0.02
 12/07  07:00:00,188.366557101,29.390099764,33.8187606163,14.8832988317,24.7345865669,70.7195625826,151.503702297,141.577934237,9.90576805939,0.02
 12/07  08:00:00,207.505573072,29.6250117879,35.1945856954,10.1150896407,37.1018798503,92.3937384068,140.875864019,122.361685532,9.90576805939,8.60841042747
 12/07  09:00:00,218.145527819,29.6902498065,37.3865881689,8.80361075343,37.1018798503,104.434947198,126.604886383,116.679118324,9.90576805939,0.02
 12/07  10:00:00,232.848113228,29.7492782319,41.2067968469,7.58528212759,37.1018798503,116.476155989,123.270298602,113.344530542,9.90576805939,0.02
 12/07  11:00:00,234.262455414,29.8076033309,43.8080814126,6.33939521681,37.1018798503,116.476155989,128.943374658,110.403899074,9.90576805939,8.63370752447
 12/07  12:00:00,234.068296051,29.8676066022,44.9064721218,4.98661672155,37.1018798503,116.476155989,117.539617818,107.613849759,9.90576805939,0.02
 12/07  13:00:00,223.733408687,29.9759895435,47.6149348431,3.87668477109,37.1018798503,104.434947198,122.389111785,103.852874479,9.90576805939,8.63046924645
 12/07  14:00:00,237.890305567,30.3862403375,50.2995567997,2.89691686014,37.1018798503,116.476155989,107.634855044,97.7090869846,9.90576805939,0.02
 12/07  15:00:00,239.864459107,30.6120033021,52.9363976796,2.00867175125,37.1018798503,116.476155989,112.850287998,94.3108959294,9.90576805939,8.63362400899
 12/07  16:00:00,239.184189592,30.6419527625,52.524951775,1.71012437712,37.1018798503,116.476155989,103.160084711,93.2343166518,9.90576805939,0.02
 12/07  17:00:00,244.188789651,30.3968958653,48.450967578,1.63765334814,37.1018798503,116.476155989,114.090391772,95.5572488485,9.90576805939,8.62737486446
 12/07  18:00:00,248.45973832,30.2369036713,48.1304080928,1.69203575975,37.1018798503,116.476155989,107.425230819,97.4994627596,9.90576805939,0.02
 12/07  19:00:00,154.310921912,27.8372864673,39.3390525562,0.0,24.7345865669,47.5788473902,79.5174293862,74.5445453565,4.9528840297,0.02
 12/07  20:00:00,157.49245646,28.6058539398,41.7520144922,0.0,24.7345865669,47.5788473902,85.1201165834,80.1472325537,4.9528840297,0.02
 12/07  21:00:00,120.311114079,27.0687189948,27.3647399745,0.0,12.3672932834,38.6892022431,99.6136243563,96.6218939385,2.97173041782,0.02
 12/07  22:00:00,83.9865399326,15.0807828694,14.3741634675,0.0,12.3672932834,27.0668015668,59.4189177806,56.4271873628,2.97173041782,0.02
 12/07  23:00:00,85.6696200569,22.1912813183,14.4675293011,0.0,4.12243109448,15.9888894789,96.8426263319,93.8508959141,2.97173041782,0.02
 12/07  24:00:00,86.4152963919,19.0705692932,15.9303954342,0.18208411906,4.12243109448,15.9888894789,79.1756195756,76.1838891577,2.97173041782,0.02
 12/08  01:00:00,95.3967002796,22.8500534376,14.0321971128,0.306218162695,4.12243109448,15.9888894789,109.477187703,97.9036087126,2.97173041782,8.60184857267
 12/08  02:00:00,85.0987651241,18.1922064675,10.0767442754,0.375867347167,4.12243109448,15.9888894789,82.329002039,79.3372716212,2.97173041782,0.02
 12/08  03:00:00,103.668198572,23.2892348504,13.7522021398,1.51232014032,4.12243109448,15.9888894789,103.702433796,100.710703378,2.97173041782,0.02
 12/08  04:00:00,91.5735539567,18.8509785868,11.3954439814,2.24574705062,4.12243109448,15.9888894789,84.4423811192,81.4506507014,2.97173041782,0.02
 12/08  05:00:00,136.439861259,28.6790508419,17.173496647,4.08406131252,12.3672932834,24.9413748627,119.289031046,114.316147016,4.9528840297,0.02
 12/08  06:00:00,161.136378305,28.4353317663,20.4529443,24.9938621482,12.3672932834,24.9413748627,189.107571173,184.134687144,4.9528840297,0.02
 12/08  07:00:00,214.341993033,29.397883707,13.96049767,24.6120350782,24.7345865669,70.7195625826,166.279154792,156.353386733,9.90576805939,0.02
 12/08  08:00:00,225.884521789,29.51958997,13.9707047363,17.2474443297,37.1018798503,92.3937384068,144.976863579,135.051095519,9.90576805939,0.02
 12/08  09:00:00,226.515837952,29.6345259541,14.3422737455,12.1931019608,37.1018798503,104.434947198,132.789715233,122.863947173,9.90576805939,0.02
 12/08  10:00:00,236.587075281,29.7552820493,15.3821989298,9.47329709594,37.1018798503,116.476155989,129.240739204,110.706116794,9.90576805939,8.62885435052
 12/08  11:00:00,239.06293921,29.9624525787,17.6365586007,8.6892972243,37.1018798503,116.476155989,113.689097391,103.763329332,9.90576805939,0.02
 12/08  12:00:00,240.495505752,30.2619036428,19.1916247792,7.54561563225,37.1018798503,116.476155989,117.960407251,99.4192520639,9.90576805939,8.6353871282
 12/08  13:00:00,231.331921873,30.4968021147,20.8029386665,6.79314465197,37.1018798503,104.434947198,106.451836362,96.5260683022,9.90576805939,0.02
 12/08  14:00:00,241.410638837,30.6142047391,22.2789445146,6.11103039057,37.1018798503,116.476155989,113.296666367,94.7555212279,9.90576805939,8.63537707956
 12/08  15:00:00,243.556153159,30.5935746275,22.5769632105,5.39621947546,37.1018798503,116.476155989,103.274935954,93.349167895,9.90576805939,0.02
 12/08  16:00:00,242.812831833,30.3600265758,22.0202954074,5.08431661855,37.1018798503,116.476155989,113.071212267,94.5333888117,9.90576805939,8.63205539566
 12/08  17:00:00,251.670412815,30.0346544768,20.6874101642,5.2690618685,37.1018798503,116.476155989,107.555887674,97.6301196142,9.90576805939,0.02
 12/08  18:00:00,255.314122286,29.8705169748,18.8652738818,6.0160550184,37.1018798503,116.476155989,110.232599349,100.30683129,9.90576805939,0.02
 12/08  19:00:00,169.343247527,27.9470818205,17.9116005206,0.000567006762987,24.7345865669,47.5788473902,83.4051594627,78.432275433,4.9528840297,0.02
 12/08  20:00:00,172.732768536,28.3862632334,18.2173081766,0.149524922388,24.7345865669,47.5788473902,89.4606706622,84.4877866325,4.9528840297,0.02
 12/08  21:00:00,144.908109142,27.0687189948,12.3854017655,0.166546703479,12.3672932834,38.6892022431,111.619015114,100.038394952,2.97173041782,8.60888974449
 12/08  22:00:00,124.545424441,22.5333380215,12.9813135431,0.792454930836,12.3672932834,27.0668015668,88.9620659961,85.9703355783,2.97173041782,0.02
 12/08  23:00:00,94.8218578347,18.9241754889,10.5610982287,2.00269902556,4.12243109448,15.9888894789,79.1236001868,76.131869769,2.97173041782,0.02
 12/08  24:00:00,111.113214422,23.9480069697,13.5568432024,4.65598849498,4.12243109448,15.9888894789,100.805729181,97.8139987636,2.97173041782,0.02
 12/09  01:00:00,101.062987394,19.9489321189,12.7206326694,8.12082348803,4.12243109448,15.9888894789,82.2052568208,79.213526403,2.97173041782,0.02
 12/09  02:00:00,110.224582487,23.9480069697,12.6400977748,8.1226390062,4.12243109448,15.9888894789,104.363396238,101.37166582,2.97173041782,0.02
 12/09  03:00:00,103.158880036,19.9489321189,12.2417483156,11.8919249458,4.12243109448,15.9888894789,84.8576710173,81.8659405995,2.97173041782,0.02
 12/09  04:00:00,113.13115715,23.9480069697,12.1625853765,11.1302572261,4.12243109448,15.9888894789,107.035072013,104.043341595,2.97173041782,0.02
 12/09  05:00:00,128.346086122,28.8254446462,13.6145716351,15.1445656969,4.12243109448,16.0517297156,127.741638544,124.749908126,2.97173041782,0.02
 12/09  06:00:00,124.021564187,28.3862632334,12.0137317525,13.6721085595,4.12243109448,16.0517297156,129.476243978,126.48451356,2.97173041782,0.02
 12/09  07:00:00,149.833337064,29.2646260591,7.26434534335,20.531936715,4.12243109448,39.6058045677,139.780431614,136.788701196,2.97173041782,0.02
 12/09  08:00:00,212.377951537,29.2646260591,11.5956349727,58.5964640143,12.3672932834,65.3531420225,195.572803477,190.599919447,4.9528840297,0.02
 12/09  09:00:00,200.614639976,29.2646260591,12.1234970091,47.3680036149,12.3672932834,68.2430321324,188.683169828,183.710285798,4.9528840297,0.02
 12/09  10:00:00,217.811372116,29.2788915735,14.2460039012,35.4024160847,16.4897243779,93.1370602926,168.857860559,160.913246112,7.92461444751,0.02
 12/09  11:00:00,214.554170778,29.2843540957,16.6681241718,30.1722110594,16.4897243779,93.1370602926,161.301164324,144.762679561,7.92461444751,8.61387031627
 12/09  12:00:00,211.202745073,29.2861863562,18.9125968143,26.2210682599,16.4897243779,93.1370602926,142.889223699,134.944609251,7.92461444751,0.02
 12/09  13:00:00,203.704518474,29.2866404278,20.3226737336,25.0143933026,16.4897243779,83.9857416113,141.050183398,133.10556895,7.92461444751,0.02
 12/09  14:00:00,200.938452487,29.2869192901,20.7814669967,24.2146468328,16.4897243779,83.9857416113,140.980239123,133.035624676,7.92461444751,0.02
 12/09  15:00:00,195.338741268,29.2869419641,21.1385307759,23.9345393754,16.4897243779,83.9857416113,141.148700352,133.204085905,7.92461444751,0.02
 12/09  16:00:00,149.610005418,29.2646260591,16.8746922475,1.18189231767,12.3672932834,70.6512738906,91.3665152015,77.8027703922,4.9528840297,8.6108607796
 12/09  17:00:00,160.726623074,29.2646260591,16.4707161348,3.22235332754,12.3672932834,70.6512738906,82.6813930362,77.7085090065,4.9528840297,0.02
 12/09  18:00:00,154.153808848,29.2646260591,16.8564863397,4.86369821838,12.3672932834,58.1284167478,85.2930556571,80.3201716274,4.9528840297,0.02
 12/09  19:00:00,108.406573477,26.6295375819,16.5733604315,0.0,12.3672932834,24.9413748627,106.993600189,102.02071616,4.9528840297,0.02
 12/09  20:00:00,102.915638932,26.6295375819,16.2862964405,0.0,12.3672932834,24.9413748627,113.367015619,108.39413159,4.9528840297,0.02
 12/09  21:00:00,80.6474162654,26.6295375819,16.2655068891,0.0,4.12243109448,16.0517297156,122.002163071,119.010432653,2.97173041782,0.02
 12/09  22:00:00,85.757238188,23.301905494,19.7966440108,7.43148955611,4.12243109448,15.9888894789,102.872986232,99.8812558145,2.97173041782,0.02
 12/09  23:00:00,79.222084356,19.509750706,16.6516864392,8.01045417041,4.12243109448,15.9888894789,87.8613050419,84.8695746241,2.97173041782,0.02
 12/09  24:00:00,92.0849674953,24.3871883826,21.2711221134,10.9891362336,4.12243109448,15.9888894789,110.111224296,107.119493878,2.97173041782,0.02
 12/10  01:00:00,79.3573013726,19.509750706,17.1155665702,9.82112786392,2.06121554724,15.9888894789,89.7744659956,86.7827355778,2.97173041782,0.02
 12/10  02:00:00,93.6209968433,24.3871883826,21.1237819947,13.2234995841,2.06121554724,15.9888894789,112.443419085,109.451688668,2.97173041782,0.02
 12/10  03:00:00,84.2405043341,19.509750706,16.1747655822,11.3243486621,2.06121554724,15.9888894789,90.8588528766,87.8671224588,2.97173041782,0.02
 12/10  04:00:00,98.8377270585,24.3871883826,19.2647818777,15.2912135106,2.06121554724,15.9888894789,113.724401129,110.732670711,2.97173041782,0.02
 12/10  05:00:00,85.9095577151,19.509750706,15.3451224719,12.7292198051,2.06121554724,15.9888894789,92.0616560926,89.0699256748,2.97173041782,0.02
 12/10  06:00:00,101.642840213,24.3871883826,19.6982283704,16.6340201674,2.06121554724,15.9888894789,114.745044315,111.753313897,2.97173041782,0.02
 12/10  07:00:00,89.1823147948,19.509750706,15.6326683101,13.6541450616,2.06121554724,15.9888894789,92.7462078561,89.7544774383,2.97173041782,0.02
 12/10  08:00:00,94.6594237572,24.3871883826,19.2980230161,17.7643870434,2.06121554724,15.9888894789,115.390663016,112.398932599,2.97173041782,0.02
 12/10  09:00:00,105.304063049,19.509750706,15.4371859383,12.465969259,4.12243109448,41.7362269337,90.5199536171,85.5470695874,4.9528840297,0.02
 12/10  10:00:00,121.0887351,24.3871883826,19.7939610296,15.1373110814,4.12243109448,41.7362269337,110.116975768,105.144091739,4.9528840297,0.02
 12/10  11:00:00,104.110714514,19.509750706,15.8177337033,11.674012026,4.12243109448,41.7362269337,88.241893102,83.2690090723,4.9528840297,0.02
 12/10  12:00:00,118.043964886,24.3871883826,19.9783193672,14.1177316608,4.12243109448,41.7362269337,108.631108979,103.658224949,4.9528840297,0.02
 12/10  13:00:00,101.553958028,19.509750706,15.8738702063,11.0254794304,4.12243109448,41.7362269337,88.039900685,83.0670166553,4.9528840297,0.02
 12/10  14:00:00,113.047498766,24.3871883826,19.7221290063,13.5855188286,4.12243109448,41.7362269337,108.842300791,103.869416762,4.9528840297,0.02
 12/10  15:00:00,95.9115806063,19.509750706,15.0843300048,11.0606315557,4.12243109448,41.7362269337,97.4091723068,83.8544536721,4.9528840297,8.60183460498
 12/10  16:00:00,108.67742532,24.3871883826,18.5009773985,14.4613925267,4.12243109448,41.7362269337,110.400302273,105.427418243,4.9528840297,0.02
 12/10  17:00:00,89.6089578192,19.509750706,14.9636948335,12.1087335983,4.12243109448,24.8785346261,90.0624792131,85.0895951834,4.9528840297,0.02
 12/10  18:00:00,98.886374691,24.3871883826,19.3006409915,18.5138183525,2.06121554724,15.9888894789,115.273163402,112.281432984,2.97173041782,0.02
 12/10  19:00:00,85.5193365898,19.509750706,15.4681169451,15.6735781879,2.06121554724,15.9888894789,94.4850284425,91.4932980247,2.97173041782,0.02
 12/10  20:00:00,98.6476635453,24.3871883826,19.905424841,20.3149228337,2.06121554724,15.9888894789,117.875668244,114.883937826,2.97173041782,0.02
 12/10  21:00:00,85.3564862144,19.509750706,16.7617482566,16.3069570964,2.06121554724,15.9888894789,95.1074454977,92.1157150798,2.97173041782,0.02
 12/10  22:00:00,100.177622315,24.3871883826,22.5371207677,20.4656255547,2.06121554724,15.9888894789,117.990519435,114.998789017,2.97173041782,0.02
 12/10  23:00:00,87.0190741491,19.509750706,18.5628825421,16.3178192345,2.06121554724,15.9888894789,95.0270522997,92.0353218819,2.97173041782,0.02
 12/10  24:00:00,100.975704579,24.3871883826,23.290054369,20.5489743164,2.06121554724,15.9888894789,117.94951233,114.957781912,2.97173041782,0.02
 12/11  01:00:00,89.3287568914,19.509750706,19.514536171,15.614632772,4.12243109448,15.9888894789,93.9907302203,90.9989998025,2.97173041782,0.02
 12/11  02:00:00,103.424889175,24.3871883826,24.7761795021,19.4508181915,4.12243109448,15.9888894789,116.007135917,113.015405499,2.97173041782,0.02
 12/11  03:00:00,88.4986269211,19.509750706,18.5657032089,15.7333357681,4.12243109448,15.9888894789,93.7128776926,90.7211472748,2.97173041782,0.02
 12/11  04:00:00,101.661186795,24.3871883826,22.5073268026,19.9559685049,4.12243109448,15.9888894789,116.578640849,113.586910431,2.97173041782,0.02
 12/11  05:00:00,115.931166408,28.3862632334,23.1177735377,12.2982130883,12.3672932834,24.9413748627,133.266528176,128.293644146,4.9528840297,0.02
 12/11  06:00:00,169.007314667,28.8254446462,28.3293346992,59.723618758,12.3672932834,24.9413748627,204.037710263,199.064826234,4.9528840297,0.02
 12/11  07:00:00,208.77738142,29.2646260591,21.1847328888,47.3747531939,24.7345865669,70.7195625826,168.967198153,159.041430093,9.90576805939,0.02
 12/11  08:00:00,219.336421254,29.268715546,21.221550191,33.3382250896,37.1018798503,92.3937384068,147.076064891,137.150296831,9.90576805939,0.02
