Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/11  09:00:00,226.094175367,29.2771418098,21.8319167703,28.0254320773,37.1018798503,104.434947198,148.272432914,129.74096807,9.90576805939,8.62569678479
 12/11  10:00:00,239.802631989,29.2837867137,22.6869366327,23.1437590537,37.1018798503,116.476155989,133.972135607,124.046367548,9.90576805939,0.02
 12/11  11:00:00,239.947551716,29.2928479483,22.534170336,19.2825030444,37.1018798503,116.476155989,129.416906238,119.491138179,9.90576805939,0.02
 12/11  12:00:00,237.922565839,29.3009990021,22.2282488264,16.8300941183,37.1018798503,116.476155989,135.095547715,116.553988951,9.90576805939,8.63579070458
 12/11  13:00:00,227.254407894,29.3088163475,22.358116616,15.0975150029,37.1018798503,104.434947198,123.876126934,113.950358875,9.90576805939,0.02
 12/11  14:00:00,238.382850162,29.3175683913,22.3528468386,13.7415666361,37.1018798503,116.476155989,130.35435016,111.812734465,9.90576805939,8.63584763555
 12/11  15:00:00,238.723558994,29.3251508769,21.7658553813,11.2329239666,37.1018798503,116.476155989,117.827769851,107.902001791,9.90576805939,0.02
 12/11  16:00:00,241.445103678,29.3342014992,21.94466632,10.8686395816,37.1018798503,116.476155989,125.41577146,106.877626329,9.90576805939,8.6323770712
 12/11  17:00:00,250.943913847,29.3559027956,21.8605871217,11.2845399666,37.1018798503,116.476155989,117.172459048,107.246690989,9.90576805939,0.02
 12/11  18:00:00,257.944947821,29.3764868645,19.9934787398,11.9121704098,37.1018798503,116.476155989,125.88902192,107.364721107,9.90576805939,8.61853275396
 12/11  19:00:00,161.171563661,26.6295375819,14.770793663,0.0,24.7345865669,47.5788473902,88.4031239427,83.430239913,4.9528840297,0.02
 12/11  20:00:00,166.166927319,27.9470818205,18.9010709983,0.167197890723,24.7345865669,47.5788473902,93.6650264527,88.692142423,4.9528840297,0.02
 12/11  21:00:00,140.496770394,26.6295375819,13.4192633793,0.0,12.3672932834,38.6892022431,106.934696346,103.942965928,2.97173041782,0.02
 12/11  22:00:00,116.021238368,21.3036300656,10.1949436717,0.0,12.3672932834,27.0668015668,91.5699653028,88.578234885,2.97173041782,0.02
 12/11  23:00:00,87.5864890408,17.7530250546,8.18539312848,0.0,4.12243109448,15.9888894789,81.1822754024,78.1905449846,2.97173041782,0.02
 12/11  24:00:00,110.863914545,23.5088255569,14.0981911701,4.20813768687,4.12243109448,15.9888894789,103.492810865,100.501080447,2.97173041782,0.02
 12/12  01:00:00,105.049262787,19.9489321189,13.6068974175,9.45359470676,4.12243109448,15.9888894789,83.8829825696,80.8912521518,2.97173041782,0.02
 12/12  02:00:00,115.098727359,23.9480069697,12.8133447415,9.27865556691,4.12243109448,15.9888894789,106.184566182,103.192835764,2.97173041782,0.02
 12/12  03:00:00,107.755841517,19.9489321189,11.7850635244,13.7442433832,4.12243109448,15.9888894789,86.3415438049,83.3498133871,2.97173041782,0.02
 12/12  04:00:00,118.825854911,23.9480069697,11.1179263452,12.3438056788,4.12243109448,15.9888894789,108.871920615,105.880190197,2.97173041782,0.02
 12/12  05:00:00,151.876804929,28.8254446462,12.3235552204,14.3299500238,12.3672932834,24.9413748627,123.7344796,118.761595571,4.9528840297,0.02
 12/12  06:00:00,182.584997006,28.3928163407,15.7591664657,43.2530242129,12.3672932834,24.9413748627,195.210784079,190.237900049,4.9528840297,0.02
 12/12  07:00:00,232.970947278,29.3100807201,9.29286214938,43.4354272525,24.7345865669,70.7195625826,189.532263285,179.606495226,9.90576805939,0.02
 12/12  08:00:00,240.46965876,29.3423665061,9.29910285359,31.428714279,37.1018798503,92.3937384068,180.007060687,161.492771584,9.90576805939,8.6085210444
 12/12  09:00:00,248.121507212,29.360392166,10.3060481973,27.495391745,37.1018798503,104.434947198,161.245543821,151.319775761,9.90576805939,0.02
 12/12  10:00:00,259.538313325,29.3751618877,11.3876976624,24.671613873,37.1018798503,116.476155989,152.373722683,142.447954623,9.90576805939,0.02
 12/12  11:00:00,257.918016728,29.3860034174,12.3410579797,22.3725150079,37.1018798503,116.476155989,154.608423383,136.068480183,9.90576805939,8.63417514018
 12/12  12:00:00,256.266986103,29.395282413,13.4482977162,19.5436279271,37.1018798503,116.476155989,138.469820938,128.544052879,9.90576805939,0.02
 12/12  13:00:00,240.968796568,29.403370925,14.3217342081,16.1294060922,37.1018798503,104.434947198,139.874402607,121.337579019,9.90576805939,8.63105552861
 12/12  14:00:00,248.352379956,29.4264850606,14.9323561201,14.3858408847,37.1018798503,116.476155989,126.877852214,116.952084155,9.90576805939,0.02
 12/12  15:00:00,245.360728505,29.4878499486,15.1461445564,11.5543924062,37.1018798503,116.476155989,129.00144809,110.461591362,9.90576805939,8.63408866854
 12/12  16:00:00,242.851507847,29.5108811831,14.8424203784,10.7411451743,37.1018798503,116.476155989,119.263674363,109.337906304,9.90576805939,0.02
 12/12  17:00:00,253.639608148,29.5044408043,14.2526579448,11.4684193552,37.1018798503,116.476155989,131.777140349,113.244654126,9.90576805939,8.62671816342
 12/12  18:00:00,261.974505596,29.5046744019,13.992870866,12.5903961457,37.1018798503,116.476155989,125.472548768,115.546780709,9.90576805939,0.02
 12/12  19:00:00,169.297817608,27.6542942119,13.7984383812,0.14112625327,24.7345865669,47.5788473902,88.7685814854,83.7956974557,4.9528840297,0.02
 12/12  20:00:00,171.325685423,28.0934756248,14.5520814605,0.590799269022,24.7345865669,47.5788473902,93.2469693677,88.274085338,4.9528840297,0.02
 12/12  21:00:00,149.039613881,27.5079004077,12.2458800213,1.22022507382,12.3672932834,38.6892022431,106.257500175,103.265769758,2.97173041782,0.02
 12/12  22:00:00,122.084474622,22.4015835977,10.8071617084,2.66827929734,12.3672932834,27.0668015668,91.3252190569,88.3334886391,2.97173041782,0.02
 12/12  23:00:00,102.946897078,19.9489321189,12.418430484,8.98100411718,4.12243109448,15.9888894789,80.5954499689,77.6037195511,2.97173041782,0.02
 12/12  24:00:00,115.806996897,23.9480069697,11.6802556875,9.30994739991,4.12243109448,15.9888894789,111.615607573,100.042014481,2.97173041782,8.60186267356
 12/13  01:00:00,108.731211116,19.9489321189,10.5254105304,14.1058384754,4.12243109448,15.9888894789,84.0781409623,81.0864105445,2.97173041782,0.02
 12/13  02:00:00,118.049763022,23.9480069697,9.81780362088,12.6971638611,4.12243109448,15.9888894789,106.620959136,103.629228718,2.97173041782,0.02
 12/13  03:00:00,111.744525603,19.9489321189,9.94034914945,17.9590467228,4.12243109448,15.9888894789,86.5903684331,83.5986380153,2.97173041782,0.02
 12/13  04:00:00,120.350951814,23.9480069697,9.70090557938,15.2540378658,4.12243109448,15.9888894789,109.153018565,106.161288147,2.97173041782,0.02
 12/13  05:00:00,152.85457077,28.8254446462,11.4999936518,17.5186520303,12.3672932834,24.9413748627,123.824023082,118.851139053,4.9528840297,0.02
 12/13  06:00:00,185.586359404,28.3930094442,15.8853252047,45.5275556322,12.3672932834,24.9413748627,194.483991017,189.511106988,4.9528840297,0.02
 12/13  07:00:00,238.562668873,29.315751853,9.8336780218,46.2329044084,24.7345865669,70.7195625826,186.586192074,176.660424015,9.90576805939,0.02
 12/13  08:00:00,245.289864646,29.3594919047,10.0859277169,33.4492178817,37.1018798503,92.3937384068,167.532505509,157.606737449,9.90576805939,0.02
 12/13  09:00:00,247.904575932,29.3799482492,11.0669669018,28.341200833,37.1018798503,104.434947198,156.776312239,146.850544179,9.90576805939,0.02
 12/13  10:00:00,256.015115365,29.3916014757,12.3246677274,25.6464177653,37.1018798503,116.476155989,157.219943568,138.684893469,9.90576805939,8.62928203963
 12/13  11:00:00,251.205982053,29.4012092339,13.4913392856,23.3837414607,37.1018798503,116.476155989,141.878385265,131.952617206,9.90576805939,0.02
 12/13  12:00:00,248.412533224,29.410183176,13.976302911,21.4317844186,37.1018798503,116.476155989,145.974214766,127.432552834,9.90576805939,8.63589387216
 12/13  13:00:00,234.510095448,29.4177528974,14.659059829,19.6179191308,37.1018798503,104.434947198,133.337819825,123.412051766,9.90576805939,0.02
 12/13  14:00:00,242.678941398,29.4250448079,15.1325225724,18.1023985248,37.1018798503,116.476155989,138.03998866,119.498309962,9.90576805939,8.63591063782
 12/13  15:00:00,238.415106455,29.4348217668,15.1248476136,17.0839956933,37.1018798503,116.476155989,128.130554496,118.204786437,9.90576805939,0.02
 12/13  16:00:00,235.551079332,29.4557323931,15.1222872095,16.5749652189,37.1018798503,116.476155989,135.719175359,117.180914802,9.90576805939,8.63249249734
 12/13  17:00:00,245.029984571,29.4737285038,15.1238379509,16.3857835198,37.1018798503,116.476155989,126.149592655,116.223824596,9.90576805939,0.02
 12/13  18:00:00,251.041601418,29.4888041093,15.1271367147,16.2315371655,37.1018798503,116.476155989,125.293747457,115.367979398,9.90576805939,0.02
 12/13  19:00:00,157.100873041,27.6542942119,15.5815949971,0.262307798178,24.7345865669,47.5788473902,90.8530244486,85.8801404189,4.9528840297,0.02
 12/13  20:00:00,159.288521885,28.0934756248,16.6339317649,1.02185372241,24.7345865669,47.5788473902,103.66729658,90.1054253159,4.9528840297,8.60898723451
 12/13  21:00:00,135.637881005,27.5079004077,14.1554984114,1.62019803054,12.3672932834,38.6892022431,107.861908701,104.870178283,2.97173041782,0.02
 12/13  22:00:00,112.4796422,22.0063203261,11.5023645578,1.9382565164,12.3672932834,27.0668015668,92.23170828,89.2399778622,2.97173041782,0.02
 12/13  23:00:00,95.4755968071,19.509750706,13.0862856362,7.41096897912,4.12243109448,15.9888894789,81.5106701733,78.5189397555,2.97173041782,0.02
 12/13  24:00:00,112.682651361,24.3871883826,17.3656320069,11.0579934475,4.12243109448,15.9888894789,103.969496057,100.97776564,2.97173041782,0.02
 12/14  01:00:00,95.0823904855,19.509750706,14.4519147289,9.71141849197,4.12243109448,15.9888894789,84.504607171,81.5128767531,2.97173041782,0.02
 12/14  02:00:00,104.497354518,24.3871883826,18.3255013061,13.1659066787,4.12243109448,15.9888894789,107.043790693,104.052060276,2.97173041782,0.02
 12/14  03:00:00,88.3883906111,19.509750706,14.8794219061,11.0919317018,4.12243109448,15.9888894789,87.0711118913,84.0793814734,2.97173041782,0.02
 12/14  04:00:00,103.866332354,24.3871883826,19.1073829217,14.6079405712,4.12243109448,15.9888894789,108.889970962,105.898240544,2.97173041782,0.02
 12/14  05:00:00,121.270116036,28.3862632334,19.7639390732,9.52140702767,12.3672932834,24.9413748627,122.180781386,117.207897356,4.9528840297,0.02
 12/14  06:00:00,169.003636189,28.8398983808,25.6020975875,46.3332645248,12.3672932834,24.9413748627,191.313243047,186.340359018,4.9528840297,0.02
 12/14  07:00:00,211.051000552,29.3144456199,17.3052161708,36.3987899827,24.7345865669,70.7195625826,159.904420618,149.978652558,9.90576805939,0.02
 12/14  08:00:00,219.588703957,29.369819545,17.6659743327,26.0157728104,37.1018798503,92.3937384068,138.416094894,128.490326835,9.90576805939,0.02
 12/14  09:00:00,220.846242903,29.3895273012,19.7401235532,22.7717709092,37.1018798503,104.434947198,140.488236598,121.956564053,9.90576805939,8.62590448587
 12/14  10:00:00,228.260986306,29.4026504984,21.5101163986,20.1282357863,37.1018798503,116.476155989,128.715758743,118.789990684,9.90576805939,0.02
 12/14  11:00:00,227.635017616,29.4137026919,22.4958662344,17.7496585629,37.1018798503,116.476155989,134.401597422,115.861562711,9.90576805939,8.6342666508
 12/14  12:00:00,227.606048537,29.4313927962,22.3922941055,15.582744851,37.1018798503,116.476155989,122.925972845,113.000204786,9.90576805939,0.02
 12/14  13:00:00,216.572213149,29.484898159,22.72603747,12.215858506,37.1018798503,104.434947198,127.106753887,108.569930012,9.90576805939,8.63105581576
 12/14  14:00:00,228.004868597,29.571849064,22.3986991769,9.65550004801,37.1018798503,116.476155989,113.19699343,103.271225371,9.90576805939,0.02
 12/14  15:00:00,227.857623851,29.6275858438,21.865612207,8.2360673494,37.1018798503,116.476155989,118.824412469,100.284335652,9.90576805939,8.63430875759
 12/14  16:00:00,230.159882181,29.6215267668,21.7902802737,7.71840597937,37.1018798503,116.476155989,110.708801133,100.783033073,9.90576805939,0.02
 12/14  17:00:00,240.208719481,29.6086114947,20.5816251254,8.20262772839,37.1018798503,116.476155989,112.789173517,102.863405458,9.90576805939,0.02
 12/14  18:00:00,244.412376594,29.6036781095,19.7604219208,9.2037982557,37.1018798503,116.476155989,122.880104163,104.355683902,9.90576805939,8.61865220183
 12/14  19:00:00,155.448232307,27.6542942119,18.2460136594,0.0184881280547,24.7345865669,47.5788473902,86.7036305018,81.7307464721,4.9528840297,0.02
 12/14  20:00:00,156.964053192,28.2398694291,19.2894727678,0.209129307306,24.7345865669,47.5788473902,92.4000392024,87.4271551727,4.9528840297,0.02
 12/14  21:00:00,128.383485684,27.0687189948,12.3912218118,0.28362771628,12.3672932834,38.6892022431,106.055753532,103.064023114,2.97173041782,0.02
 12/14  22:00:00,104.953763387,21.523220772,9.05810931226,0.213156465204,12.3672932834,27.0668015668,91.4277281021,88.4359976842,2.97173041782,0.02
 12/14  23:00:00,90.5057126353,19.6561445103,13.9170734186,4.78621947408,4.12243109448,15.9888894789,80.9414139498,77.9496835319,2.97173041782,0.02
 12/14  24:00:00,103.383781667,23.9480069697,15.7295111354,6.40540245924,4.12243109448,15.9888894789,102.53723078,99.5455003621,2.97173041782,0.02
 12/15  01:00:00,97.8237905629,19.9489321189,14.0167162814,10.1612814152,4.12243109448,15.9888894789,83.3264129513,80.3346825335,2.97173041782,0.02
 12/15  02:00:00,107.654058072,23.9480069697,13.853042642,9.76218279245,4.12243109448,15.9888894789,105.446496603,102.454766185,2.97173041782,0.02
 12/15  03:00:00,101.397701259,19.9489321189,13.13841883,13.5988930985,4.12243109448,15.9888894789,85.6509613479,82.6592309301,2.97173041782,0.02
 12/15  04:00:00,109.560291789,23.9480069697,13.2942850932,12.3466883373,4.12243109448,15.9888894789,107.922208591,104.930478173,2.97173041782,0.02
 12/15  05:00:00,139.542947564,28.8254446462,15.5466899169,13.138063907,12.3672932834,24.9413748627,122.190359843,117.217475813,4.9528840297,0.02
 12/15  06:00:00,169.077066797,28.4022918189,19.1259716503,39.1892865865,12.3672932834,24.9413748627,192.560132096,187.587248067,4.9528840297,0.02
 12/15  07:00:00,220.429061646,29.3197108088,12.7732767221,39.4372192038,24.7345865669,70.7195625826,175.472722058,165.546953998,9.90576805939,0.02
 12/15  08:00:00,229.269388154,29.3798953542,13.8409959389,28.4546339516,37.1018798503,92.3937384068,161.614381799,143.10003778,9.90576805939,8.60857595933
 12/15  09:00:00,231.36727724,29.3989037199,15.556907017,24.4301604795,37.1018798503,104.434947198,140.050025156,130.124257096,9.90576805939,0.02
 12/15  10:00:00,239.018132029,29.4115013927,17.2630158692,21.5527234293,37.1018798503,116.476155989,130.355881694,120.430113635,9.90576805939,0.02
 12/15  11:00:00,232.824909011,29.4222843729,18.7280127467,19.1494691665,37.1018798503,116.476155989,134.427700106,115.887461152,9.90576805939,8.63447089523
 12/15  12:00:00,231.20226777,29.4405931606,19.7450946953,17.0139917552,37.1018798503,116.476155989,123.533011248,113.607243189,9.90576805939,0.02
 12/15  13:00:00,220.094168284,29.4632393331,20.8164764154,15.2038155323,37.1018798503,104.434947198,129.900384272,111.363101327,9.90576805939,8.63151488541
 12/15  14:00:00,228.113504235,29.4996702548,21.852212585,13.7927456503,37.1018798503,116.476155989,119.79633543,109.870567371,9.90576805939,0.02
 12/15  15:00:00,231.676156645,29.5316176659,22.8270075129,12.6866206185,37.1018798503,116.476155989,126.697578083,108.15738901,9.90576805939,8.63442101326
 12/15  16:00:00,231.140382657,29.567230261,23.3243004444,11.5476348593,37.1018798503,116.476155989,116.454663403,106.528895344,9.90576805939,0.02
 12/15  17:00:00,239.953869709,29.5857273923,22.3785338686,11.3489618474,37.1018798503,116.476155989,124.562393217,106.028592363,9.90576805939,8.62803279482
 12/15  18:00:00,248.566342864,29.598520702,21.1137841047,11.4636888018,37.1018798503,116.476155989,115.592696618,105.666928559,9.90576805939,0.02
 12/15  19:00:00,156.36807737,27.8006880162,20.3714088896,0.0220627298007,24.7345865669,47.5788473902,87.4464837469,82.4735997172,4.9528840297,0.02
 12/15  20:00:00,158.890340706,28.2398694291,21.6133475009,0.198246523546,24.7345865669,47.5788473902,92.4846951581,87.5118111284,4.9528840297,0.02
 12/15  21:00:00,128.09986855,27.0687189948,16.4589208071,0.358222654841,12.3672932834,38.6892022431,105.66051295,102.668782532,2.97173041782,0.02
 12/15  22:00:00,103.576848411,20.8551602257,13.520246725,0.554289750641,12.3672932834,27.0668015668,97.0817169984,85.5043275386,2.97173041782,8.60565904202
 12/15  23:00:00,83.6506607252,18.6313878803,12.9354605477,1.79541631624,4.12243109448,15.9888894789,79.9262976642,76.9345672464,2.97173041782,0.02
 12/15  24:00:00,97.3033534613,23.2453167091,15.4238489309,3.19686292789,4.12243109448,15.9888894789,102.835651106,99.8439206878,2.97173041782,0.02
 12/16  01:00:00,92.581253937,19.509750706,13.9572934247,6.90497186167,4.12243109448,15.9888894789,83.5560462265,80.5643158087,2.97173041782,0.02
 12/16  02:00:00,110.301599946,24.3871883826,16.3047560766,10.6328746855,4.12243109448,15.9888894789,105.543948715,102.552218297,2.97173041782,0.02
 12/16  03:00:00,95.4853377216,19.509750706,12.4043776157,10.1059239203,4.12243109448,15.9888894789,85.9342501809,82.9425197631,2.97173041782,0.02
 12/16  04:00:00,112.230248545,24.3871883826,14.9507796146,14.122422787,4.12243109448,15.9888894789,108.287697106,105.295966688,2.97173041782,0.02
 12/16  05:00:00,119.527865097,28.3862632334,14.2421501248,12.8844848772,4.12243109448,16.0517297156,128.787561098,125.79583068,2.97173041782,0.02
 12/16  06:00:00,126.465276973,28.8254446462,15.128391486,17.0476054035,4.12243109448,16.0517297156,130.095866264,127.104135846,2.97173041782,0.02
 12/16  07:00:00,149.556088617,29.2646260591,8.01799471506,21.1584515708,4.12243109448,39.6058045677,138.083328253,135.091597835,2.97173041782,0.02
 12/16  08:00:00,218.642608262,29.2646260591,12.0229714667,61.9229951822,12.3672932834,65.3531420225,195.243412858,190.270528829,4.9528840297,0.02
 12/16  09:00:00,204.520587376,29.2646260591,13.6085635109,50.8846183754,12.3672932834,68.2430321324,185.465100559,180.492216529,4.9528840297,0.02
 12/16  10:00:00,220.505851119,29.2773904021,14.9638911356,38.9294825795,16.4897243779,93.1370602926,167.381106877,159.436492429,7.92461444751,0.02
 12/16  11:00:00,214.773353247,29.2831280406,15.821083031,34.4467408735,16.4897243779,93.1370602926,158.279122068,150.334507621,7.92461444751,0.02
 12/16  12:00:00,211.976986133,29.2849300368,16.5507742045,31.3644185655,16.4897243779,93.1370602926,161.463326599,144.924552156,7.92461444751,8.61415999606
 12/16  13:00:00,199.516888416,29.2856363029,17.2736870109,27.4012540991,16.4897243779,83.9857416113,146.414471766,138.469857318,7.92461444751,0.02
 12/16  14:00:00,197.13478849,29.285914664,17.8133227737,25.7075869057,16.4897243779,83.9857416113,142.992373009,135.047758561,7.92461444751,0.02
 12/16  15:00:00,198.37882992,29.2859960203,18.2542430562,25.2180579872,16.4897243779,83.9857416113,141.086235045,133.141620597,7.92461444751,0.02
 12/16  16:00:00,154.783807862,29.2646260591,15.3085186721,1.31448020445,12.3672932834,70.6512738906,86.2327985126,81.259914483,4.9528840297,0.02
 12/16  17:00:00,161.985751299,29.2646260591,14.8744699489,3.63747830191,12.3672932834,70.6512738906,97.1015627739,83.5375896045,4.9528840297,8.61108913965
 12/16  18:00:00,157.05175793,29.2646260591,14.6871593433,5.97039012542,12.3672932834,58.1284167478,93.2117688298,88.2388848001,4.9528840297,0.02
 12/16  19:00:00,116.045623905,26.6295375819,14.2866367799,0.0,12.3672932834,24.9413748627,108.28674959,103.313865561,4.9528840297,0.02
 12/16  20:00:00,117.07882785,26.6295375819,13.9705959501,0.0,12.3672932834,24.9413748627,113.485812887,108.512928858,4.9528840297,0.02
 12/16  21:00:00,116.307396468,28.5326570376,19.6841991243,8.15868297566,4.12243109448,16.0517297156,121.881476733,118.889746315,2.97173041782,0.02
 12/16  22:00:00,102.059076988,23.060355717,16.6342497036,9.25877497374,4.12243109448,15.9888894789,101.696046213,98.7043157948,2.97173041782,0.02
 12/16  23:00:00,96.3101231776,19.9489321189,16.2101249437,12.8787977187,4.12243109448,15.9888894789,87.4795061145,84.4877756967,2.97173041782,0.02
 12/16  24:00:00,101.227984476,23.9480069697,17.4285263314,11.0353833124,4.12243109448,15.9888894789,109.085351824,106.093621407,2.97173041782,0.02
 12/17  01:00:00,94.7584374781,19.9489321189,15.9574069938,15.3741400416,2.06121554724,15.9888894789,88.9135442228,85.921813805,2.97173041782,0.02
 12/17  02:00:00,100.097223437,23.9480069697,17.1875989907,12.9505192159,2.06121554724,15.9888894789,111.922197775,108.930467358,2.97173041782,0.02
 12/17  03:00:00,95.6756219059,19.9489321189,15.7009532773,17.2240819363,2.06121554724,15.9888894789,90.5456945623,87.5539641445,2.97173041782,0.02
 12/17  04:00:00,100.518397606,23.9480069697,16.8736808645,14.175016707,2.06121554724,15.9888894789,113.423956609,110.432226191,2.97173041782,0.02
 12/17  05:00:00,96.7094119059,19.9489321189,15.5106873985,18.6660604391,2.06121554724,15.9888894789,91.6397018254,88.6479714076,2.97173041782,0.02
 12/17  06:00:00,100.156117342,23.9480069697,16.8572763618,15.3103232319,2.06121554724,15.9888894789,114.670298373,111.678567955,2.97173041782,0.02
 12/17  07:00:00,95.1727700935,19.9489321189,15.7421992749,19.9519681369,2.06121554724,15.9888894789,92.7035695916,89.7118391738,2.97173041782,0.02
 12/17  08:00:00,86.6278755464,23.9480069697,17.4757690828,16.1687852015,2.06121554724,15.9888894789,115.873639572,112.881909154,2.97173041782,0.02
 12/17  09:00:00,102.604332544,19.9489321189,16.4690215128,17.7561018983,4.12243109448,41.7362269337,91.2814978554,86.3086138257,4.9528840297,0.02
 12/17  10:00:00,104.133162154,23.9480069697,18.565070023,13.5551236886,4.12243109448,41.7362269337,111.257304272,106.284420242,4.9528840297,0.02
 12/17  11:00:00,100.732333596,19.9489321189,17.3258168126,16.4293379022,4.12243109448,41.7362269337,89.718124474,84.7452404443,4.9528840297,0.02
 12/17  12:00:00,104.042844008,23.9480069697,19.8975781491,12.6525467067,4.12243109448,41.7362269337,110.354655714,105.381771684,4.9528840297,0.02
 12/17  13:00:00,100.631289973,19.9489321189,18.7000600895,15.2291339021,4.12243109448,41.7362269337,89.2207237732,84.2478397435,4.9528840297,0.02
 12/17  14:00:00,104.429505678,23.9480069697,21.550873722,11.868751628,4.12243109448,41.7362269337,109.95466105,104.98177702,4.9528840297,0.02
 12/17  15:00:00,100.833372926,19.9489321189,19.7319466295,14.6003465479,4.12243109448,41.7362269337,89.2057371805,84.2328531508,4.9528840297,0.02
 12/17  16:00:00,104.712728426,23.9480069697,22.1815759893,11.7510592497,4.12243109448,41.7362269337,110.137727692,105.164843662,4.9528840297,0.02
 12/17  17:00:00,91.149851647,19.9489321189,19.5213616606,14.9162733862,4.12243109448,24.8785346261,89.5430567325,84.5701727028,4.9528840297,0.02
 12/17  18:00:00,92.7136879643,23.9480069697,21.1455376982,14.5766969033,2.06121554724,15.9888894789,114.464012689,111.472282271,2.97173041782,0.02
 12/17  19:00:00,90.452585382,19.9489321189,18.7501872897,19.0973562385,2.06121554724,15.9888894789,102.505174942,90.9330086055,2.97173041782,8.60043591917
 12/17  20:00:00,92.8845234064,23.9480069697,20.2287457735,15.7666750974,2.06121554724,15.9888894789,117.414211094,114.422480677,2.97173041782,0.02
 12/17  21:00:00,91.0447132005,19.9489321189,17.9355207157,20.3993924694,2.06121554724,15.9888894789,94.7062359138,91.7145054959,2.97173041782,0.02
 12/17  22:00:00,94.9086089901,23.9480069697,19.0239233423,16.7232399587,2.06121554724,15.9888894789,118.040712031,115.048981614,2.97173041782,0.02
 12/17  23:00:00,92.9572593306,19.9489321189,17.1282648618,21.5306227647,2.06121554724,15.9888894789,95.1002411729,92.1085107551,2.97173041782,0.02
 12/17  24:00:00,93.6541247734,23.9480069697,18.8299262443,17.456156397,2.06121554724,15.9888894789,118.476104948,115.48437453,2.97173041782,0.02
 12/18  01:00:00,93.5142951709,19.9489321189,16.9272973067,21.554667403,4.12243109448,15.9888894789,94.6215898461,91.6298594283,2.97173041782,0.02
 12/18  02:00:00,95.3612278309,23.9480069697,18.5018742781,17.2932403477,4.12243109448,15.9888894789,117.351073769,114.359343351,2.97173041782,0.02
 12/18  03:00:00,93.9155422271,19.9489321189,16.8827472378,21.9888255386,4.12243109448,15.9888894789,94.6486096229,91.6568792051,2.97173041782,0.02
 12/18  04:00:00,96.3989598688,23.9480069697,18.1648840357,17.8807342862,4.12243109448,15.9888894789,117.638003994,114.646273576,2.97173041782,0.02
 12/18  05:00:00,123.927808439,28.8254446462,21.2702974688,18.1672114817,12.3672932834,24.9413748627,134.532478483,129.559594454,4.9528840297,0.02
 12/18  06:00:00,163.330144084,28.3862632334,24.7324523465,52.8273275025,12.3672932834,24.9413748627,205.482015415,200.509131386,4.9528840297,0.02
 12/18  07:00:00,214.970272682,29.2647233769,18.2774787869,53.4068928299,24.7345865669,70.7195625826,171.641977595,161.716209535,9.90576805939,0.02
 12/18  08:00:00,220.257567522,29.2676890355,18.1403783138,37.6372985024,37.1018798503,92.3937384068,150.348822341,140.423054281,9.90576805939,0.02
 12/18  09:00:00,221.636630452,29.275491544,18.58226521,31.5137062413,37.1018798503,104.434947198,141.89815141,131.972383351,9.90576805939,0.02
 12/18  10:00:00,230.820514968,29.2816054393,19.9103565014,27.3217890537,37.1018798503,116.476155989,145.605600013,127.070157879,9.90576805939,8.62967407499
 12/18  11:00:00,228.414313402,29.2886972926,21.9357032919,22.8824755648,37.1018798503,116.476155989,132.711216272,122.785448212,9.90576805939,0.02
 12/18  12:00:00,225.643570564,29.2971739708,24.0821260344,17.4416033542,37.1018798503,116.476155989,135.519722464,116.977480033,9.90576805939,8.63647437159
 12/18  13:00:00,215.411268935,29.3060735259,25.7758834554,13.4532309127,37.1018798503,104.434947198,120.35853815,110.432770091,9.90576805939,0.02
 12/18  14:00:00,228.647908472,29.4002907895,27.2369584748,11.1076338256,37.1018798503,116.476155989,124.094556889,105.552302666,9.90576805939,8.6364861642
 12/18  15:00:00,231.81432651,29.4839697569,28.09157813,9.19559081207,37.1018798503,116.476155989,112.165968318,102.240200259,9.90576805939,0.02
 12/18  16:00:00,231.192356524,29.4540735716,27.5355691497,8.00120664627,37.1018798503,116.476155989,119.994001231,101.455271758,9.90576805939,8.63296141329
 12/18  17:00:00,236.620816658,29.3816897471,25.5831938631,7.93814417256,37.1018798503,116.476155989,113.50271914,103.57695108,9.90576805939,0.02
 12/18  18:00:00,243.120853382,29.3831119821,23.7117368355,8.37782418265,37.1018798503,116.476155989,124.090260271,105.565586172,9.90576805939,8.61890603951
 12/18  19:00:00,147.073487188,26.6295375819,17.0509164254,0.0,24.7345865669,47.5788473902,87.0383374002,82.0654533705,4.9528840297,0.02
 12/18  20:00:00,153.35579625,27.9470818205,21.0145203831,0.0447064193838,24.7345865669,47.5788473902,92.9903323695,88.0174483398,4.9528840297,0.02
 12/18  21:00:00,126.533284397,26.6295375819,15.247226618,0.0,12.3672932834,38.6892022431,106.67034471,103.678614292,2.97173041782,0.02
 12/18  22:00:00,104.005067832,21.3036300656,12.2923054572,0.0,12.3672932834,27.0668015668,91.3325398095,88.3408093917,2.97173041782,0.02
 12/18  23:00:00,76.6061626364,17.7530250546,9.89366173293,0.0,4.12243109448,15.9888894789,80.9453828706,77.9536524528,2.97173041782,0.02
 12/18  24:00:00,87.8448632983,22.1912813183,12.0582401539,0.0,4.12243109448,15.9888894789,103.533017225,100.541286807,2.97173041782,0.02
 12/19  01:00:00,83.1542483413,18.8070604455,12.9367880695,2.2621152484,4.12243109448,15.9888894789,84.2122856669,81.2205552491,2.97173041782,0.02
 12/19  02:00:00,102.801840344,24.3871883826,18.457934815,6.97733558823,4.12243109448,15.9888894789,106.035681738,103.04395132,2.97173041782,0.02
 12/19  03:00:00,89.3561536011,19.509750706,14.0237743998,7.17398554933,4.12243109448,15.9888894789,86.1194376101,83.1277071923,2.97173041782,0.02
 12/19  04:00:00,104.783176508,24.3871883826,17.3617577999,10.6405900892,4.12243109448,15.9888894789,108.710576316,105.718845898,2.97173041782,0.02
 12/19  05:00:00,124.51628302,28.3862632334,17.51753323,7.23941501865,12.3672932834,24.9413748627,122.492332398,117.519448369,4.9528840297,0.02
 12/19  06:00:00,168.125560731,28.8403645739,23.9892448878,43.7468093501,12.3672932834,24.9413748627,192.613719186,187.640835157,4.9528840297,0.02
 12/19  07:00:00,207.219833602,29.3117350382,16.1638849192,33.4921930071,24.7345865669,70.7195625826,165.218867137,155.293099077,9.90576805939,0.02
 12/19  08:00:00,220.220358785,29.350092777,16.7965373776,23.7559533246,37.1018798503,92.3937384068,151.373258986,132.85881393,9.90576805939,8.60867699687
 12/19  09:00:00,221.780852613,29.3702533068,18.626102886,18.2583797479,37.1018798503,104.434947198,130.343932915,120.418164856,9.90576805939,0.02
 12/19  10:00:00,231.524733458,29.4075934257,20.762732271,13.6340923702,37.1018798503,116.476155989,123.382675406,113.456907347,9.90576805939,0.02
 12/19  11:00:00,231.820384056,29.4485991455,22.1092026743,11.2861652566,37.1018798503,116.476155989,128.181540818,109.6409086,9.90576805939,8.63486415856
 12/19  12:00:00,233.363944626,29.4865408413,23.1611536201,9.58360611204,37.1018798503,116.476155989,116.801016043,106.875247984,9.90576805939,0.02
 12/19  13:00:00,223.560304829,29.5169979992,23.7392604758,8.43718975585,37.1018798503,104.434947198,123.939983648,105.402777223,9.90576805939,8.63143836535
 12/19  14:00:00,234.858694649,29.5546137684,24.4208689896,7.7332053907,37.1018798503,116.476155989,114.106685534,104.180917475,9.90576805939,0.02
 12/19  15:00:00,235.204415835,29.5718610204,24.8665661926,7.23267814056,37.1018798503,116.476155989,122.395685458,103.85576261,9.90576805939,8.6341547886
 12/19  16:00:00,235.041848156,29.5947754968,24.814310778,6.94389047436,37.1018798503,116.476155989,113.086240818,103.160472759,9.90576805939,0.02
 12/19  17:00:00,242.255297684,29.605403771,23.8992078658,7.23268159999,37.1018798503,116.476155989,121.795177419,103.26107343,9.90576805939,8.62833592877
 12/19  18:00:00,249.751246733,29.6095826804,22.2445035645,7.85027638548,37.1018798503,116.476155989,113.580943707,103.655175647,9.90576805939,0.02
 12/19  19:00:00,159.215299603,27.6542942119,19.4239199527,0.0,24.7345865669,47.5788473902,85.7255118726,80.7526278429,4.9528840297,0.02
 12/19  20:00:00,161.470423394,28.2398694291,20.0244493173,0.0524874843712,24.7345865669,47.5788473902,91.4327814143,86.4598973846,4.9528840297,0.02
 12/19  21:00:00,135.38392239,27.0687189948,14.3175981784,0.159810039895,12.3672932834,38.6892022431,104.872947947,101.881217529,2.97173041782,0.02
 12/19  22:00:00,111.663063249,21.9184840436,12.1008850058,0.487035421548,12.3672932834,27.0668015668,93.8326199438,87.1154687247,2.97173041782,3.74542080129
 12/19  23:00:00,83.0573557967,18.1922064675,9.21652106597,0.705267879009,4.12243109448,15.9888894789,84.7931273395,76.9450376963,2.97173041782,4.87635922539
 12/19  24:00:00,99.432589107,23.2892348504,12.7980737823,2.88383844259,4.12243109448,15.9888894789,102.95399269,99.9622622718,2.97173041782,0.02
 12/20  01:00:00,96.4675339294,19.9489321189,13.5677685241,8.25400253769,4.12243109448,15.9888894789,83.148573884,80.1568434661,2.97173041782,0.02
 12/20  02:00:00,105.344458184,23.9480069697,13.0856516005,8.3551249039,4.12243109448,15.9888894789,105.370877508,102.37914709,2.97173041782,0.02
 12/20  03:00:00,99.2354019934,19.9489321189,12.094708482,12.5941882914,4.12243109448,15.9888894789,85.7393862809,82.7476558631,2.97173041782,0.02
 12/20  04:00:00,107.092125772,23.9480069697,11.863148658,11.3406658955,4.12243109448,15.9888894789,108.14072871,105.148998292,2.97173041782,0.02
 12/20  05:00:00,136.783760784,28.8254446462,14.0952163954,12.7498752979,12.3672932834,24.9413748627,122.74479906,117.77191503,4.9528840297,0.02
 12/20  06:00:00,165.545144494,28.3982213362,18.5273028414,39.3452764583,12.3672932834,24.9413748627,193.462002849,188.48911882,4.9528840297,0.02
 12/20  07:00:00,215.152254007,29.3322139011,12.7065674648,38.2134722314,24.7345865669,70.7195625826,176.146058407,166.220290348,9.90576805939,0.02
 12/20  08:00:00,226.90389921,29.3810336258,12.730291516,28.0994439511,37.1018798503,92.3937384068,156.924088834,146.998320775,9.90576805939,0.02
 12/20  09:00:00,229.066500658,29.4002365436,14.4471670387,23.8702193599,37.1018798503,104.434947198,144.501142711,134.575374652,9.90576805939,0.02
 12/20  10:00:00,239.453121544,29.4150280676,17.4210870927,19.4855989221,37.1018798503,116.476155989,137.891055557,119.355483323,9.90576805939,8.62980417465
 12/20  11:00:00,241.616387533,29.4624978876,20.2998416106,15.2438781991,37.1018798503,116.476155989,121.546793986,111.621025926,9.90576805939,0.02
 12/20  12:00:00,243.988192115,29.5331442311,22.4916532321,11.5540594263,37.1018798503,116.476155989,124.78621154,106.243850578,9.90576805939,8.6365929025
 12/20  13:00:00,232.287097059,29.6085373511,24.529203655,9.63059817237,37.1018798503,104.434947198,112.763847483,102.838079424,9.90576805939,0.02
 12/20  14:00:00,240.301352526,29.6485945754,25.9533209828,8.35597696894,37.1018798503,116.476155989,120.228758305,101.686321069,9.90576805939,8.63666917654
 12/20  15:00:00,238.485384028,29.6852630397,26.7295292652,7.36349840091,37.1018798503,116.476155989,110.145525732,100.219757673,9.90576805939,0.02
 12/20  16:00:00,236.329443229,29.6809419256,26.6656906989,6.82937334909,37.1018798503,116.476155989,118.751947845,100.213039348,9.90576805939,8.63314043762
 12/20  17:00:00,243.92027471,29.6638685085,24.6487910059,6.9891922351,37.1018798503,116.476155989,111.438871316,101.513103256,9.90576805939,0.02
 12/20  18:00:00,250.824029399,29.6565986664,22.422003825,7.63174016813,37.1018798503,116.476155989,112.568810636,102.643042577,9.90576805939,0.02
 12/20  19:00:00,159.78866057,27.8006880162,19.7895572058,0.0,24.7345865669,47.5788473902,93.9589906574,80.3969516724,4.9528840297,8.60915495527
 12/20  20:00:00,161.216292868,28.2398694291,19.225167351,0.117182597815,24.7345865669,47.5788473902,91.3238789292,86.3509948995,4.9528840297,0.02
 12/20  21:00:00,135.301008712,27.0687189948,13.8693008428,0.217358389376,12.3672932834,38.6892022431,104.697681525,101.705951107,2.97173041782,0.02
 12/20  22:00:00,114.432022798,22.3576654564,13.6259018906,1.11568082707,12.3672932834,27.0668015668,90.3045947387,87.3128643209,2.97173041782,0.02
 12/20  23:00:00,83.7949213168,18.3386002718,9.6051214804,1.21686608375,4.12243109448,15.9888894789,80.2886975781,77.2969671602,2.97173041782,0.02
 12/20  24:00:00,104.091520453,23.9480069697,14.3624185406,5.58085360188,4.12243109448,15.9888894789,102.147896777,99.1561663597,2.97173041782,0.02
 12/21  01:00:00,97.2847606259,19.9489321189,13.0888179194,9.4837765034,4.12243109448,15.9888894789,83.1878300378,80.1960996199,2.97173041782,0.02
 12/21  02:00:00,105.812481303,23.9480069697,12.4833434454,9.42129779437,4.12243109448,15.9888894789,105.487451729,102.495721311,2.97173041782,0.02
 12/21  03:00:00,101.103943052,19.9489321189,11.3938855359,14.0535626555,4.12243109448,15.9888894789,85.8199447781,82.8282143602,2.97173041782,0.02
 12/21  04:00:00,109.819275163,23.9480069697,10.8562767046,12.6504509187,4.12243109448,15.9888894789,108.261542094,105.269811676,2.97173041782,0.02
 12/21  05:00:00,140.346248608,28.8254446462,12.8896104603,14.5628796835,12.3672932834,24.9413748627,122.990702558,118.017818528,4.9528840297,0.02
 12/21  06:00:00,170.062078411,28.3973602444,16.6279576966,41.184576308,12.3672932834,24.9413748627,193.783540443,188.810656414,4.9528840297,0.02
 12/21  07:00:00,221.776902304,29.3307162307,10.3927821911,41.5214177427,24.7345865669,70.7195625826,184.003940585,174.078172526,9.90576805939,0.02
 12/21  08:00:00,231.604463983,29.3864100291,11.8702725292,29.9111946225,37.1018798503,92.3937384068,160.734883558,150.809115498,9.90576805939,0.02
 12/21  09:00:00,228.781752822,29.4076348608,14.8589715633,22.9246603163,37.1018798503,104.434947198,149.946563115,131.414399208,9.90576805939,8.62639584734
 12/21  10:00:00,233.523915019,29.4740239339,19.9661227133,16.6431314034,37.1018798503,116.476155989,123.590395166,113.664627107,9.90576805939,0.02
 12/21  11:00:00,233.044843254,29.6073509,25.3540266745,12.996662611,37.1018798503,116.476155989,124.924452495,106.38367607,9.90576805939,8.63500836612
 12/21  12:00:00,236.727710911,29.8818417908,29.0643801666,10.2212545418,37.1018798503,116.476155989,110.332217957,100.406449898,9.90576805939,0.02
 12/21  13:00:00,224.575523214,30.1665133443,32.7162237604,8.09630414934,37.1018798503,104.434947198,115.093641525,96.556093524,9.90576805939,8.6317799412
 12/21  14:00:00,231.395199284,30.36166209,35.1966517411,6.72752317663,37.1018798503,116.476155989,104.250470582,94.3247025231,9.90576805939,0.02
 12/21  15:00:00,229.420133435,30.4349800481,35.9193888914,5.58924498382,37.1018798503,116.476155989,111.288607242,92.7478755205,9.90576805939,8.63496366207
 12/21  16:00:00,226.652712258,30.3259270023,35.1479715867,4.86617225549,37.1018798503,116.476155989,103.111011477,93.1852434173,9.90576805939,0.02
 12/21  17:00:00,234.822634269,30.0046896993,30.4988857665,4.62720460446,37.1018798503,116.476155989,114.765019795,96.23084626,9.90576805939,8.628405476
 12/21  18:00:00,242.416401821,29.7853371531,26.6350709257,4.96653988499,37.1018798503,116.476155989,109.185391678,99.259623619,9.90576805939,0.02
 12/21  19:00:00,152.134702304,27.8006880162,20.9156361722,0.0,24.7345865669,47.5788473902,82.9049296143,77.9320455846,4.9528840297,0.02
 12/21  20:00:00,153.463827473,28.2398694291,19.9415900658,0.0101004548847,24.7345865669,47.5788473902,89.5680256504,84.5951416207,4.9528840297,0.02
 12/21  21:00:00,126.949351308,27.0687189948,13.8735636078,0.0830160670976,12.3672932834,38.6892022431,103.508404097,100.516673679,2.97173041782,0.02
 12/21  22:00:00,110.099224606,22.0941566087,12.6593464634,0.441415783769,12.3672932834,27.0668015668,89.4264081813,86.4346777635,2.97173041782,0.02
 12/21  23:00:00,81.416883164,18.1922064675,9.16694756575,0.383135710781,4.12243109448,15.9888894789,79.4580706004,76.4663401826,2.97173041782,0.02
 12/21  24:00:00,97.5766186876,23.4209892743,13.2369532222,2.34612422968,4.12243109448,15.9888894789,102.181003125,99.1892727076,2.97173041782,0.02
 12/22  01:00:00,89.7771342096,19.509750706,12.1658535807,5.13599004773,4.12243109448,15.9888894789,91.7908331766,80.2172287204,2.97173041782,8.60187403833
 12/22  02:00:00,106.376611208,24.3871883826,14.4247708644,8.94792056241,4.12243109448,15.9888894789,105.288178431,102.296448013,2.97173041782,0.02
 12/22  03:00:00,93.4368031689,19.509750706,11.0874205688,9.06923642926,4.12243109448,15.9888894789,85.7069152149,82.715184797,2.97173041782,0.02
 12/22  04:00:00,110.808707614,24.3871883826,13.543102638,13.1450686117,4.12243109448,15.9888894789,107.88908502,104.897354602,2.97173041782,0.02
 12/22  05:00:00,132.34355763,28.3862632334,12.5345444027,9.51969609214,12.3672932834,24.9413748627,122.059981899,117.08709787,4.9528840297,0.02
 12/22  06:00:00,176.999608865,28.842552226,18.8344875561,46.867035666,12.3672932834,24.9413748627,192.174910714,187.202026685,4.9528840297,0.02
 12/22  07:00:00,216.672222356,29.3316990443,10.6523193294,36.7156018873,24.7345865669,70.7195625826,181.731526286,171.805758226,9.90576805939,0.02
 12/22  08:00:00,228.832167038,29.3950050097,11.1239979963,27.5607500457,37.1018798503,92.3937384068,161.997402633,152.071634573,9.90576805939,0.02
 12/22  09:00:00,228.04564204,29.4161893436,14.3277764515,22.5823863182,37.1018798503,104.434947198,144.0695063,134.143738241,9.90576805939,0.02
 12/22  10:00:00,232.338016186,29.4694390278,19.9594578342,17.2491864452,37.1018798503,116.476155989,134.450469599,115.914727212,9.90576805939,8.62997432823
 12/22  11:00:00,225.854559699,29.5441919267,26.9383095405,12.8926623132,37.1018798503,116.476155989,120.160709909,110.23494185,9.90576805939,0.02
 12/22  12:00:00,226.304826984,29.6503169566,31.0970602653,9.93867817121,37.1018798503,116.476155989,123.694239673,105.151756767,9.90576805939,8.63671484637
 12/22  13:00:00,217.743646111,29.8125483141,33.5988433172,7.8628836015,37.1018798503,104.434947198,110.728043351,100.802275291,9.90576805939,0.02
 12/22  14:00:00,232.002521732,29.9080269497,35.8824849263,6.25398311604,37.1018798503,116.476155989,117.294971429,98.752369934,9.90576805939,8.63683343592
 12/22  15:00:00,237.340144832,29.9255454987,37.3905849467,5.09983911348,37.1018798503,116.476155989,107.53476831,97.6090002511,9.90576805939,0.02
 12/22  16:00:00,235.631200929,29.8962619153,37.1344929758,4.35687519233,37.1018798503,116.476155989,116.28572549,97.746618395,9.90576805939,8.6333390352
 12/22  17:00:00,235.102159248,29.8055158665,34.0354583601,4.40592021393,37.1018798503,116.476155989,109.376270895,99.4505028352,9.90576805939,0.02
 12/22  18:00:00,236.70011421,29.7722397896,29.0382852924,4.93797698849,37.1018798503,116.476155989,111.216587457,101.290819398,9.90576805939,0.02
 12/22  19:00:00,148.239693938,27.8006880162,22.8701666894,0.0,24.7345865669,47.5788473902,92.4166598793,78.8546055336,4.9528840297,8.60917031603
 12/22  20:00:00,153.614875508,28.2398694291,22.6761002042,0.0,24.7345865669,47.5788473902,89.5966785088,84.6237944791,4.9528840297,0.02
 12/22  21:00:00,128.431241771,27.0687189948,15.9202285252,0.0418863342771,12.3672932834,38.6892022431,103.323170713,100.331440296,2.97173041782,0.02
 12/22  22:00:00,108.595570229,21.5578504862,15.9994392054,0.438220267135,12.3672932834,27.0668015668,87.208646996,84.2169165782,2.97173041782,0.02
 12/22  23:00:00,76.789728043,17.7530250546,9.71118701848,0.0,4.12243109448,15.9888894789,79.3128398293,76.3211094114,2.97173041782,0.02
 12/22  24:00:00,86.6133498247,22.1912813183,11.3382911758,0.0,4.12243109448,15.9888894789,101.848621233,98.8568908151,2.97173041782,0.02
 12/23  01:00:00,84.6715554014,19.2901599996,13.7380501609,2.69759241597,4.12243109448,15.9888894789,82.8295973686,79.8378669507,2.97173041782,0.02
 12/23  02:00:00,104.064724935,24.3871883826,18.623194141,6.33536812793,4.12243109448,15.9888894789,104.415725575,101.423995157,2.97173041782,0.02
 12/23  03:00:00,91.7768111414,19.509750706,15.2592437989,6.2402943614,4.12243109448,15.9888894789,84.573783067,81.5820526492,2.97173041782,0.02
 12/23  04:00:00,106.748599387,24.3871883826,19.473622589,9.25375431731,4.12243109448,15.9888894789,106.035762056,103.044031638,2.97173041782,0.02
 12/23  05:00:00,112.521718704,28.3862632334,20.5622546506,8.37472214803,4.12243109448,16.0517297156,125.870499604,122.878769186,2.97173041782,0.02
 12/23  06:00:00,122.079147376,28.8254446462,22.1059993739,11.4612227756,4.12243109448,16.0517297156,127.052059527,124.060329109,2.97173041782,0.02
 12/23  07:00:00,146.20884891,29.2646260591,15.7840457986,14.736914447,4.12243109448,39.6058045677,110.27503759,107.283307173,2.97173041782,0.02
 12/23  08:00:00,211.224131001,29.2646839902,21.3643971048,50.7992333038,12.3672932834,65.3531420225,167.101312836,162.128428806,4.9528840297,0.02
 12/23  09:00:00,198.773051308,29.2647449173,23.2827806881,41.6352960822,12.3672932834,68.2430321324,163.230538575,158.257654545,4.9528840297,0.02
 12/23  10:00:00,221.121598366,29.2872017065,25.7091863299,32.2214628365,16.4897243779,93.1370602926,160.292111377,143.753947186,7.92461444751,8.61354974281
 12/23  11:00:00,218.784370056,29.290852676,28.1460328986,27.171473647,16.4897243779,93.1370602926,145.414894235,137.470279788,7.92461444751,0.02
 12/23  12:00:00,214.376730968,29.2916155363,29.5774558278,24.6313383324,16.4897243779,93.1370602926,143.025482126,135.080867678,7.92461444751,0.02
 12/23  13:00:00,206.187611106,29.2914944297,31.8275259154,22.6532282233,16.4897243779,83.9857416113,141.286152236,133.341537789,7.92461444751,0.02
 12/23  14:00:00,207.531050562,29.291203373,33.1422184691,21.2328944549,16.4897243779,83.9857416113,139.773024508,131.828410061,7.92461444751,0.02
 12/23  15:00:00,206.714909234,29.2908566381,33.1459918757,20.3662575891,16.4897243779,83.9857416113,147.401302435,130.865458092,7.92461444751,8.61122989564
 12/23  16:00:00,163.479469812,29.2646260591,27.7717701674,0.368372074661,12.3672932834,70.6512738906,79.9180397429,74.9451557132,4.9528840297,0.02
 12/23  17:00:00,170.73312614,29.2646260591,24.709728777,1.44126232036,12.3672932834,70.6512738906,79.2371333676,74.2642493379,4.9528840297,0.02
 12/23  18:00:00,165.410081884,29.2646260591,23.6492077484,2.53459161112,12.3672932834,58.1284167478,82.490762706,77.5178786763,4.9528840297,0.02
 12/23  19:00:00,120.922547512,26.6295375819,21.2122803496,0.0,12.3672932834,24.9413748627,104.201078649,99.2281946198,4.9528840297,0.02
 12/23  20:00:00,118.730552944,26.6295375819,21.7436456879,0.0,12.3672932834,24.9413748627,110.207360284,105.234476255,4.9528840297,0.02
 12/23  21:00:00,105.134141632,26.6295375819,22.0392369294,0.0,4.12243109448,16.0517297156,118.248014126,115.256283708,2.97173041782,0.02
 12/23  22:00:00,91.9132003408,20.4159788128,18.1517420503,0.0,4.12243109448,15.9888894789,97.0114439692,94.0197135514,2.97173041782,0.02
 12/23  23:00:00,85.1936804497,17.7530250546,15.7438730783,0.0,4.12243109448,15.9888894789,85.0064158997,82.0146854819,2.97173041782,0.02
 12/23  24:00:00,98.9839638581,22.1912813183,19.539946475,0.0,4.12243109448,15.9888894789,106.528585337,103.53685492,2.97173041782,0.02
 12/24  01:00:00,81.8987547575,17.7530250546,14.7672671555,0.0,2.06121554724,15.9888894789,86.7580801397,83.7663497219,2.97173041782,0.02
 12/24  02:00:00,101.238063655,23.5088255569,21.3348548231,4.10615823108,2.06121554724,15.9888894789,109.282621129,106.290890711,2.97173041782,0.02
 12/24  03:00:00,85.5895275861,18.6313878803,16.0260853499,3.23989870517,2.06121554724,15.9888894789,88.3717055064,85.3799750886,2.97173041782,0.02
 12/24  04:00:00,99.4723233353,23.7284162633,21.1176123224,6.23215757183,2.06121554724,15.9888894789,111.209674827,108.217944409,2.97173041782,0.02
 12/24  05:00:00,91.5967781808,19.509750706,18.5302784209,7.60400317276,2.06121554724,15.9888894789,89.7559450208,86.764214603,2.97173041782,0.02
 12/24  06:00:00,101.598144158,23.9480069697,22.0307237849,8.56748357975,2.06121554724,15.9888894789,112.149214994,109.157484576,2.97173041782,0.02
 12/24  07:00:00,89.5576417423,19.9489321189,19.5673789541,11.4485691265,2.06121554724,15.9888894789,90.8565055661,87.8647751483,2.97173041782,0.02
 12/24  08:00:00,80.3003844695,23.9480069697,21.1863239923,9.72892140053,2.06121554724,15.9888894789,114.198446124,111.206715706,2.97173041782,0.02
 12/24  09:00:00,95.3596706256,19.8025383146,18.8607902924,9.94514588288,4.12243109448,41.7362269337,98.1510509047,84.596298456,4.9528840297,8.60186841896
 12/24  10:00:00,99.0032267024,23.6552193611,21.3619352307,6.92067302588,4.12243109448,41.7362269337,109.194913423,104.222029394,4.9528840297,0.02
 12/24  11:00:00,89.2051687394,19.0705692932,17.3595227863,6.16044172915,4.12243109448,41.7362269337,88.1008812639,83.1279972342,4.9528840297,0.02
 12/24  12:00:00,95.9408801396,23.3331529917,20.5124978235,5.0232476956,4.12243109448,41.7362269337,108.514367627,103.541483597,4.9528840297,0.02
 12/24  13:00:00,89.958458264,19.1584055758,18.357051795,5.86130420858,4.12243109448,41.7362269337,87.6638421456,82.6909581159,4.9528840297,0.02
 12/24  14:00:00,94.5612716339,23.069644144,20.8444597587,3.78791338944,4.12243109448,41.7362269337,108.391743431,103.418859402,4.9528840297,0.02
 12/24  15:00:00,89.9176369043,19.0705692932,18.7974717219,5.5446229161,4.12243109448,41.7362269337,87.8786930386,82.9058090089,4.9528840297,0.02
 12/24  16:00:00,98.5216130353,23.5088255569,22.5941884582,5.66020150211,4.12243109448,41.7362269337,108.535370577,103.562486547,4.9528840297,0.02
 12/24  17:00:00,77.4572857659,18.8070604455,17.1384214597,4.7191166889,4.12243109448,24.8785346261,88.4989763024,83.5260922727,4.9528840297,0.02
