Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/24  18:00:00,90.9922414086,24.1236795348,22.51803979,11.1161921017,2.06121554724,15.9888894789,113.066101812,110.074371394,2.97173041782,0.02
 12/24  19:00:00,81.6774006241,19.509750706,18.5918549778,10.909630876,2.06121554724,15.9888894789,92.8775466179,89.8858162001,2.97173041782,0.02
 12/24  20:00:00,95.1312489078,24.3871883826,23.6224186762,14.3721536198,2.06121554724,15.9888894789,116.051501466,113.059771048,2.97173041782,0.02
 12/24  21:00:00,82.3105875353,19.509750706,18.1864150329,11.9857994267,2.06121554724,15.9888894789,93.9665607387,90.9748303209,2.97173041782,0.02
 12/24  22:00:00,95.0325019795,24.3871883826,22.0384272977,15.7407955496,2.06121554724,15.9888894789,117.043871839,114.052141422,2.97173041782,0.02
 12/24  23:00:00,82.6816902876,19.509750706,17.5077076915,12.9706207912,2.06121554724,15.9888894789,94.56259266,91.5708622422,2.97173041782,0.02
 12/24  24:00:00,96.0729207607,24.3871883826,21.9256344227,16.9042528803,2.06121554724,15.9888894789,117.632938697,114.641208279,2.97173041782,0.02
 12/25  01:00:00,83.4383553662,19.509750706,17.2413873298,13.9511153523,2.06121554724,15.9888894789,95.0150437572,92.0233133394,2.97173041782,0.02
 12/25  02:00:00,97.0736827068,24.3871883826,21.3147265394,18.1837390006,2.06121554724,15.9888894789,118.124896147,115.133165729,2.97173041782,0.02
 12/25  03:00:00,84.9411678073,19.509750706,16.9458356379,14.9251538764,2.06121554724,15.9888894789,95.3377189805,92.3459885627,2.97173041782,0.02
 12/25  04:00:00,100.504252463,24.3871883826,21.2247602891,19.2256972803,2.06121554724,15.9888894789,118.294684315,115.302953898,2.97173041782,0.02
 12/25  05:00:00,87.0134875934,19.509750706,16.9096423353,15.6631791035,2.06121554724,15.9888894789,95.5119801236,92.5202497058,2.97173041782,0.02
 12/25  06:00:00,100.470145482,24.3871883826,21.4185614571,20.0223099987,2.06121554724,15.9888894789,118.707738529,115.716008112,2.97173041782,0.02
 12/25  07:00:00,86.1646715897,19.509750706,17.2115828122,16.1492190856,2.06121554724,15.9888894789,95.7815565379,92.7898261201,2.97173041782,0.02
 12/25  08:00:00,90.7968508601,24.3871883826,21.5659661751,20.3983375048,2.06121554724,15.9888894789,118.798265541,115.806535123,2.97173041782,0.02
 12/25  09:00:00,97.3588110442,19.509750706,17.2866829188,13.5520004687,4.12243109448,41.7362269337,92.9766158577,88.003731828,4.9528840297,0.02
 12/25  10:00:00,109.193798511,24.3871883826,22.5001780553,14.676681682,4.12243109448,41.7362269337,111.812187134,106.839303104,4.9528840297,0.02
 12/25  11:00:00,95.0468424863,19.509750706,18.4074917087,10.0908260826,4.12243109448,41.7362269337,88.8906639873,83.9177799576,4.9528840297,0.02
 12/25  12:00:00,106.783398892,24.3871883826,23.9434198508,10.0134118404,4.12243109448,41.7362269337,115.521287196,101.966535464,4.9528840297,8.60186770239
 12/25  13:00:00,93.6304098491,19.509750706,19.5975300084,7.27874710866,4.12243109448,41.7362269337,86.2116625756,81.238778546,4.9528840297,0.02
 12/25  14:00:00,98.0833280495,23.3331529917,22.4085676094,3.89492461733,4.12243109448,41.7362269337,103.511397959,98.5385139297,4.9528840297,0.02
 12/25  15:00:00,90.3189125546,19.0705692932,19.7373546488,3.80828574519,4.12243109448,41.7362269337,82.7538909508,77.7810069211,4.9528840297,0.02
 12/25  16:00:00,94.6683208122,22.1912813183,19.6959745306,0.0,4.12243109448,41.7362269337,101.583982453,96.6110984235,4.9528840297,0.02
 12/25  17:00:00,76.5529114547,17.7530250546,14.8054241584,0.0,4.12243109448,24.8785346261,84.3627644708,79.3898804411,4.9528840297,0.02
 12/25  18:00:00,83.9165116576,22.1912813183,18.1378191766,0.0,2.06121554724,15.9888894789,110.467829976,107.476099559,2.97173041782,0.02
 12/25  19:00:00,85.1946271047,19.3340781409,18.2781095969,6.44789037072,2.06121554724,15.9888894789,91.6731166004,88.6813861826,2.97173041782,0.02
 12/25  20:00:00,106.236566102,24.2993521,22.1597742412,11.6957937048,2.06121554724,15.9888894789,114.29676559,111.305035172,2.97173041782,0.02
 12/25  21:00:00,96.734517098,19.509750706,17.6406639317,11.2179565576,2.06121554724,15.9888894789,92.3216768812,89.3299464634,2.97173041782,0.02
 12/25  22:00:00,117.28246874,24.3871883826,21.2466075334,15.7725826407,2.06121554724,15.9888894789,114.968723725,111.976993307,2.97173041782,0.02
 12/25  23:00:00,101.568880223,19.509750706,16.2294215785,13.8194871771,2.06121554724,15.9888894789,93.0414303209,90.0496999031,2.97173041782,0.02
 12/25  24:00:00,121.009226865,24.3871883826,20.0735147466,18.4666811824,2.06121554724,15.9888894789,115.449561936,112.457831518,2.97173041782,0.02
 12/26  01:00:00,105.032550798,19.509750706,15.1827691111,15.236352513,4.12243109448,15.9888894789,92.7314768285,89.7397464107,2.97173041782,0.02
 12/26  02:00:00,123.353752379,24.3871883826,17.5658279181,20.176797367,4.12243109448,15.9888894789,115.407358216,112.415627798,2.97173041782,0.02
 12/26  03:00:00,105.888936586,19.509750706,13.4664071863,17.3348508923,4.12243109448,15.9888894789,93.5032861784,90.5115557606,2.97173041782,0.02
 12/26  04:00:00,124.65250092,24.3871883826,16.6788853176,22.3942118039,4.12243109448,15.9888894789,116.461167271,113.469436853,2.97173041782,0.02
 12/26  05:00:00,142.828636732,28.3862632334,17.5473447687,14.4082478538,12.3672932834,24.9413748627,133.562059086,128.589175056,4.9528840297,0.02
 12/26  06:00:00,200.267507184,28.8255365939,24.0548305404,65.1602801897,12.3672932834,24.9413748627,204.557303523,199.584419493,4.9528840297,0.02
 12/26  07:00:00,234.939159395,29.265039166,15.0723905883,52.473658787,24.7345865669,70.7195625826,181.400959167,171.475191107,9.90576805939,0.02
 12/26  08:00:00,242.682947997,29.2726542773,15.2609433421,38.0174970306,37.1018798503,92.3937384068,160.504477634,150.578709575,9.90576805939,0.02
 12/26  09:00:00,240.312449863,29.2813065337,16.6658129669,30.1519723244,37.1018798503,104.434947198,155.064227005,136.531732029,9.90576805939,8.62672691636
 12/26  10:00:00,243.58779279,29.2891306401,18.4153811017,23.1142078119,37.1018798503,116.476155989,133.657362104,123.731594044,9.90576805939,0.02
 12/26  11:00:00,239.685862523,29.2988216219,21.0742330337,18.1562838823,37.1018798503,116.476155989,134.305652535,115.764433104,9.90576805939,8.63545137204
 12/26  12:00:00,242.770350202,29.3561454538,23.8850830751,14.3847952519,37.1018798503,116.476155989,119.694922604,109.769154544,9.90576805939,0.02
 12/26  13:00:00,234.369122838,29.5083215789,27.4730749774,11.6908786177,37.1018798503,104.434947198,123.826591269,105.290313419,9.90576805939,8.63050979067
 12/26  14:00:00,242.397907745,29.5809098505,29.2138373847,9.65712226317,37.1018798503,116.476155989,112.925658269,102.999890209,9.90576805939,0.02
 12/26  15:00:00,243.581846102,29.6711986834,30.0595859221,8.09425915397,37.1018798503,116.476155989,118.642524452,100.101385928,9.90576805939,8.63537046554
 12/26  16:00:00,242.039232864,29.6339211455,29.8220301159,7.01428051135,37.1018798503,116.476155989,109.244635279,99.3188672197,9.90576805939,0.02
 12/26  17:00:00,242.836001431,29.4731247169,27.4461899464,6.80482391105,37.1018798503,116.476155989,120.383111935,101.848482819,9.90576805939,8.62886105626
 12/26  18:00:00,245.811228149,29.4128571804,22.6826647229,7.52854727005,37.1018798503,116.476155989,114.397090862,104.471322803,9.90576805939,0.02
 12/26  19:00:00,153.865514222,26.6295375819,14.6467892775,0.0,24.7345865669,47.5788473902,86.0686287258,81.0957446962,4.9528840297,0.02
 12/26  20:00:00,161.013893569,28.1666725269,18.1395882198,0.045335188509,24.7345865669,47.5788473902,92.4026604882,87.4297764585,4.9528840297,0.02
 12/26  21:00:00,136.293561002,27.5079004077,14.2585628085,0.387059897686,12.3672932834,38.6892022431,106.530580226,103.538849808,2.97173041782,0.02
 12/26  22:00:00,108.502322738,21.3036300656,8.73993966317,0.0,12.3672932834,27.0668015668,91.493306145,88.5015757272,2.97173041782,0.02
 12/26  23:00:00,81.0737344929,17.7530250546,6.97074562038,0.0,4.12243109448,15.9888894789,81.2248014382,78.2330710204,2.97173041782,0.02
 12/26  24:00:00,102.928170536,23.5088255569,12.6888988414,3.10166917191,4.12243109448,15.9888894789,103.529241278,100.53751086,2.97173041782,0.02
 12/27  01:00:00,97.1190757096,19.9489321189,13.1653107396,7.68089798604,4.12243109448,15.9888894789,83.8690012081,80.8772707903,2.97173041782,0.02
 12/27  02:00:00,106.491047754,23.9480069697,13.1928606211,8.02992874798,4.12243109448,15.9888894789,114.676903659,103.10329403,2.97173041782,8.60187921164
 12/27  03:00:00,100.922312895,19.9489321189,12.2567969057,12.3054777991,4.12243109448,15.9888894789,86.1616672164,83.1699367986,2.97173041782,0.02
 12/27  04:00:00,109.579300744,23.9480069697,12.1561509854,11.3200227686,4.12243109448,15.9888894789,108.585471569,105.593741152,2.97173041782,0.02
 12/27  05:00:00,139.956914333,28.8254446462,14.4402663891,12.9027603182,12.3672932834,24.9413748627,123.351653907,118.378769877,4.9528840297,0.02
 12/27  06:00:00,170.066798853,28.3926057435,18.3500726341,41.9999872099,12.3672932834,24.9413748627,194.756967625,189.784083595,4.9528840297,0.02
 12/27  07:00:00,220.036283756,29.3077782217,11.8244051206,41.0020673977,24.7345865669,70.7195625826,180.75430449,170.828536431,9.90576805939,0.02
 12/27  08:00:00,230.670810423,29.3395741439,12.2981602011,28.9133921086,37.1018798503,92.3937384068,160.622200799,150.69643274,9.90576805939,0.02
 12/27  09:00:00,229.204979548,29.3492887776,13.8357186083,22.8378133775,37.1018798503,104.434947198,146.704872006,136.779103947,9.90576805939,0.02
 12/27  10:00:00,238.290470123,29.3763708799,16.5909234798,17.4407865897,37.1018798503,116.476155989,138.728782489,120.192691283,9.90576805939,8.63032314597
 12/27  11:00:00,237.757283365,29.4729910184,20.4863541184,13.839924903,37.1018798503,116.476155989,118.127044676,108.201276616,9.90576805939,0.02
 12/27  12:00:00,238.200057289,29.7314200304,25.3112671807,11.0842442529,37.1018798503,116.476155989,120.433347704,101.890359141,9.90576805939,8.63722050391
 12/27  13:00:00,228.127141714,30.0322855943,30.6047050633,8.78178330992,37.1018798503,104.434947198,107.19860705,97.2728389903,9.90576805939,0.02
 12/27  14:00:00,240.19139093,30.2174687019,33.1627170202,7.19337518125,37.1018798503,116.476155989,113.03994121,94.4968990778,9.90576805939,8.63727407258
 12/27  15:00:00,239.409124582,30.1903631195,33.1186644292,5.76549615134,37.1018798503,116.476155989,103.758093313,93.8323252536,9.90576805939,0.02
 12/27  16:00:00,237.177657155,30.067659822,32.1535888656,4.93709274408,37.1018798503,116.476155989,113.161390659,94.6219509268,9.90576805939,8.63367167244
 12/27  17:00:00,242.636674854,29.8427848984,29.9509272671,4.65210820102,37.1018798503,116.476155989,107.107313335,97.181545276,9.90576805939,0.02
 12/27  18:00:00,245.45173891,29.6719495567,24.8269131001,5.14953213679,37.1018798503,116.476155989,109.962502677,100.036734618,9.90576805939,0.02
 12/27  19:00:00,155.232618921,27.9470818205,20.7283088875,0.0,24.7345865669,47.5788473902,91.9020683778,78.3398703719,4.9528840297,8.60931397619
 12/27  20:00:00,158.178779878,27.8006880162,18.6450978161,0.0,24.7345865669,47.5788473902,89.380897989,84.4080139593,4.9528840297,0.02
 12/27  21:00:00,141.189001168,27.5079004077,15.1298818621,0.188872562942,12.3672932834,38.6892022431,102.970064378,99.97833396,2.97173041782,0.02
 12/27  22:00:00,111.634030524,21.3036300656,9.07390757486,0.0,12.3672932834,27.0668015668,89.2244603212,86.2327299034,2.97173041782,0.02
 12/27  23:00:00,83.1920858766,18.0165339023,8.76135096947,0.196140852696,4.12243109448,15.9888894789,79.4279176935,76.4361872757,2.97173041782,0.02
 12/27  24:00:00,98.4912500261,23.2892348504,13.9220677812,1.39271835829,4.12243109448,15.9888894789,101.643764852,98.6520344338,2.97173041782,0.02
 12/28  01:00:00,92.4718469457,19.9489321189,15.3232580807,5.38058027521,4.12243109448,15.9888894789,82.5615444397,79.5698140219,2.97173041782,0.02
 12/28  02:00:00,99.1348778586,23.9480069697,16.1650905993,5.70245197585,4.12243109448,15.9888894789,104.055743945,101.064013527,2.97173041782,0.02
 12/28  03:00:00,91.7651207044,19.9489321189,14.5021824202,9.03255408977,4.12243109448,15.9888894789,84.6555103765,81.6637799587,2.97173041782,0.02
 12/28  04:00:00,100.482805309,23.9480069697,14.0550503836,8.75449446092,4.12243109448,15.9888894789,106.805548974,103.813818556,2.97173041782,0.02
 12/28  05:00:00,130.905158584,28.8254446462,15.6939871876,9.44729464024,12.3672932834,24.9413748627,121.106138644,116.133254615,4.9528840297,0.02
 12/28  06:00:00,159.441567421,28.4054751468,18.3450682034,35.5921275316,12.3672932834,24.9413748627,192.049855142,187.076971113,4.9528840297,0.02
 12/28  07:00:00,209.271991146,29.3273561102,11.5911659949,35.1504606879,24.7345865669,70.7195625826,179.090810061,169.165042002,9.90576805939,0.02
 12/28  08:00:00,221.657015037,29.3751199441,11.5966800184,25.6491078273,37.1018798503,92.3937384068,160.116556378,150.190788319,9.90576805939,0.02
 12/28  09:00:00,218.893730441,29.4199002742,14.6735098577,18.8597493571,37.1018798503,104.434947198,149.664846753,131.133591261,9.90576805939,8.6254874323
 12/28  10:00:00,225.227634108,29.5268146018,20.6201480651,13.5225750658,37.1018798503,116.476155989,121.458916448,111.533148389,9.90576805939,0.02
 12/28  11:00:00,228.602197482,29.743881492,26.0185317295,11.1464120369,37.1018798503,116.476155989,123.24146833,104.700077379,9.90576805939,8.63562289124
 12/28  12:00:00,229.703902953,30.0733218414,31.394050392,8.72928365488,37.1018798503,116.476155989,109.188415683,99.2626476232,9.90576805939,0.02
 12/28  13:00:00,218.451798688,30.3271453951,35.198489459,7.0807017451,37.1018798503,104.434947198,114.703614254,96.165517756,9.90576805939,8.63232843866
 12/28  14:00:00,230.229175262,30.4039447524,37.1346196571,5.85535564513,37.1018798503,116.476155989,104.492862809,94.5670947491,9.90576805939,0.02
 12/28  15:00:00,234.053148978,30.1586332674,38.8223751329,4.71493617588,37.1018798503,116.476155989,114.366161102,95.8248923339,9.90576805939,8.63550070861
 12/28  16:00:00,235.115722462,29.9684377195,38.3919592846,4.13149614088,37.1018798503,116.476155989,107.484614085,97.5588460252,9.90576805939,0.02
 12/28  17:00:00,239.232114742,29.8449091606,35.6171094093,3.99957855826,37.1018798503,116.476155989,117.461340159,98.9281744351,9.90576805939,8.62739766488
 12/28  18:00:00,242.039213519,29.7728175817,31.8941888326,4.3601225395,37.1018798503,116.476155989,109.983151486,100.057383426,9.90576805939,0.02
 12/28  19:00:00,155.100952073,27.8006880162,25.383533294,0.0,24.7345865669,47.5788473902,82.2411843359,77.2683003062,4.9528840297,0.02
 12/28  20:00:00,159.213992063,28.203270978,25.9837258475,0.0,24.7345865669,47.5788473902,87.804180754,82.8312967243,4.9528840297,0.02
 12/28  21:00:00,128.780922947,27.0687189948,19.9097874109,0.0,12.3672932834,38.6892022431,101.871607131,98.8798767135,2.97173041782,0.02
 12/28  22:00:00,105.671540232,21.4700142037,17.7912163369,0.169658905004,12.3672932834,27.0668015668,86.3993313049,83.4076008871,2.97173041782,0.02
 12/28  23:00:00,75.0577516256,17.7530250546,11.0951473169,0.0,4.12243109448,15.9888894789,87.2130087876,75.6409797561,2.97173041782,8.60029861367
 12/28  24:00:00,88.2086716399,22.4108720247,14.7335457059,0.0898196417238,4.12243109448,15.9888894789,100.722458227,97.7307278095,2.97173041782,0.02
 12/29  01:00:00,80.1059471454,18.6313878803,13.6360976642,0.748503767172,4.12243109448,15.9888894789,82.0734077884,79.0816773706,2.97173041782,0.02
 12/29  02:00:00,92.5254993756,23.3331529917,16.7500527757,1.7296680205,4.12243109448,15.9888894789,103.980066604,100.988336186,2.97173041782,0.02
 12/29  03:00:00,80.0877898927,18.4117971739,12.5313187242,1.26341644197,4.12243109448,15.9888894789,84.1561776655,81.1644472477,2.97173041782,0.02
 12/29  04:00:00,98.6269824556,23.7284162633,18.6503360215,4.03498353401,4.12243109448,15.9888894789,105.027278028,102.035547611,2.97173041782,0.02
 12/29  05:00:00,126.24759503,28.3862632334,22.1046009857,3.90582918332,12.3672932834,24.9413748627,118.526306084,113.553422054,4.9528840297,0.02
 12/29  06:00:00,162.547354505,28.8747570953,28.2857197558,33.6700709124,12.3672932834,24.9413748627,188.7744981,183.80161407,4.9528840297,0.02
 12/29  07:00:00,206.025694216,29.3617748184,20.5036953653,24.981840564,24.7345865669,70.7195625826,153.863360138,143.937592078,9.90576805939,0.02
 12/29  08:00:00,224.879347749,29.4521220389,20.1256544485,17.5916207838,37.1018798503,92.3937384068,134.138801953,124.213033894,9.90576805939,0.02
 12/29  09:00:00,223.932842852,29.54209367,21.0049391712,13.1905936909,37.1018798503,104.434947198,126.66587002,116.740101961,9.90576805939,0.02
 12/29  10:00:00,235.618010198,29.6302485918,22.1523740953,10.0793349144,37.1018798503,116.476155989,129.298115448,110.761906284,9.90576805939,8.63044110428
 12/29  11:00:00,241.363523684,29.7622083972,22.8986302743,9.01714844686,37.1018798503,116.476155989,115.108613959,105.1828459,9.90576805939,0.02
 12/29  12:00:00,245.32106246,30.0352580444,24.2741591027,7.82577601664,37.1018798503,116.476155989,118.588728218,100.04681703,9.90576805939,8.63614312931
 12/29  13:00:00,235.210744128,30.2782804543,25.7760430022,6.74875371553,37.1018798503,104.434947198,106.720360564,96.794592505,9.90576805939,0.02
 12/29  14:00:00,246.89839736,30.4006197675,26.9606044168,5.96907404478,37.1018798503,116.476155989,113.320691922,94.7774794548,9.90576805939,8.63744440772
 12/29  15:00:00,245.897345344,30.4255848283,26.8892088352,5.2025876825,37.1018798503,116.476155989,103.548388405,93.6226203457,9.90576805939,0.02
 12/29  16:00:00,243.669628274,30.2964898131,26.1830271609,4.83357928016,37.1018798503,116.476155989,112.645650017,94.106021034,9.90576805939,8.63386092334
 12/29  17:00:00,254.71450153,29.9948421113,23.7447301454,5.0384389793,37.1018798503,116.476155989,106.425927249,96.5001591893,9.90576805939,0.02
 12/29  18:00:00,267.155787024,29.8219935954,20.8915579241,5.83800013422,37.1018798503,116.476155989,117.393280553,98.8682795688,9.90576805939,8.61923292528
 12/29  19:00:00,183.858166086,27.9470818205,19.1712794538,0.0,24.7345865669,47.5788473902,81.9838484394,77.0109644097,4.9528840297,0.02
 12/29  20:00:00,184.034041559,28.3862632334,18.5833523297,0.112067281975,24.7345865669,47.5788473902,88.4866747898,83.5137907601,4.9528840297,0.02
 12/29  21:00:00,151.965893213,27.0687189948,11.2087215901,0.182610206778,12.3672932834,38.6892022431,102.706552523,99.7148221055,2.97173041782,0.02
 12/29  22:00:00,124.694769774,22.2698291738,10.2587580544,0.679052681198,12.3672932834,27.0668015668,88.7146768425,85.7229464247,2.97173041782,0.02
 12/29  23:00:00,97.9981800409,18.9827330106,9.07465158016,2.40658770075,4.12243109448,15.9888894789,79.5902965145,76.5985660967,2.97173041782,0.02
 12/29  24:00:00,120.787780609,24.3871883826,12.4184391148,7.11284543909,4.12243109448,15.9888894789,102.053296761,99.0615663428,2.97173041782,0.02
 12/30  01:00:00,103.945877864,19.509750706,9.06054426521,7.7927967173,4.12243109448,15.9888894789,83.6132250826,80.6214946648,2.97173041782,0.02
 12/30  02:00:00,123.148769467,24.3871883826,10.6205502908,12.4770679804,4.12243109448,15.9888894789,106.431805437,103.440075019,2.97173041782,0.02
 12/30  03:00:00,105.540559437,19.509750706,7.64735910047,11.7319361747,4.12243109448,15.9888894789,86.9081713203,83.9164409025,2.97173041782,0.02
 12/30  04:00:00,125.622087848,24.3871883826,9.21865126591,17.0528053976,4.12243109448,15.9888894789,109.698289184,106.706558766,2.97173041782,0.02
 12/30  05:00:00,134.041874529,28.3862632334,7.77481708138,14.7996624937,4.12243109448,16.0517297156,129.735942031,126.744211613,2.97173041782,0.02
 12/30  06:00:00,142.008706659,28.8254446462,9.01811990034,20.4839884478,4.12243109448,16.0517297156,130.992290376,128.000559958,2.97173041782,0.02
 12/30  07:00:00,164.31905882,29.2646260591,2.91159885654,24.5926204759,4.12243109448,39.6058045677,154.384020877,151.392290459,2.97173041782,0.02
 12/30  08:00:00,233.698524477,29.2646260591,6.98092057483,65.8337970541,12.3672932834,65.3531420225,213.354280696,208.381396667,4.9528840297,0.02
 12/30  09:00:00,219.815346426,29.2646260591,8.35646511016,54.3501220716,12.3672932834,68.2430321324,213.605637477,200.042588535,4.9528840297,8.61016491225
 12/30  10:00:00,237.5535805,29.2756684766,9.85336934392,44.1122571276,16.4897243779,93.1370602926,187.631927829,179.687313382,7.92461444751,0.02
 12/30  11:00:00,235.499905629,29.2818041691,11.5973289444,39.9510508806,16.4897243779,93.1370602926,175.972473323,168.027858875,7.92461444751,0.02
 12/30  12:00:00,234.785473433,29.2839249551,13.3268680379,35.573229335,16.4897243779,93.1370602926,165.394166689,157.449552242,7.92461444751,0.02
 12/30  13:00:00,222.184347968,29.2848764758,14.3613548743,30.7684666701,16.4897243779,83.9857416113,156.855691746,148.911077298,7.92461444751,0.02
 12/30  14:00:00,217.765850744,29.2853172895,14.8194723248,27.2980592898,16.4897243779,83.9857416113,160.503018415,143.966537424,7.92461444751,8.61186654444
 12/30  15:00:00,214.248553875,29.2855391253,14.947002503,25.022558712,16.4897243779,83.9857416113,149.292191539,141.347577091,7.92461444751,0.02
 12/30  16:00:00,168.439941663,29.2646260591,11.2266856308,1.78099278909,12.3672932834,70.6512738906,95.1438943402,90.1710103105,4.9528840297,0.02
 12/30  17:00:00,174.923737168,29.2646260591,10.0987754512,4.14717629762,12.3672932834,70.6512738906,101.426723828,96.4538397979,4.9528840297,0.02
 12/30  18:00:00,169.552606178,29.2646260591,9.20643332636,6.74624648274,12.3672932834,58.1284167478,110.712074907,105.739190877,4.9528840297,0.02
 12/30  19:00:00,137.418805622,28.0934756248,12.5339393231,4.65310931005,12.3672932834,24.9413748627,110.221918637,105.249034607,4.9528840297,0.02
 12/30  20:00:00,146.444066876,28.8254446462,13.3277275297,9.47809581232,12.3672932834,24.9413748627,114.076414717,109.103530688,4.9528840297,0.02
 12/30  21:00:00,129.842965837,28.3862632334,11.0261385262,12.0245347332,4.12243109448,16.0517297156,123.155372961,120.163642543,2.97173041782,0.02
 12/30  22:00:00,119.873959878,23.4995371298,10.9384435841,16.7882187374,4.12243109448,15.9888894789,102.983603495,99.9918730767,2.97173041782,0.02
 12/30  23:00:00,107.712204806,19.509750706,8.50706697203,15.6064961948,4.12243109448,15.9888894789,87.7422705989,84.7505401811,2.97173041782,0.02
 12/30  24:00:00,127.184314212,24.3871883826,9.83513325505,20.6186708017,4.12243109448,15.9888894789,110.72984234,107.738111922,2.97173041782,0.02
 12/31  01:00:00,108.636796689,19.509750706,7.22737238813,19.3612492357,2.06121554724,15.9888894789,90.632719134,87.6409887162,2.97173041782,0.02
 12/31  02:00:00,128.3459388,24.3871883826,8.44000679687,25.1808669385,2.06121554724,15.9888894789,114.605061823,111.613331406,2.97173041782,0.02
 12/31  03:00:00,110.868615354,19.509750706,6.57177068111,22.5599357165,2.06121554724,15.9888894789,92.9175628088,89.925832391,2.97173041782,0.02
 12/31  04:00:00,131.438614284,24.3871883826,7.93764132084,28.8426572639,2.06121554724,15.9888894789,125.454280099,113.88224315,2.97173041782,8.60030653106
 12/31  05:00:00,114.068609101,19.509750706,5.70933102775,25.4027320957,2.06121554724,15.9888894789,94.521123537,91.5293931192,2.97173041782,0.02
 12/31  06:00:00,133.612448344,24.3871883826,7.00922237528,31.9753735472,2.06121554724,15.9888894789,118.815486748,115.82375633,2.97173041782,0.02
 12/31  07:00:00,114.024729095,19.509750706,5.99927584874,27.2504477675,2.06121554724,15.9888894789,95.9535129961,92.9617825783,2.97173041782,0.02
 12/31  08:00:00,124.962319854,24.3871883826,8.81406600641,32.8904006651,2.06121554724,15.9888894789,119.60707092,116.615340502,2.97173041782,0.02
 12/31  09:00:00,124.311339842,19.509750706,8.37148198123,22.1706865842,4.12243109448,41.7362269337,92.8641254154,87.8912413857,4.9528840297,0.02
 12/31  10:00:00,142.303749772,24.3871883826,12.6588262884,24.0949035248,4.12243109448,41.7362269337,110.979032538,106.006148508,4.9528840297,0.02
 12/31  11:00:00,123.137397202,19.509750706,11.5006488279,18.8027035364,4.12243109448,41.7362269337,88.9225899132,83.9497058835,4.9528840297,0.02
 12/31  12:00:00,144.474906294,24.3871883826,16.6896896794,22.052935819,4.12243109448,41.7362269337,109.40592553,104.4330415,4.9528840297,0.02
 12/31  13:00:00,124.554521342,19.509750706,14.8853289844,16.708466465,4.12243109448,41.7362269337,88.1714589596,83.1985749299,4.9528840297,0.02
 12/31  14:00:00,142.221066078,24.3871883826,19.7541482031,19.2619139474,4.12243109448,41.7362269337,108.118016807,103.145132777,4.9528840297,0.02
 12/31  15:00:00,121.717623394,19.509750706,16.057083172,14.2586651436,4.12243109448,41.7362269337,87.125538748,82.1526547183,4.9528840297,0.02
 12/31  16:00:00,139.866063832,24.3871883826,20.0146164969,17.494900132,4.12243109448,41.7362269337,107.635597313,102.662713283,4.9528840297,0.02
 12/31  17:00:00,105.829759992,19.509750706,15.3573239097,14.2993715527,4.12243109448,24.8785346261,88.4932411391,83.5203571094,4.9528840297,0.02
 12/31  18:00:00,113.782988552,24.3871883826,18.2626254061,21.41264389,2.06121554724,15.9888894789,114.230171205,111.238440787,2.97173041782,0.02
 12/31  19:00:00,94.4017928543,19.509750706,14.1027968051,18.3213171497,2.06121554724,15.9888894789,94.0338308297,91.0421004118,2.97173041782,0.02
 12/31  20:00:00,110.786420988,24.3871883826,17.4237292803,23.5198640162,2.06121554724,15.9888894789,117.391643334,114.399912916,2.97173041782,0.02
 12/31  21:00:00,95.3647317959,19.509750706,13.6335921754,19.7928012729,2.06121554724,15.9888894789,94.9908233278,91.99909291,2.97173041782,0.02
 12/31  22:00:00,111.246146235,24.3871883826,16.9200438207,25.0586903595,2.06121554724,15.9888894789,118.430239347,115.438508929,2.97173041782,0.02
 12/31  23:00:00,95.5149660081,19.509750706,13.3690077873,20.8549065497,2.06121554724,15.9888894789,95.7622492356,92.7705188177,2.97173041782,0.02
 12/31  24:00:00,111.348607444,24.3871883826,16.6802444946,26.2216668159,2.06121554724,15.9888894789,119.278492517,116.286762099,2.97173041782,0.02
 01/01  01:00:00,103.320904867,19.509750706,11.7529333814,22.3506749225,2.06121554724,15.9888894789,95.9439417733,92.9522113554,2.97173041782,0.02
 01/01  02:00:00,126.373139918,24.3871883826,13.1658716829,28.6892962499,2.06121554724,15.9888894789,119.432759609,116.441029191,2.97173041782,0.02
 01/01  03:00:00,108.472679792,19.509750706,9.80693484627,24.4988877424,2.06121554724,15.9888894789,96.6976615499,93.7059311321,2.97173041782,0.02
 01/01  04:00:00,130.464848799,24.3871883826,11.0871212006,31.398856511,2.06121554724,15.9888894789,120.946096444,117.954366026,2.97173041782,0.02
 01/01  05:00:00,111.694912591,19.509750706,8.03639379008,26.9120850425,2.06121554724,15.9888894789,97.92747348,94.9357430622,2.97173041782,0.02
 01/01  06:00:00,130.967628174,24.3871883826,9.65763273098,34.018685818,2.06121554724,15.9888894789,122.550766728,119.559036311,2.97173041782,0.02
 01/01  07:00:00,114.072286384,19.509750706,7.66252745761,28.867846275,2.06121554724,15.9888894789,98.8845349582,95.8928045404,2.97173041782,0.02
 01/01  08:00:00,126.895567543,24.3871883826,9.34324679588,36.1082334553,2.06121554724,15.9888894789,131.709081147,120.135473865,2.97173041782,8.60187686464
 01/01  09:00:00,123.854522177,19.509750706,8.8054653936,26.2063870957,4.12243109448,41.7362269337,96.775189997,91.8023059674,4.9528840297,0.02
 01/01  10:00:00,135.714100247,24.3871883826,14.1502597883,28.7173899878,4.12243109448,41.7362269337,116.307637759,111.334753729,4.9528840297,0.02
 01/01  11:00:00,113.137336553,19.509750706,12.737334097,20.8104833232,4.12243109448,41.7362269337,92.5416420172,87.5687579875,4.9528840297,0.02
 01/01  12:00:00,130.82021026,24.3871883826,17.8208145953,23.3241399455,4.12243109448,41.7362269337,112.203325134,107.230441105,4.9528840297,0.02
 01/01  13:00:00,115.60677259,19.509750706,15.2603944448,17.8138020512,4.12243109448,41.7362269337,90.5000949342,85.5272109045,4.9528840297,0.02
 01/01  14:00:00,133.146841021,24.3871883826,19.5871403589,21.4192568708,4.12243109448,41.7362269337,111.390169273,106.417285243,4.9528840297,0.02
 01/01  15:00:00,114.455661364,19.509750706,15.4187639658,16.9677353327,4.12243109448,41.7362269337,90.5615721628,85.5886881331,4.9528840297,0.02
 01/01  16:00:00,129.705352951,24.3871883826,18.8741886038,21.3320193356,4.12243109448,41.7362269337,112.063598152,107.090714122,4.9528840297,0.02
 01/01  17:00:00,106.339701379,19.509750706,14.6676923148,17.5023512318,4.12243109448,24.8785346261,91.3537419458,86.3808579161,4.9528840297,0.02
 01/01  18:00:00,126.742024946,24.3871883826,17.8620653123,25.5053011688,2.06121554724,15.9888894789,116.003422031,113.011691613,2.97173041782,0.02
 01/01  19:00:00,108.854375403,19.509750706,14.0065017575,21.4137391601,2.06121554724,15.9888894789,94.8537900517,91.8620596338,2.97173041782,0.02
 01/01  20:00:00,129.582601415,24.3871883826,17.8220631489,26.9433056891,2.06121554724,15.9888894789,118.07721514,115.085484722,2.97173041782,0.02
 01/01  21:00:00,110.58586721,19.509750706,14.1550338112,22.2556829927,2.06121554724,15.9888894789,95.3355168448,92.3437864269,2.97173041782,0.02
 01/01  22:00:00,129.213546527,24.3871883826,17.5563027765,27.9024061472,2.06121554724,15.9888894789,118.740496321,115.748765903,2.97173041782,0.02
 01/01  23:00:00,104.539072694,19.509750706,13.5558849156,23.0582206171,2.06121554724,15.9888894789,96.3433181575,93.3515877396,2.97173041782,0.02
 01/01  24:00:00,116.3242777,24.3871883826,16.2459062687,28.9129912531,2.06121554724,15.9888894789,120.554210475,117.562480057,2.97173041782,0.02
